Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,0,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.55,-2.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.6,-2.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.75,-1.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,2,1,7,15,21.0,5.5,1.9,-1.0,6.0,0.0,0.0
2018,2,1,7,30,42.0,11.0,2.0,-0.4,12.0,40.95,0.0
2018,2,1,7,45,106.0,26.5,2.1,0.15,37.0,146.85,88.12
2018,2,1,8,0,170.0,42.0,2.2,0.7,62.0,249.7,210.46
2018,2,1,8,15,278.5,53.0,2.2,1.45,103.0,359.97,311.75
2018,2,1,8,30,387.0,64.0,2.2,2.2,144.0,477.56,412.76
2018,2,1,8,45,411.0,76.5,2.25,2.95,180.0,523.72,451.29
2018,2,1,9,0,435.0,89.0,2.3,3.7,216.0,569.46,487.92
2018,2,1,9,15,426.5,106.5,2.45,4.5,247.0,589.49,502.8
2018,2,1,9,30,418.0,124.0,2.6,5.3,278.0,606.75,514.89
2018,2,1,9,45,388.0,144.0,2.75,6.1,299.0,602.99,508.73
2018,2,1,10,0,358.0,164.0,2.9,6.9,320.0,572.37,482.0
2018,2,1,10,15,306.5,186.5,3.0,7.45,327.0,545.63,457.49
2018,2,1,10,30,255.0,209.0,3.1,8.0,334.0,516.8,431.29
2018,2,1,10,45,286.5,218.0,3.2,8.55,366.0,552.35,458.73
2018,2,1,11,0,318.0,227.0,3.3,9.1,398.0,586.06,484.02
2018,2,1,11,15,343.0,231.0,3.35,9.5,421.5,605.19,497.85
2018,2,1,11,30,368.0,235.0,3.4,9.9,445.0,622.11,509.96
2018,2,1,11,45,323.0,250.5,3.5,10.3,437.5,584.51,478.34
2018,2,1,12,0,278.0,266.0,3.6,10.7,430.0,547.19,447.2
2018,2,1,12,15,271.0,269.0,3.6,10.95,430.0,530.19,433.07
2018,2,1,12,30,264.0,272.0,3.6,11.2,430.0,512.54,418.33
2018,2,1,12,45,242.5,273.0,3.65,11.45,417.5,462.93,378.64
2018,2,1,13,0,221.0,274.0,3.7,11.7,405.0,433.08,354.13
2018,2,1,13,15,224.5,268.0,3.7,11.8,399.0,415.25,339.7
2018,2,1,13,30,228.0,262.0,3.7,11.9,393.0,396.72,324.51
2018,2,1,13,45,158.0,250.0,3.7,12.0,339.5,326.18,266.54
2018,2,1,14,0,88.0,238.0,3.7,12.1,286.0,252.41,205.75
2018,2,1,14,15,102.0,227.5,3.65,12.1,280.5,242.73,197.82
2018,2,1,14,30,116.0,217.0,3.6,12.1,275.0,239.23,194.47
2018,2,1,14,45,123.5,205.0,3.5,12.05,263.0,221.31,179.02
2018,2,1,15,0,131.0,193.0,3.4,12.0,251.0,202.59,162.6
2018,2,1,15,15,79.0,161.0,3.3,11.75,195.0,147.42,117.43
2018,2,1,15,30,27.0,129.0,3.2,11.5,139.0,104.97,83.39
2018,2,1,15,45,16.5,110.0,3.05,11.3,116.0,85.29,67.2
2018,2,1,16,0,6.0,91.0,2.9,11.1,93.0,68.71,53.61
2018,2,1,16,15,23.5,83.5,2.85,10.75,89.0,61.67,47.53
2018,2,1,16,30,41.0,76.0,2.8,10.4,85.0,55.24,44.26
2018,2,1,16,45,40.5,60.0,2.75,10.1,67.0,44.05,33.87
2018,2,1,17,0,40.0,44.0,2.7,9.8,49.0,32.69,23.15
2018,2,1,17,15,26.5,27.5,2.75,9.7,30.5,20.8,10.85
2018,2,1,17,30,13.0,11.0,2.8,9.6,12.0,8.65,0.0
2018,2,1,17,45,6.5,5.5,2.85,9.45,6.0,4.33,0.0
2018,2,1,18,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,-0.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,2,7,15,69.5,7.0,1.9,-0.35,9.0,0.0,0.0
2018,2,2,7,30,139.0,14.0,2.2,0.0,18.0,117.88,0.0
2018,2,2,7,45,266.0,25.0,2.45,0.35,50.5,291.96,190.73
2018,2,2,8,0,393.0,36.0,2.7,0.7,83.0,430.4,362.46
2018,2,2,8,15,500.0,40.5,2.85,0.95,127.5,541.77,463.79
2018,2,2,8,30,607.0,45.0,3.0,1.2,172.0,649.68,556.15
2018,2,2,8,45,637.0,51.5,3.2,1.45,213.0,701.1,599.81
2018,2,2,9,0,667.0,58.0,3.4,1.7,254.0,751.29,640.63
2018,2,2,9,15,709.0,63.0,3.45,1.95,300.0,809.61,685.37
2018,2,2,9,30,751.0,68.0,3.5,2.2,346.0,866.21,727.24
2018,2,2,9,45,687.0,89.0,3.55,2.4,364.5,842.87,707.25
2018,2,2,10,0,623.0,110.0,3.6,2.6,383.0,807.0,678.1
2018,2,2,10,15,776.0,90.0,3.65,2.75,456.5,927.14,768.43
2018,2,2,10,30,929.0,70.0,3.7,2.9,530.0,1038.77,848.41
2018,2,2,10,45,961.5,66.0,3.75,3.0,565.0,1057.54,859.59
2018,2,2,11,0,994.0,62.0,3.8,3.1,600.0,1071.99,868.62
2018,2,2,11,15,1000.5,63.0,3.8,3.15,621.5,1063.1,860.73
2018,2,2,11,30,1007.0,64.0,3.8,3.2,643.0,1049.99,850.22
2018,2,2,11,45,1010.5,65.0,3.85,3.2,656.5,1029.84,835.36
2018,2,2,12,0,1014.0,66.0,3.9,3.2,670.0,1005.62,817.71
2018,2,2,12,15,1014.5,67.0,3.9,3.15,675.0,974.78,795.09
2018,2,2,12,30,1015.0,68.0,3.9,3.1,680.0,940.23,769.8
2018,2,2,12,45,1016.5,68.5,3.9,3.05,679.0,902.33,741.99
2018,2,2,13,0,1018.0,69.0,3.9,3.0,678.0,860.96,711.47
2018,2,2,13,15,1018.0,68.5,3.85,2.9,668.0,814.08,676.45
2018,2,2,13,30,1018.0,68.0,3.8,2.8,658.0,764.23,637.55
2018,2,2,13,45,1011.5,67.5,3.8,2.65,638.0,707.56,591.15
2018,2,2,14,0,1005.0,67.0,3.8,2.5,618.0,649.0,541.88
2018,2,2,14,15,995.5,66.0,3.75,2.25,590.0,586.75,488.12
2018,2,2,14,30,986.0,65.0,3.7,2.0,562.0,523.48,431.74
2018,2,2,14,45,972.5,63.0,3.65,1.7,527.0,456.88,370.88
2018,2,2,15,0,959.0,61.0,3.6,1.4,492.0,390.33,308.29
2018,2,2,15,15,940.0,59.0,3.45,1.0,451.0,322.56,243.66
2018,2,2,15,30,921.0,57.0,3.3,0.6,410.0,256.03,180.37
2018,2,2,15,45,893.5,54.0,3.2,0.2,364.0,188.84,120.0
2018,2,2,16,0,866.0,51.0,3.1,-0.2,318.0,124.5,70.32
2018,2,2,16,15,823.0,47.5,2.8,-0.8,269.0,62.38,40.2
2018,2,2,16,30,780.0,44.0,2.5,-1.4,220.0,41.92,33.9
2018,2,2,16,45,710.0,39.0,2.2,-2.05,170.5,36.86,28.92
2018,2,2,17,0,640.0,34.0,1.9,-2.7,121.0,31.9,23.8
2018,2,2,17,15,476.0,27.0,1.75,-3.2,77.5,24.92,15.49
2018,2,2,17,30,312.0,20.0,1.6,-3.7,34.0,16.85,0.0
2018,2,2,17,45,156.0,10.0,1.45,-4.15,17.0,7.87,0.0
2018,2,2,18,0,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.95,-6.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.9,-6.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.85,-7.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.8,-7.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.8,-7.15,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.75,-7.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.75,-6.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.8,-6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.85,-6.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.85,-6.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.75,-6.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,-6.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,-6.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.55,-6.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.7,-6.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,2,3,7,15,77.0,7.0,0.85,-5.75,9.5,0.0,0.0
2018,2,3,7,30,154.0,14.0,0.9,-5.3,19.0,129.43,0.0
2018,2,3,7,45,295.0,25.5,1.0,-4.8,55.0,317.98,221.14
2018,2,3,8,0,436.0,37.0,1.1,-4.3,91.0,467.87,395.34
2018,2,3,8,15,566.5,41.0,1.05,-3.8,142.5,590.92,502.19
2018,2,3,8,30,697.0,45.0,1.0,-3.3,194.0,731.72,614.57
2018,2,3,8,45,745.0,49.5,1.0,-2.8,242.0,799.72,665.98
2018,2,3,9,0,793.0,54.0,1.0,-2.3,290.0,866.86,714.51
2018,2,3,9,15,825.0,57.0,1.0,-1.8,335.5,914.93,746.79
2018,2,3,9,30,857.0,60.0,1.0,-1.3,381.0,949.33,768.19
2018,2,3,9,45,876.5,62.5,0.95,-0.8,421.0,978.51,784.3
2018,2,3,10,0,896.0,65.0,0.9,-0.3,461.0,1004.47,797.71
2018,2,3,10,15,909.0,67.0,0.9,0.15,495.0,1019.65,804.77
2018,2,3,10,30,922.0,69.0,0.9,0.6,529.0,1031.07,809.45
2018,2,3,10,45,931.5,71.0,0.9,1.0,557.5,1035.05,809.37
2018,2,3,11,0,941.0,73.0,0.9,1.4,586.0,1034.99,806.85
2018,2,3,11,15,823.5,108.5,0.95,1.8,569.0,959.65,754.37
2018,2,3,11,30,706.0,144.0,1.0,2.2,552.0,876.81,696.85
2018,2,3,11,45,628.5,170.5,1.05,2.55,539.5,812.28,651.43
2018,2,3,12,0,551.0,197.0,1.1,2.9,527.0,740.33,598.02
2018,2,3,12,15,561.5,195.0,1.15,3.1,533.5,725.66,587.88
2018,2,3,12,30,572.0,193.0,1.2,3.3,540.0,708.19,574.82
2018,2,3,12,45,739.0,143.5,1.25,3.55,589.5,774.35,625.98
2018,2,3,13,0,906.0,94.0,1.3,3.8,639.0,803.56,646.67
2018,2,3,13,15,922.0,88.0,1.35,3.9,634.0,766.77,620.19
2018,2,3,13,30,938.0,82.0,1.4,4.0,629.0,725.99,589.4
2018,2,3,13,45,930.5,80.5,1.45,4.1,609.0,671.26,546.57
2018,2,3,14,0,923.0,79.0,1.5,4.2,589.0,614.97,501.24
2018,2,3,14,15,911.0,78.5,1.5,4.1,562.0,556.02,452.22
2018,2,3,14,30,899.0,78.0,1.5,4.0,535.0,496.45,401.01
2018,2,3,14,45,882.5,76.0,1.55,3.95,501.0,433.92,345.83
2018,2,3,15,0,866.0,74.0,1.6,3.9,467.0,370.47,288.18
2018,2,3,15,15,841.0,72.0,1.45,3.45,426.5,305.49,228.29
2018,2,3,15,30,816.0,70.0,1.3,3.0,386.0,242.69,170.46
2018,2,3,15,45,781.5,66.5,1.1,2.6,341.5,179.62,115.4
2018,2,3,16,0,747.0,63.0,0.9,2.2,297.0,120.55,70.77
2018,2,3,16,15,576.0,68.5,0.9,1.25,232.0,65.1,45.48
2018,2,3,16,30,405.0,74.0,0.9,0.3,167.0,55.28,46.17
2018,2,3,16,45,274.5,62.5,0.85,-0.7,119.0,46.28,37.59
2018,2,3,17,0,144.0,51.0,0.8,-1.7,71.0,37.49,28.94
2018,2,3,17,15,92.0,33.5,0.85,-1.65,44.5,24.92,15.77
2018,2,3,17,30,40.0,16.0,0.9,-1.6,18.0,12.18,0.0
2018,2,3,17,45,20.0,8.0,0.9,-1.6,9.0,6.29,0.0
2018,2,3,18,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,-1.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.05,-1.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.65,-2.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.6,-2.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.5,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.55,-2.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.7,-1.75,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,-1.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,4,7,15,0.5,2.0,1.25,-0.5,2.0,0.0,0.0
2018,2,4,7,30,1.0,4.0,1.3,-0.2,4.0,3.92,0.0
2018,2,4,7,45,0.5,6.0,1.4,0.1,6.0,4.94,0.0
2018,2,4,8,0,0.0,8.0,1.5,0.4,8.0,6.06,0.0
2018,2,4,8,15,0.0,10.0,1.5,0.65,10.0,7.58,1.1
2018,2,4,8,30,0.0,12.0,1.5,0.9,12.0,9.1,2.54
2018,2,4,8,45,0.0,19.0,1.55,1.2,19.0,14.44,7.38
2018,2,4,9,0,0.0,26.0,1.6,1.5,26.0,19.8,12.21
2018,2,4,9,15,0.0,24.5,1.5,1.7,24.5,18.66,11.17
2018,2,4,9,30,0.0,23.0,1.4,1.9,23.0,17.52,10.11
2018,2,4,9,45,0.0,30.5,1.3,2.1,30.5,23.28,15.22
2018,2,4,10,0,0.0,38.0,1.2,2.3,38.0,29.04,20.3
2018,2,4,10,15,0.0,32.5,1.25,2.55,32.5,24.83,16.48
2018,2,4,10,30,0.0,27.0,1.3,2.8,27.0,20.63,12.69
2018,2,4,10,45,0.0,29.0,1.3,3.05,29.0,22.18,14.01
2018,2,4,11,0,0.0,31.0,1.3,3.3,31.0,23.72,15.32
2018,2,4,11,15,0.0,33.0,1.45,3.55,33.0,25.27,16.63
2018,2,4,11,30,0.0,35.0,1.6,3.8,35.0,26.81,17.94
2018,2,4,11,45,0.0,36.0,1.7,4.05,36.0,27.59,18.57
2018,2,4,12,0,0.0,37.0,1.8,4.3,37.0,28.36,19.21
2018,2,4,12,15,0.0,37.5,1.8,4.45,37.5,28.75,19.52
2018,2,4,12,30,0.0,38.0,1.8,4.6,38.0,29.14,19.84
2018,2,4,12,45,0.0,37.5,1.8,4.7,37.5,28.75,19.5
2018,2,4,13,0,0.0,37.0,1.8,4.8,37.0,28.37,19.16
2018,2,4,13,15,0.0,36.0,1.7,4.8,36.0,27.59,18.5
2018,2,4,13,30,0.0,35.0,1.6,4.8,35.0,26.82,17.85
2018,2,4,13,45,0.0,39.0,1.55,4.75,39.0,29.88,20.56
2018,2,4,14,0,0.0,43.0,1.5,4.7,43.0,32.95,23.28
2018,2,4,14,15,0.0,43.0,1.55,4.55,43.0,32.94,23.32
2018,2,4,14,30,0.0,43.0,1.6,4.4,43.0,32.92,23.37
2018,2,4,14,45,0.0,53.5,1.6,4.3,53.5,40.99,30.54
2018,2,4,15,0,0.0,64.0,1.6,4.2,64.0,49.08,37.73
2018,2,4,15,15,0.0,65.0,1.6,4.0,65.0,49.84,38.52
2018,2,4,15,30,0.0,66.0,1.6,3.8,66.0,50.61,39.32
2018,2,4,15,45,11.5,79.5,1.55,3.6,83.0,62.48,49.38
2018,2,4,16,0,23.0,93.0,1.5,3.4,100.0,71.73,57.24
2018,2,4,16,15,68.5,83.0,1.35,2.8,100.0,62.05,48.87
2018,2,4,16,30,114.0,73.0,1.2,2.2,100.0,53.79,44.48
2018,2,4,16,45,233.5,58.0,1.0,1.65,97.0,42.84,34.11
2018,2,4,17,0,353.0,43.0,0.8,1.1,94.0,35.02,26.43
2018,2,4,17,15,290.0,32.0,0.85,0.85,63.5,26.31,17.06
2018,2,4,17,30,227.0,21.0,0.9,0.6,33.0,17.45,0.0
2018,2,4,17,45,113.5,10.5,0.95,0.35,16.5,8.26,0.0
2018,2,4,18,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.7,0.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.6,-0.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.6,-0.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.6,-0.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.75,-0.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.8,-1.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.75,-1.6,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.75,-2.55,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,2,5,7,15,108.0,9.5,2.0,-2.15,13.5,0.0,0.0
2018,2,5,7,30,216.0,19.0,2.2,-1.7,27.0,181.07,0.0
2018,2,5,7,45,378.0,28.5,2.4,-1.2,67.5,391.75,290.76
2018,2,5,8,0,540.0,38.0,2.6,-0.7,108.0,557.17,469.24
2018,2,5,8,15,622.5,44.5,2.65,-0.35,157.0,644.04,548.29
2018,2,5,8,30,705.0,51.0,2.7,0.0,206.0,746.49,633.94
2018,2,5,8,45,757.0,55.0,2.8,0.4,255.5,818.67,691.72
2018,2,5,9,0,809.0,59.0,2.9,0.8,305.0,889.68,745.9
2018,2,5,9,15,843.0,62.0,2.85,1.15,352.0,940.33,781.41
2018,2,5,9,30,877.0,65.0,2.8,1.5,399.0,988.4,813.75
2018,2,5,9,45,902.0,66.5,2.75,1.85,441.5,1010.82,826.4
2018,2,5,10,0,927.0,68.0,2.7,2.2,484.0,1041.07,844.63
2018,2,5,10,15,942.5,69.5,2.65,2.45,520.0,1058.16,853.37
2018,2,5,10,30,958.0,71.0,2.6,2.7,556.0,1071.35,859.47
2018,2,5,10,45,969.0,71.5,2.6,3.0,585.0,1074.62,859.15
2018,2,5,11,0,980.0,72.0,2.6,3.3,614.0,1073.73,856.21
2018,2,5,11,15,987.5,73.0,2.5,3.55,636.0,1065.8,847.51
2018,2,5,11,30,995.0,74.0,2.4,3.8,658.0,1053.64,836.13
2018,2,5,11,45,1000.0,74.0,2.3,4.0,671.5,1033.66,819.69
2018,2,5,12,0,1005.0,74.0,2.2,4.2,685.0,1009.61,800.69
2018,2,5,12,15,1007.0,74.0,2.1,4.35,690.0,978.9,777.37
2018,2,5,12,30,1009.0,74.0,2.0,4.5,695.0,944.44,751.59
2018,2,5,12,45,1008.5,74.0,1.9,4.7,692.0,904.34,721.77
2018,2,5,13,0,1008.0,74.0,1.8,4.9,689.0,860.95,689.65
2018,2,5,13,15,1005.0,73.0,1.7,5.0,677.0,811.55,653.36
2018,2,5,13,30,1002.0,72.0,1.6,5.1,665.0,759.51,613.58
2018,2,5,13,45,994.0,71.0,1.45,5.2,644.0,701.9,567.03
2018,2,5,14,0,986.0,70.0,1.3,5.3,623.0,642.61,518.15
2018,2,5,14,15,973.0,69.0,1.15,5.3,593.5,579.31,465.12
2018,2,5,14,30,960.0,68.0,1.0,5.3,564.0,515.41,410.12
2018,2,5,14,45,946.5,66.0,0.9,5.3,529.5,450.05,352.68
2018,2,5,15,0,933.0,64.0,0.8,5.3,495.0,384.76,293.68
2018,2,5,15,15,913.5,62.0,0.7,5.05,454.5,318.13,232.88
2018,2,5,15,30,894.0,60.0,0.6,4.8,414.0,252.83,173.28
2018,2,5,15,45,865.5,57.5,0.55,4.55,368.5,187.3,116.67
2018,2,5,16,0,837.0,55.0,0.5,4.3,323.0,121.59,67.41
2018,2,5,16,15,794.5,51.5,0.5,3.85,274.5,60.8,38.96
2018,2,5,16,30,752.0,48.0,0.5,3.4,226.0,45.02,36.23
2018,2,5,16,45,683.0,42.5,0.5,2.95,177.0,39.66,31.09
2018,2,5,17,0,614.0,37.0,0.5,2.5,128.0,34.4,25.8
2018,2,5,17,15,475.5,30.0,0.55,2.2,84.5,27.6,18.34
2018,2,5,17,30,337.0,23.0,0.6,1.9,41.0,19.4,0.0
2018,2,5,17,45,168.5,11.5,0.65,1.65,20.5,9.05,0.0
2018,2,5,18,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.85,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,-2.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,-3.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.05,-3.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.85,-3.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.8,-3.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,6,7,15,51.5,8.0,0.95,-1.45,10.0,0.0,0.0
2018,2,6,7,30,103.0,16.0,1.0,-0.7,20.0,91.81,0.0
2018,2,6,7,45,244.0,30.5,1.05,0.05,58.0,286.76,217.89
2018,2,6,8,0,385.0,45.0,1.1,0.8,96.0,431.91,363.17
2018,2,6,8,15,443.5,54.0,1.15,1.6,135.5,508.68,430.84
2018,2,6,8,30,502.0,63.0,1.2,2.4,175.0,586.5,495.17
2018,2,6,8,45,524.0,74.5,1.2,3.15,214.5,633.92,532.04
2018,2,6,9,0,546.0,86.0,1.2,3.9,254.0,680.09,566.03
2018,2,6,9,15,425.0,112.5,1.25,4.65,255.0,595.83,499.11
2018,2,6,9,30,304.0,139.0,1.3,5.4,256.0,488.51,411.82
2018,2,6,9,45,250.5,167.5,1.35,6.15,270.5,471.5,395.42
2018,2,6,10,0,197.0,196.0,1.4,6.9,285.0,427.94,357.53
2018,2,6,10,15,207.5,202.5,1.5,7.5,302.5,440.96,367.27
2018,2,6,10,30,218.0,209.0,1.6,8.1,320.0,453.65,376.23
2018,2,6,10,45,253.5,221.0,1.65,8.7,357.0,521.62,428.03
2018,2,6,11,0,289.0,233.0,1.7,9.3,394.0,563.45,458.75
2018,2,6,11,15,241.5,251.5,1.7,9.75,389.5,529.44,429.32
2018,2,6,11,30,194.0,270.0,1.7,10.2,385.0,472.67,383.4
2018,2,6,11,45,173.5,276.5,1.75,10.6,381.0,451.29,365.73
2018,2,6,12,0,153.0,283.0,1.8,11.0,377.0,430.18,348.04
2018,2,6,12,15,171.0,285.0,1.75,11.25,390.5,438.41,354.23
2018,2,6,12,30,189.0,287.0,1.7,11.5,404.0,444.88,358.81
2018,2,6,12,45,164.0,282.5,1.7,11.7,383.5,408.0,329.09
2018,2,6,13,0,139.0,278.0,1.7,11.9,363.0,372.81,300.84
2018,2,6,13,15,112.0,269.5,1.65,12.0,337.5,319.48,258.25
2018,2,6,13,30,85.0,261.0,1.6,12.1,312.0,284.77,230.08
2018,2,6,13,45,99.5,259.0,1.5,12.2,316.5,284.75,230.07
2018,2,6,14,0,114.0,257.0,1.4,12.3,321.0,282.97,228.31
2018,2,6,14,15,122.0,243.0,1.3,12.2,309.0,274.25,220.96
2018,2,6,14,30,130.0,229.0,1.2,12.1,297.0,254.59,204.66
2018,2,6,14,45,113.5,212.0,1.1,12.05,268.5,221.93,177.83
2018,2,6,15,0,97.0,195.0,1.0,12.0,240.0,186.81,148.95
2018,2,6,15,15,59.5,170.0,0.85,11.7,197.0,148.3,117.95
2018,2,6,15,30,22.0,145.0,0.7,11.4,154.0,114.1,90.86
2018,2,6,15,45,20.0,116.5,0.55,11.1,124.0,90.55,71.32
2018,2,6,16,0,18.0,88.0,0.4,10.8,94.0,67.89,52.43
2018,2,6,16,15,9.0,61.5,0.45,10.35,64.5,47.2,35.38
2018,2,6,16,30,0.0,35.0,0.5,9.9,35.0,26.7,18.72
2018,2,6,16,45,0.0,25.5,0.55,9.45,25.5,19.41,12.0
2018,2,6,17,0,0.0,16.0,0.6,9.0,16.0,12.15,5.26
2018,2,6,17,15,0.0,11.0,0.7,8.45,11.0,8.34,1.52
2018,2,6,17,30,0.0,6.0,0.8,7.9,6.0,4.54,0.0
2018,2,6,17,45,0.0,3.0,0.9,7.35,3.0,2.36,0.0
2018,2,6,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.15,5.5,1.5,1.18,0.0
2018,2,7,7,30,0.0,3.0,2.3,6.0,3.0,2.36,0.0
2018,2,7,7,45,0.0,4.5,2.45,6.5,4.5,3.4,0.0
2018,2,7,8,0,0.0,6.0,2.6,7.0,6.0,4.54,0.0
2018,2,7,8,15,0.0,7.5,2.75,7.55,7.5,5.68,0.0
2018,2,7,8,30,0.0,9.0,2.9,8.1,9.0,6.82,0.33
2018,2,7,8,45,0.0,11.5,3.05,8.65,11.5,8.73,2.01
2018,2,7,9,0,0.0,14.0,3.2,9.2,14.0,10.64,3.68
2018,2,7,9,15,0.0,18.0,3.4,9.8,18.0,13.7,6.33
2018,2,7,9,30,0.0,22.0,3.6,10.4,22.0,16.76,8.94
2018,2,7,9,45,0.0,32.5,3.75,11.0,32.5,24.81,15.85
2018,2,7,10,0,0.0,43.0,3.9,11.6,43.0,32.89,22.7
2018,2,7,10,15,0.0,38.0,4.0,12.0,38.0,29.06,19.31
2018,2,7,10,30,0.0,33.0,4.1,12.4,33.0,25.24,15.96
2018,2,7,10,45,0.0,32.0,4.2,12.8,32.0,24.48,15.25
2018,2,7,11,0,0.0,31.0,4.3,13.2,31.0,23.73,14.54
2018,2,7,11,15,0.0,34.5,4.3,13.45,34.5,26.43,16.78
2018,2,7,11,30,0.0,38.0,4.3,13.7,38.0,29.13,19.02
2018,2,7,11,45,0.0,48.0,4.35,13.95,48.0,36.84,25.47
2018,2,7,12,0,0.0,58.0,4.4,14.2,58.0,44.56,31.91
2018,2,7,12,15,0.0,58.0,4.35,14.35,58.0,44.57,31.88
2018,2,7,12,30,0.0,58.0,4.3,14.5,58.0,44.57,31.85
2018,2,7,12,45,0.0,59.0,4.3,14.65,59.0,45.34,32.48
2018,2,7,13,0,0.0,60.0,4.3,14.8,60.0,46.11,33.11
2018,2,7,13,15,0.0,61.5,4.15,14.85,61.5,47.26,34.09
2018,2,7,13,30,0.0,63.0,4.0,14.9,63.0,48.41,35.08
2018,2,7,13,45,0.0,55.0,3.85,14.95,55.0,42.22,29.92
2018,2,7,14,0,0.0,47.0,3.7,15.0,47.0,36.04,24.77
2018,2,7,14,15,0.0,41.5,3.4,14.85,41.5,31.79,21.25
2018,2,7,14,30,0.0,36.0,3.1,14.7,36.0,27.55,17.73
2018,2,7,14,45,0.0,37.5,2.8,14.6,37.5,28.68,18.75
2018,2,7,15,0,0.0,39.0,2.5,14.5,39.0,29.82,19.79
2018,2,7,15,15,0.5,68.0,2.35,14.3,68.0,52.3,38.97
2018,2,7,15,30,1.0,97.0,2.2,14.1,97.0,74.28,57.7
2018,2,7,15,45,0.5,90.0,2.0,13.9,90.0,68.52,52.98
2018,2,7,16,0,0.0,83.0,1.8,13.7,83.0,62.79,48.26
2018,2,7,16,15,0.0,74.0,1.8,13.35,74.0,55.69,42.27
2018,2,7,16,30,0.0,65.0,1.8,13.0,65.0,48.81,38.2
2018,2,7,16,45,0.0,48.5,1.8,12.65,48.5,36.84,27.34
2018,2,7,17,0,0.0,32.0,1.8,12.3,32.0,24.44,15.98
2018,2,7,17,15,0.0,22.5,1.95,11.85,22.5,17.16,8.97
2018,2,7,17,30,0.0,13.0,2.1,11.4,13.0,9.89,0.0
2018,2,7,17,45,0.0,6.5,2.25,10.95,6.5,5.11,0.0
2018,2,7,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,-0.9,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,8,7,15,0.0,2.5,1.45,-0.4,2.5,1.97,0.0
2018,2,8,7,30,0.0,5.0,1.7,0.1,5.0,3.78,0.0
2018,2,8,7,45,0.0,16.0,1.95,0.55,16.0,12.17,4.18
2018,2,8,8,0,0.0,27.0,2.2,1.0,27.0,20.6,12.38
2018,2,8,8,15,103.0,47.0,2.25,1.45,70.5,167.97,146.45
2018,2,8,8,30,206.0,67.0,2.3,1.9,114.0,291.18,256.93
2018,2,8,8,45,488.0,66.0,2.3,2.35,211.0,590.18,508.66
2018,2,8,9,0,770.0,65.0,2.3,2.8,308.0,861.08,716.51
2018,2,8,9,15,805.0,68.0,2.2,3.2,354.5,912.42,748.84
2018,2,8,9,30,840.0,71.0,2.1,3.6,401.0,961.23,780.16
2018,2,8,9,45,862.5,72.5,2.0,4.0,441.5,992.64,797.94
2018,2,8,10,0,885.0,74.0,1.9,4.4,482.0,1020.61,812.91
2018,2,8,10,15,900.5,76.0,1.8,4.75,517.5,1026.25,812.18
2018,2,8,10,30,916.0,78.0,1.7,5.1,553.0,1040.13,817.44
2018,2,8,10,45,928.5,78.5,1.6,5.45,582.0,1045.09,816.45
2018,2,8,11,0,941.0,79.0,1.5,5.8,611.0,1046.01,812.91
2018,2,8,11,15,949.0,80.0,1.45,6.15,632.5,1038.99,805.13
2018,2,8,11,30,957.0,81.0,1.4,6.5,654.0,1027.85,794.88
2018,2,8,11,45,962.0,81.0,1.35,6.8,667.5,1008.55,779.55
2018,2,8,12,0,967.0,81.0,1.3,7.1,681.0,985.3,761.85
2018,2,8,12,15,968.5,81.0,1.25,7.35,686.0,955.07,739.75
2018,2,8,12,30,970.0,81.0,1.2,7.6,691.0,921.24,715.38
2018,2,8,12,45,966.5,81.0,1.2,7.85,686.0,879.9,686.7
2018,2,8,13,0,963.0,81.0,1.2,8.1,681.0,835.62,655.9
2018,2,8,13,15,959.0,80.5,1.15,8.25,669.0,787.72,621.87
2018,2,8,13,30,955.0,80.0,1.1,8.4,657.0,737.35,584.2
2018,2,8,13,45,948.5,79.0,1.1,8.55,637.5,682.66,542.19
2018,2,8,14,0,942.0,78.0,1.1,8.7,618.0,626.24,497.62
2018,2,8,14,15,932.0,77.0,1.1,8.7,591.0,566.49,449.3
2018,2,8,14,30,922.0,76.0,1.1,8.7,564.0,505.89,398.58
2018,2,8,14,45,907.5,74.0,1.1,8.7,529.5,441.95,343.5
2018,2,8,15,0,893.0,72.0,1.1,8.7,495.0,378.25,286.86
2018,2,8,15,15,873.0,69.5,1.0,8.5,455.0,311.69,226.79
2018,2,8,15,30,853.0,67.0,0.9,8.3,415.0,247.26,168.6
2018,2,8,15,45,824.0,64.0,0.8,8.1,370.0,182.86,113.5
2018,2,8,16,0,795.0,61.0,0.7,7.9,325.0,121.72,68.53
2018,2,8,16,15,752.5,56.5,0.65,7.4,277.0,62.54,41.28
2018,2,8,16,30,710.0,52.0,0.6,6.9,229.0,47.91,38.39
2018,2,8,16,45,642.0,46.5,0.55,6.4,180.5,42.72,33.51
2018,2,8,17,0,574.0,41.0,0.5,5.9,132.0,37.62,28.49
2018,2,8,17,15,454.5,33.0,0.55,5.6,89.5,27.7,18.67
2018,2,8,17,30,335.0,25.0,0.6,5.3,47.0,20.99,5.16
2018,2,8,17,45,179.0,14.0,0.6,5.0,24.5,11.02,0.0
2018,2,8,18,0,23.0,3.0,0.6,4.7,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,4.7,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,0.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,-1.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.85,-2.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.65,-2.35,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.5,-1.85,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,2,9,7,15,109.5,10.5,0.4,-1.0,15.5,88.3,0.0
2018,2,9,7,30,219.0,21.0,0.4,-0.4,31.0,222.55,0.0
2018,2,9,7,45,326.5,28.0,0.35,0.25,64.0,353.74,279.19
2018,2,9,8,0,434.0,35.0,0.3,0.9,97.0,463.37,384.6
2018,2,9,8,15,551.5,44.0,0.45,1.7,153.0,591.92,490.44
2018,2,9,8,30,669.0,53.0,0.6,2.5,209.0,717.59,588.03
2018,2,9,8,45,718.5,57.0,0.75,3.35,257.5,786.61,639.32
2018,2,9,9,0,768.0,61.0,0.9,4.2,306.0,854.6,688.18
2018,2,9,9,15,799.5,64.0,1.1,5.05,351.5,902.24,721.62
2018,2,9,9,30,831.0,67.0,1.3,5.9,397.0,947.41,752.53
2018,2,9,9,45,853.0,69.5,1.5,6.75,438.0,979.53,773.61
2018,2,9,10,0,875.0,72.0,1.7,7.6,479.0,1008.3,792.1
2018,2,9,10,15,890.5,74.0,1.75,8.15,514.5,1013.95,793.06
2018,2,9,10,30,906.0,76.0,1.8,8.7,550.0,1027.93,800.14
2018,2,9,10,45,916.5,77.5,1.85,9.25,578.5,1032.3,800.64
2018,2,9,11,0,927.0,79.0,1.9,9.8,607.0,1032.66,798.69
2018,2,9,11,15,934.5,80.0,1.9,10.15,628.0,1025.36,791.63
2018,2,9,11,30,942.0,81.0,1.9,10.5,649.0,1014.0,782.12
2018,2,9,11,45,908.0,93.5,1.85,10.85,650.5,973.17,752.08
2018,2,9,12,0,874.0,106.0,1.8,11.2,652.0,940.76,728.25
2018,2,9,12,15,885.0,103.5,1.85,11.4,660.0,917.72,712.54
2018,2,9,12,30,896.0,101.0,1.9,11.6,668.0,890.73,693.97
2018,2,9,12,45,897.0,100.0,1.9,11.8,665.0,853.39,667.62
2018,2,9,13,0,898.0,99.0,1.9,12.0,662.0,805.12,633.48
2018,2,9,13,15,774.0,133.0,1.9,12.05,612.5,718.03,569.27
2018,2,9,13,30,650.0,167.0,1.9,12.1,563.0,625.28,498.41
2018,2,9,13,45,615.5,170.5,1.9,12.2,536.5,568.51,454.42
2018,2,9,14,0,581.0,174.0,1.9,12.3,510.0,507.66,406.25
2018,2,9,14,15,623.5,154.5,1.9,12.2,500.0,480.99,383.74
2018,2,9,14,30,666.0,135.0,1.9,12.1,490.0,442.7,350.68
2018,2,9,14,45,765.0,106.0,1.9,12.05,490.0,412.87,321.74
2018,2,9,15,0,864.0,77.0,1.9,12.0,490.0,372.14,281.43
2018,2,9,15,15,811.5,79.5,1.7,11.6,442.5,303.04,220.5
2018,2,9,15,30,759.0,82.0,1.5,11.2,395.0,239.36,164.83
2018,2,9,15,45,760.0,73.0,1.35,10.8,357.5,180.18,113.37
2018,2,9,16,0,761.0,64.0,1.2,10.4,320.0,120.68,68.55
2018,2,9,16,15,734.0,58.0,1.15,9.25,275.5,62.78,41.74
2018,2,9,16,30,707.0,52.0,1.1,8.1,231.0,47.87,38.17
2018,2,9,16,45,606.5,44.5,1.0,6.95,175.0,40.7,31.6
2018,2,9,17,0,506.0,37.0,0.9,5.8,119.0,33.63,24.92
2018,2,9,17,15,420.5,31.0,0.95,5.45,83.5,25.85,17.16
2018,2,9,17,30,335.0,25.0,1.0,5.1,48.0,20.93,6.85
2018,2,9,17,45,179.5,14.0,1.05,4.75,25.0,11.02,0.0
2018,2,9,18,0,24.0,3.0,1.1,4.4,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.1,4.4,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.5,5.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,10,7,15,3.0,3.0,0.75,6.1,3.0,4.55,0.0
2018,2,10,7,30,6.0,6.0,0.9,6.5,6.0,9.32,0.0
2018,2,10,7,45,3.0,9.0,1.0,6.85,9.0,9.48,2.17
2018,2,10,8,0,0.0,12.0,1.1,7.2,12.0,9.1,2.19
2018,2,10,8,15,0.0,18.5,1.25,7.6,18.5,14.06,6.65
2018,2,10,8,30,0.0,25.0,1.4,8.0,25.0,19.03,11.09
2018,2,10,8,45,0.0,36.0,1.55,8.4,36.0,27.46,18.51
2018,2,10,9,0,0.0,47.0,1.7,8.8,47.0,35.93,25.88
2018,2,10,9,15,0.0,47.5,1.65,9.25,47.5,36.32,26.12
2018,2,10,9,30,0.0,48.0,1.6,9.7,48.0,36.71,26.35
2018,2,10,9,45,0.0,63.0,1.6,10.1,63.0,48.3,36.23
2018,2,10,10,0,0.0,78.0,1.6,10.5,78.0,59.92,46.03
2018,2,10,10,15,0.0,72.0,1.6,10.9,72.0,55.29,41.88
2018,2,10,10,30,0.0,66.0,1.6,11.3,66.0,50.67,37.78
2018,2,10,10,45,0.0,76.5,1.6,11.65,76.5,58.81,44.56
2018,2,10,11,0,0.0,87.0,1.6,12.0,87.0,66.97,51.29
2018,2,10,11,15,0.5,104.0,1.6,12.25,104.5,81.46,63.34
2018,2,10,11,30,1.0,121.0,1.6,12.5,122.0,96.29,75.57
2018,2,10,11,45,0.5,106.5,1.65,12.7,107.0,83.34,64.62
2018,2,10,12,0,0.0,92.0,1.7,12.9,92.0,70.92,54.15
2018,2,10,12,15,0.0,76.0,1.75,13.1,76.0,58.51,43.72
2018,2,10,12,30,0.0,60.0,1.8,13.3,60.0,46.13,33.31
2018,2,10,12,45,0.0,71.0,1.9,13.55,71.0,54.64,40.42
2018,2,10,13,0,0.0,82.0,2.0,13.8,82.0,63.16,47.5
2018,2,10,13,15,0.0,89.0,2.0,13.9,89.0,68.58,52.03
2018,2,10,13,30,0.0,96.0,2.0,14.0,96.0,74.07,56.63
2018,2,10,13,45,0.0,84.0,2.0,14.1,84.0,64.67,48.82
2018,2,10,14,0,0.0,72.0,2.0,14.2,72.0,55.35,41.07
2018,2,10,14,15,0.0,77.0,1.95,14.2,77.0,59.21,44.39
2018,2,10,14,30,0.0,82.0,1.9,14.2,82.0,63.07,47.71
2018,2,10,14,45,0.0,74.5,1.85,14.2,74.5,57.23,42.9
2018,2,10,15,0,0.0,67.0,1.8,14.2,67.0,51.41,38.09
2018,2,10,15,15,0.0,60.0,1.65,14.1,60.0,45.99,33.61
2018,2,10,15,30,0.0,53.0,1.5,14.0,53.0,40.57,29.12
2018,2,10,15,45,0.0,52.5,1.35,13.9,52.5,40.17,28.87
2018,2,10,16,0,0.0,52.0,1.2,13.8,52.0,39.78,28.61
2018,2,10,16,15,0.0,43.5,1.1,13.35,43.5,33.23,23.06
2018,2,10,16,30,0.0,35.0,1.0,12.9,35.0,26.7,18.47
2018,2,10,16,45,0.0,27.5,0.95,12.45,27.5,20.94,13.22
2018,2,10,17,0,0.0,20.0,0.9,12.0,20.0,15.21,7.92
2018,2,10,17,15,2.5,14.5,1.0,12.1,14.5,11.02,3.9
2018,2,10,17,30,5.0,9.0,1.1,12.2,9.0,7.06,0.0
2018,2,10,17,45,5.0,4.5,1.2,12.25,4.5,3.54,0.0
2018,2,10,18,0,5.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,15,2.5,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,2,11,7,15,0.5,1.5,3.55,16.5,1.5,1.55,0.0
2018,2,11,7,30,1.0,3.0,3.6,16.6,3.0,3.11,0.0
2018,2,11,7,45,0.5,5.0,3.65,16.75,5.0,4.19,0.0
2018,2,11,8,0,0.0,7.0,3.7,16.9,7.0,5.3,0.0
2018,2,11,8,15,0.0,8.0,3.7,17.0,8.0,6.06,0.0
2018,2,11,8,30,0.0,9.0,3.7,17.1,9.0,6.82,0.15
2018,2,11,8,45,0.0,15.5,3.7,17.25,15.5,11.78,4.38
2018,2,11,9,0,0.0,22.0,3.7,17.4,22.0,16.75,8.6
2018,2,11,9,15,0.0,31.5,3.8,17.6,31.5,24.03,14.74
2018,2,11,9,30,0.0,41.0,3.9,17.8,41.0,31.33,20.85
2018,2,11,9,45,0.0,44.5,3.95,17.95,44.5,34.04,23.05
2018,2,11,10,0,0.0,48.0,4.0,18.1,48.0,36.75,25.23
2018,2,11,10,15,0.0,58.5,4.05,18.25,58.5,44.86,31.92
2018,2,11,10,30,0.0,69.0,4.1,18.4,69.0,52.99,38.57
2018,2,11,10,45,0.0,90.0,4.15,18.5,90.0,69.31,51.96
2018,2,11,11,0,0.0,111.0,4.2,18.6,111.0,87.13,66.5
2018,2,11,11,15,34.0,175.5,4.2,18.75,196.5,193.74,154.43
2018,2,11,11,30,68.0,240.0,4.2,18.9,282.0,292.64,233.73
2018,2,11,11,45,43.0,224.0,4.2,19.0,250.5,247.26,196.35
2018,2,11,12,0,18.0,208.0,4.2,19.1,219.0,188.28,148.27
2018,2,11,12,15,15.5,211.0,4.1,19.15,220.5,187.19,147.24
2018,2,11,12,30,13.0,214.0,4.0,19.2,222.0,186.24,146.27
2018,2,11,12,45,6.5,166.5,3.9,19.3,170.5,138.0,107.3
2018,2,11,13,0,0.0,119.0,3.8,19.4,119.0,92.74,70.48
2018,2,11,13,15,0.5,135.0,3.75,19.35,135.5,106.06,81.42
2018,2,11,13,30,1.0,151.0,3.7,19.3,152.0,119.3,92.23
2018,2,11,13,45,0.5,147.0,3.6,19.3,147.5,115.35,89.09
2018,2,11,14,0,0.0,143.0,3.5,19.3,143.0,111.5,86.07
2018,2,11,14,15,0.0,119.5,3.5,19.3,119.5,92.51,70.72
2018,2,11,14,30,0.0,96.0,3.5,19.3,96.0,73.95,55.65
2018,2,11,14,45,0.0,90.0,3.45,19.25,90.0,69.25,51.91
2018,2,11,15,0,0.0,84.0,3.4,19.2,84.0,64.59,48.19
2018,2,11,15,15,0.0,85.5,3.4,19.1,85.5,65.67,49.23
2018,2,11,15,30,0.0,87.0,3.4,19.0,87.0,66.64,50.19
2018,2,11,15,45,0.0,72.0,3.35,18.9,72.0,55.26,40.83
2018,2,11,16,0,0.0,57.0,3.3,18.8,57.0,43.65,31.19
2018,2,11,16,15,0.0,53.5,3.25,18.6,53.5,40.95,28.98
2018,2,11,16,30,0.0,50.0,3.2,18.4,50.0,38.26,28.13
2018,2,11,16,45,0.0,39.5,3.2,18.25,39.5,30.18,20.9
2018,2,11,17,0,0.0,29.0,3.2,18.1,29.0,22.11,13.61
