Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,22,6,45,18.5,2.5,1.55,15.6,2.5,0.0,0.0
2018,2,22,7,0,37.0,5.0,1.7,16.0,5.0,29.44,0.0
2018,2,22,7,15,163.0,16.5,1.85,16.55,30.5,169.12,0.0
2018,2,22,7,30,289.0,28.0,2.0,17.1,56.0,310.48,236.62
2018,2,22,7,45,269.0,26.5,2.15,17.65,64.5,297.12,241.46
2018,2,22,8,0,249.0,25.0,2.3,18.2,73.0,280.36,231.73
2018,2,22,8,15,124.5,34.5,2.5,18.8,58.5,179.36,148.43
2018,2,22,8,30,0.0,44.0,2.7,19.4,44.0,33.62,22.66
2018,2,22,8,45,0.0,55.0,2.9,20.0,55.0,42.1,29.76
2018,2,22,9,0,0.0,66.0,3.1,20.6,66.0,50.61,36.71
2018,2,22,9,15,0.0,69.5,3.15,21.0,69.5,53.32,38.79
2018,2,22,9,30,0.0,73.0,3.2,21.4,73.0,56.04,40.85
2018,2,22,9,45,6.0,75.0,3.25,21.8,78.0,63.69,47.25
2018,2,22,10,0,12.0,77.0,3.3,22.2,83.0,77.72,58.82
2018,2,22,10,15,12.0,67.5,3.3,22.45,74.0,68.82,51.36
2018,2,22,10,30,12.0,58.0,3.3,22.7,65.0,60.29,44.27
2018,2,22,10,45,6.5,88.0,3.3,22.95,92.0,74.37,55.22
2018,2,22,11,0,1.0,118.0,3.3,23.2,119.0,93.71,70.32
2018,2,22,11,15,9.0,173.5,3.3,23.4,179.5,150.02,115.3
2018,2,22,11,30,17.0,229.0,3.3,23.6,240.0,207.78,160.59
2018,2,22,11,45,29.5,216.0,3.3,23.75,236.0,222.32,172.07
2018,2,22,12,0,42.0,203.0,3.3,23.9,232.0,218.17,169.11
2018,2,22,12,15,49.0,247.0,3.25,23.95,281.0,264.08,204.48
2018,2,22,12,30,56.0,291.0,3.2,24.0,330.0,309.09,238.6
2018,2,22,12,45,87.5,306.5,3.2,24.05,367.0,344.31,265.88
2018,2,22,13,0,119.0,322.0,3.2,24.1,404.0,391.78,301.89
2018,2,22,13,15,175.5,316.0,3.15,24.05,434.5,416.1,320.94
2018,2,22,13,30,232.0,310.0,3.1,24.0,465.0,434.82,335.37
2018,2,22,13,45,439.0,235.5,3.05,23.95,518.0,504.15,388.71
2018,2,22,14,0,646.0,161.0,3.0,23.9,571.0,533.6,409.97
2018,2,22,14,15,670.0,147.5,2.9,23.8,557.0,492.4,376.39
2018,2,22,14,30,694.0,134.0,2.8,23.7,543.0,447.43,339.04
2018,2,22,14,45,690.0,125.5,2.7,23.55,512.5,391.88,292.65
2018,2,22,15,0,686.0,117.0,2.6,23.4,482.0,336.02,244.86
2018,2,22,15,15,700.0,106.0,2.4,23.15,454.5,282.93,197.87
2018,2,22,15,30,714.0,95.0,2.2,22.9,427.0,227.71,149.32
2018,2,22,15,45,694.0,88.5,2.0,22.65,385.5,169.08,102.15
2018,2,22,16,0,674.0,82.0,1.8,22.4,344.0,112.87,64.28
2018,2,22,16,15,659.0,74.5,1.6,21.8,303.0,59.71,46.23
2018,2,22,16,30,644.0,67.0,1.4,21.2,262.0,54.48,41.92
2018,2,22,16,45,586.5,61.0,1.2,20.55,214.0,49.73,37.85
2018,2,22,17,0,529.0,55.0,1.0,19.9,166.0,45.03,33.65
2018,2,22,17,15,438.5,46.5,1.0,19.4,121.5,38.15,27.31
2018,2,22,17,30,348.0,38.0,1.0,18.9,77.0,31.38,20.61
2018,2,22,17,45,212.0,24.5,0.95,18.4,44.5,20.22,4.01
2018,2,22,18,0,76.0,11.0,0.9,17.9,12.0,8.65,0.0
2018,2,22,18,15,38.0,5.5,0.9,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,19.0,4.0,0.8,13.45,4.0,0.0,0.0
2018,2,23,7,0,38.0,8.0,0.9,13.7,8.0,32.49,0.0
2018,2,23,7,15,127.0,21.0,1.0,14.05,32.0,149.66,0.0
2018,2,23,7,30,216.0,34.0,1.1,14.4,56.0,258.79,200.81
2018,2,23,7,45,325.5,46.5,1.2,14.8,100.5,369.0,300.59
2018,2,23,8,0,435.0,59.0,1.3,15.2,145.0,493.64,402.27
2018,2,23,8,15,246.0,39.5,1.35,15.6,91.0,309.69,257.69
2018,2,23,8,30,57.0,20.0,1.4,16.0,37.0,79.86,64.68
2018,2,23,8,45,28.5,33.0,1.4,16.4,41.5,61.01,47.69
2018,2,23,9,0,0.0,46.0,1.4,16.8,46.0,35.17,24.25
2018,2,23,9,15,0.0,68.0,1.4,17.1,68.0,52.16,38.48
2018,2,23,9,30,0.0,90.0,1.4,17.4,90.0,70.21,53.36
2018,2,23,9,45,0.0,97.5,1.35,17.75,97.5,76.38,58.22
2018,2,23,10,0,0.0,105.0,1.3,18.1,105.0,82.58,63.07
2018,2,23,10,15,0.0,101.0,1.35,18.45,101.0,78.72,59.65
2018,2,23,10,30,0.0,97.0,1.4,18.8,97.0,75.12,56.49
2018,2,23,10,45,0.0,108.5,1.45,19.1,108.5,84.75,64.17
2018,2,23,11,0,0.0,120.0,1.5,19.4,120.0,94.38,71.79
2018,2,23,11,15,0.0,136.0,1.55,19.7,136.0,107.87,82.47
2018,2,23,11,30,0.0,152.0,1.6,20.0,152.0,121.37,93.08
2018,2,23,11,45,0.0,155.5,1.7,20.25,155.5,123.99,94.99
2018,2,23,12,0,0.0,159.0,1.8,20.5,159.0,126.61,96.93
2018,2,23,12,15,1.5,168.0,1.85,20.7,169.0,135.22,103.73
2018,2,23,12,30,3.0,177.0,1.9,20.9,179.0,143.65,110.37
2018,2,23,12,45,4.5,187.0,1.95,21.15,190.0,152.72,117.48
2018,2,23,13,0,6.0,197.0,2.0,21.4,201.0,161.55,124.38
2018,2,23,13,15,5.0,189.0,2.0,21.5,192.5,153.24,117.77
2018,2,23,13,30,4.0,181.0,2.0,21.6,184.0,145.17,111.41
2018,2,23,13,45,4.0,181.5,2.05,21.7,184.5,144.82,111.22
2018,2,23,14,0,4.0,182.0,2.1,21.8,185.0,144.42,110.98
2018,2,23,14,15,7.0,188.5,2.05,21.8,193.0,150.21,115.73
2018,2,23,14,30,10.0,195.0,2.0,21.8,201.0,155.4,119.96
2018,2,23,14,45,15.0,197.0,1.95,21.75,205.5,157.2,121.48
2018,2,23,15,0,20.0,199.0,1.9,21.7,210.0,158.03,122.16
2018,2,23,15,15,19.5,185.5,1.75,21.5,195.5,145.02,111.95
2018,2,23,15,30,19.0,172.0,1.6,21.3,181.0,132.17,101.86
2018,2,23,15,45,25.5,160.5,1.45,21.1,171.5,121.79,93.48
2018,2,23,16,0,32.0,149.0,1.3,20.9,162.0,108.54,83.04
2018,2,23,16,15,188.5,121.0,1.2,20.25,180.5,84.02,67.51
2018,2,23,16,30,345.0,93.0,1.1,19.6,199.0,66.96,53.03
2018,2,23,16,45,413.5,79.0,0.95,18.95,183.5,58.73,45.96
2018,2,23,17,0,482.0,65.0,0.8,18.3,168.0,52.51,40.43
2018,2,23,17,15,395.0,54.0,0.85,17.8,123.5,43.95,32.57
2018,2,23,17,30,308.0,43.0,0.9,17.3,79.0,32.7,22.0
2018,2,23,17,45,191.5,28.0,0.9,16.8,46.5,21.23,6.22
2018,2,23,18,0,75.0,13.0,0.9,16.3,14.0,10.23,0.0
2018,2,23,18,15,37.5,6.5,0.9,16.3,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,24,6,45,19.5,4.0,1.4,13.15,4.0,0.0,0.0
2018,2,24,7,0,39.0,8.0,1.5,13.5,8.0,33.18,0.0
2018,2,24,7,15,116.5,23.0,1.65,13.9,33.0,146.97,18.9
2018,2,24,7,30,194.0,38.0,1.8,14.3,58.0,247.85,194.82
2018,2,24,7,45,279.0,50.5,1.9,14.7,97.5,336.79,276.83
2018,2,24,8,0,364.0,63.0,2.0,15.1,137.0,433.19,358.2
2018,2,24,8,15,304.5,85.5,2.2,15.75,159.0,420.45,348.51
2018,2,24,8,30,245.0,108.0,2.4,16.4,181.0,379.88,315.28
2018,2,24,8,45,336.5,116.0,2.55,17.05,234.5,502.01,412.7
2018,2,24,9,0,428.0,124.0,2.7,17.7,288.0,605.87,492.01
2018,2,24,9,15,435.5,137.5,2.8,18.25,322.0,635.49,511.65
2018,2,24,9,30,443.0,151.0,2.9,18.8,356.0,663.19,529.89
2018,2,24,9,45,436.0,167.0,2.95,19.4,383.5,677.06,536.99
2018,2,24,10,0,429.0,183.0,3.0,20.0,411.0,688.33,542.22
2018,2,24,10,15,267.0,216.0,3.05,20.4,361.0,532.94,421.4
2018,2,24,10,30,105.0,249.0,3.1,20.8,311.0,352.77,278.85
2018,2,24,10,45,115.0,252.5,3.1,21.2,323.5,385.39,303.7
2018,2,24,11,0,125.0,256.0,3.1,21.6,336.0,393.48,309.08
2018,2,24,11,15,71.5,205.0,3.15,21.85,251.0,257.46,202.42
2018,2,24,11,30,18.0,154.0,3.2,22.1,166.0,152.22,117.61
2018,2,24,11,45,9.0,115.5,3.2,22.3,121.5,98.65,74.53
2018,2,24,12,0,0.0,77.0,3.2,22.5,77.0,59.36,42.51
2018,2,24,12,15,3.0,117.5,3.2,22.6,119.5,94.28,70.67
2018,2,24,12,30,6.0,158.0,3.2,22.7,162.0,130.09,99.2
2018,2,24,12,45,24.5,213.0,3.25,22.8,230.0,203.15,157.2
2018,2,24,13,0,43.0,268.0,3.3,22.9,298.0,265.15,205.49
2018,2,24,13,15,103.5,293.5,3.3,23.0,364.0,327.62,254.47
2018,2,24,13,30,164.0,319.0,3.3,23.1,430.0,395.59,306.33
2018,2,24,13,45,318.5,265.5,3.3,23.15,473.0,441.96,342.64
2018,2,24,14,0,473.0,212.0,3.3,23.2,516.0,471.56,364.55
2018,2,24,14,15,624.5,162.5,3.25,23.15,546.5,480.09,368.74
2018,2,24,14,30,776.0,113.0,3.2,23.1,577.0,465.42,353.23
2018,2,24,14,45,608.5,144.0,3.15,23.05,495.5,373.05,280.15
2018,2,24,15,0,441.0,175.0,3.1,23.0,414.0,294.03,218.49
2018,2,24,15,15,488.0,152.0,2.95,22.8,398.0,255.64,183.73
2018,2,24,15,30,535.0,129.0,2.8,22.6,382.0,214.9,146.57
2018,2,24,15,45,617.5,104.5,2.65,22.4,369.5,168.15,104.94
2018,2,24,16,0,700.0,80.0,2.5,22.2,357.0,111.12,62.64
2018,2,24,16,15,663.5,75.0,2.3,21.7,310.5,60.05,46.54
2018,2,24,16,30,627.0,70.0,2.1,21.2,264.0,56.4,43.57
2018,2,24,16,45,573.5,63.5,1.9,20.7,217.0,51.41,39.29
2018,2,24,17,0,520.0,57.0,1.7,20.2,170.0,46.43,34.86
2018,2,24,17,15,333.5,44.5,1.65,19.8,110.0,35.68,25.21
2018,2,24,17,30,147.0,32.0,1.6,19.4,50.0,24.07,14.64
2018,2,24,17,45,75.0,17.0,1.55,19.05,26.0,12.89,2.27
2018,2,24,18,0,3.0,2.0,1.5,18.7,2.0,1.57,0.0
2018,2,24,18,15,1.5,1.0,1.5,18.7,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.0,2.5,2.8,16.1,2.5,0.0,0.0
2018,2,25,7,0,2.0,5.0,2.9,16.3,5.0,5.31,0.0
2018,2,25,7,15,42.0,21.0,3.0,16.65,25.5,64.18,16.62
2018,2,25,7,30,82.0,37.0,3.1,17.0,46.0,138.05,106.84
2018,2,25,7,45,269.5,48.0,3.2,17.4,100.0,323.94,266.16
2018,2,25,8,0,457.0,59.0,3.3,17.8,154.0,512.93,420.49
2018,2,25,8,15,278.0,51.5,3.4,18.2,114.0,344.39,286.65
2018,2,25,8,30,99.0,44.0,3.5,18.6,74.0,151.68,125.52
2018,2,25,8,45,49.5,38.0,3.6,19.0,53.0,86.34,69.28
2018,2,25,9,0,0.0,32.0,3.7,19.4,32.0,24.42,14.9
2018,2,25,9,15,0.0,39.0,3.75,19.75,39.0,29.8,19.34
2018,2,25,9,30,0.0,46.0,3.8,20.1,46.0,35.2,23.74
2018,2,25,9,45,0.0,47.0,3.8,20.5,47.0,35.99,24.27
2018,2,25,10,0,0.0,48.0,3.8,20.9,48.0,36.78,24.8
2018,2,25,10,15,0.0,62.5,3.75,21.15,62.5,47.99,33.92
2018,2,25,10,30,0.0,77.0,3.7,21.4,77.0,59.24,42.98
2018,2,25,10,45,2.0,108.5,3.6,21.65,110.0,86.72,65.23
2018,2,25,11,0,4.0,140.0,3.5,21.9,143.0,115.59,88.34
2018,2,25,11,15,2.0,117.5,3.4,21.95,119.0,93.99,70.75
2018,2,25,11,30,0.0,95.0,3.3,22.0,95.0,73.35,53.96
2018,2,25,11,45,8.5,147.5,3.15,22.05,153.5,125.03,95.7
2018,2,25,12,0,17.0,200.0,3.0,22.1,212.0,177.61,137.44
2018,2,25,12,15,12.5,181.0,2.85,22.05,190.0,155.91,119.99
2018,2,25,12,30,8.0,162.0,2.7,22.0,168.0,135.08,103.34
2018,2,25,12,45,5.5,151.0,2.55,21.95,155.0,123.27,93.9
2018,2,25,13,0,3.0,140.0,2.4,21.9,142.0,111.86,84.77
2018,2,25,13,15,2.0,120.0,2.25,21.8,121.5,94.69,71.1
2018,2,25,13,30,1.0,100.0,2.1,21.7,101.0,77.95,57.72
2018,2,25,13,45,0.5,90.5,2.0,21.65,91.0,70.11,51.47
2018,2,25,14,0,0.0,81.0,1.9,21.6,81.0,62.4,45.31
2018,2,25,14,15,0.0,71.0,1.8,21.45,71.0,54.63,39.1
2018,2,25,14,30,0.0,61.0,1.7,21.3,61.0,46.87,32.87
2018,2,25,14,45,0.0,56.5,1.6,21.15,56.5,43.37,30.11
2018,2,25,15,0,0.0,52.0,1.5,21.0,52.0,39.87,27.34
2018,2,25,15,15,0.0,54.0,1.45,20.75,54.0,41.39,28.71
2018,2,25,15,30,0.0,56.0,1.4,20.5,56.0,42.91,30.09
2018,2,25,15,45,0.0,56.0,1.35,20.25,56.0,42.89,30.2
2018,2,25,16,0,0.0,56.0,1.3,20.0,56.0,42.88,30.32
2018,2,25,16,15,0.0,39.5,1.2,19.55,39.5,30.16,20.91
2018,2,25,16,30,0.0,23.0,1.1,19.1,23.0,17.51,9.84
2018,2,25,16,45,0.0,18.0,1.0,18.6,18.0,13.68,6.48
2018,2,25,17,0,0.0,13.0,0.9,18.1,13.0,9.86,3.08
2018,2,25,17,15,0.0,10.0,0.95,17.85,10.0,7.58,0.98
2018,2,25,17,30,0.0,7.0,1.0,17.6,7.0,5.3,0.0
2018,2,25,17,45,0.0,4.5,1.05,17.3,4.5,3.4,0.0
2018,2,25,18,0,0.0,2.0,1.1,17.0,2.0,1.57,0.0
2018,2,25,18,15,0.0,1.0,1.1,17.0,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,0.85,11.55,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,0.9,11.7,2.0,1.57,0.0
2018,2,26,7,15,0.0,8.5,0.95,11.9,8.5,6.45,0.0
2018,2,26,7,30,0.0,15.0,1.0,12.1,15.0,11.39,3.75
2018,2,26,7,45,0.0,22.5,1.1,12.25,22.5,17.12,8.95
2018,2,26,8,0,0.0,30.0,1.2,12.4,30.0,22.86,14.08
2018,2,26,8,15,1.5,46.5,1.25,12.55,47.0,36.89,26.35
2018,2,26,8,30,3.0,63.0,1.3,12.7,64.0,51.23,38.76
2018,2,26,8,45,3.0,69.5,1.3,12.85,70.5,56.31,43.03
2018,2,26,9,0,3.0,76.0,1.3,13.0,77.0,61.52,47.34
2018,2,26,9,15,1.5,63.0,1.4,12.95,63.5,49.78,37.14
2018,2,26,9,30,0.0,50.0,1.5,12.9,50.0,38.28,27.17
2018,2,26,9,45,0.0,52.5,1.6,12.9,52.5,40.23,28.74
2018,2,26,10,0,0.0,55.0,1.7,12.9,55.0,42.18,30.31
2018,2,26,10,15,1.0,86.5,1.85,12.8,87.0,67.61,51.74
2018,2,26,10,30,2.0,118.0,2.0,12.7,119.0,95.09,74.66
2018,2,26,10,45,1.0,87.0,2.1,12.6,87.5,68.04,51.87
2018,2,26,11,0,0.0,56.0,2.2,12.5,56.0,43.05,30.79
2018,2,26,11,15,0.0,52.0,2.3,12.4,52.0,39.98,28.18
2018,2,26,11,30,0.0,48.0,2.4,12.3,48.0,36.9,25.57
2018,2,26,11,45,0.0,61.5,2.45,12.15,61.5,47.35,34.35
2018,2,26,12,0,0.0,75.0,2.5,12.0,75.0,57.82,43.13
2018,2,26,12,15,0.0,80.0,2.5,11.9,80.0,61.71,46.38
2018,2,26,12,30,0.0,85.0,2.5,11.8,85.0,65.59,49.64
2018,2,26,12,45,0.0,88.0,2.5,11.7,88.0,67.92,51.61
2018,2,26,13,0,0.0,91.0,2.5,11.6,91.0,70.25,53.59
2018,2,26,13,15,0.5,101.5,2.5,11.6,102.0,78.86,60.83
2018,2,26,13,30,1.0,112.0,2.5,11.6,113.0,87.44,68.05
2018,2,26,13,45,0.5,101.0,2.5,11.55,101.5,78.33,60.49
2018,2,26,14,0,0.0,90.0,2.5,11.5,90.0,69.39,53.09
2018,2,26,14,15,0.0,67.0,2.5,11.5,67.0,51.53,38.13
2018,2,26,14,30,0.0,44.0,2.5,11.5,44.0,33.75,23.14
2018,2,26,14,45,0.0,55.5,2.45,11.5,55.5,42.6,30.73
2018,2,26,15,0,0.0,67.0,2.4,11.5,67.0,51.46,38.35
2018,2,26,15,15,2.0,77.0,2.4,11.35,78.0,59.71,45.43
2018,2,26,15,30,4.0,87.0,2.4,11.2,89.0,67.63,52.24
2018,2,26,15,45,6.0,87.0,2.35,11.05,89.5,67.44,52.15
2018,2,26,16,0,8.0,87.0,2.3,10.9,90.0,66.81,51.8
2018,2,26,16,15,4.0,65.5,2.15,10.55,67.0,50.28,39.95
2018,2,26,16,30,0.0,44.0,2.0,10.2,44.0,33.62,24.99
2018,2,26,16,45,0.0,31.5,1.85,9.85,31.5,24.01,16.28
2018,2,26,17,0,0.0,19.0,1.7,9.5,19.0,14.44,7.51
2018,2,26,17,15,0.0,17.0,1.6,9.05,17.0,12.91,6.02
2018,2,26,17,30,0.0,15.0,1.5,8.6,15.0,11.39,4.42
2018,2,26,17,45,0.0,9.5,1.4,8.2,9.5,7.2,0.0
2018,2,26,18,0,0.0,4.0,1.3,7.8,4.0,3.15,0.0
2018,2,26,18,15,0.0,2.0,1.3,7.8,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.75,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,6,45,66.0,7.0,1.2,1.85,8.5,0.0,0.0
2018,2,27,7,0,132.0,14.0,1.3,2.4,17.0,102.04,0.0
2018,2,27,7,15,296.5,26.0,1.3,3.15,55.0,287.47,165.74
2018,2,27,7,30,461.0,38.0,1.3,3.9,93.0,454.34,373.28
2018,2,27,7,45,556.0,45.5,1.3,4.65,143.5,560.88,466.46
2018,2,27,8,0,651.0,53.0,1.3,5.4,194.0,672.32,555.72
2018,2,27,8,15,707.5,58.0,1.35,6.45,247.0,742.49,608.36
2018,2,27,8,30,764.0,63.0,1.4,7.5,300.0,822.33,665.1
2018,2,27,8,45,801.0,67.0,1.45,8.55,352.0,882.16,704.44
2018,2,27,9,0,838.0,71.0,1.5,9.6,404.0,940.26,741.03
2018,2,27,9,15,862.0,74.5,1.55,10.25,452.0,982.65,766.62
2018,2,27,9,30,886.0,78.0,1.6,10.9,500.0,1022.02,789.74
2018,2,27,9,45,903.0,80.5,1.65,11.5,542.5,1037.16,796.4
2018,2,27,10,0,920.0,83.0,1.7,12.1,585.0,1060.71,809.01
2018,2,27,10,15,933.0,84.5,1.6,12.45,621.5,1075.04,813.59
2018,2,27,10,30,946.0,86.0,1.5,12.8,658.0,1085.31,815.63
2018,2,27,10,45,955.0,87.5,1.45,13.1,687.5,1087.31,813.5
2018,2,27,11,0,964.0,89.0,1.4,13.4,717.0,1085.04,808.91
2018,2,27,11,15,970.0,90.5,1.3,13.65,739.0,1075.44,799.04
2018,2,27,11,30,976.0,92.0,1.2,13.9,761.0,1061.56,786.69
2018,2,27,11,45,980.0,92.0,1.15,14.1,774.5,1039.83,770.71
2018,2,27,12,0,984.0,92.0,1.1,14.3,788.0,1014.03,752.39
2018,2,27,12,15,984.5,92.5,1.1,14.4,792.5,981.66,731.21
2018,2,27,12,30,985.0,93.0,1.1,14.5,797.0,945.6,707.68
2018,2,27,12,45,983.0,93.5,1.05,14.65,793.0,903.96,679.42
2018,2,27,13,0,981.0,94.0,1.0,14.8,789.0,859.13,649.02
2018,2,27,13,15,977.5,93.5,1.0,14.8,776.5,809.25,616.14
2018,2,27,13,30,974.0,93.0,1.0,14.8,764.0,756.77,578.68
2018,2,27,13,45,967.5,92.5,0.95,14.85,743.0,700.04,536.23
2018,2,27,14,0,961.0,92.0,0.9,14.9,722.0,641.48,491.24
2018,2,27,14,15,952.0,90.0,0.9,14.75,693.0,578.72,442.55
2018,2,27,14,30,943.0,88.0,0.9,14.6,664.0,515.0,391.24
2018,2,27,14,45,930.5,86.0,0.9,14.5,628.0,449.19,336.33
2018,2,27,15,0,918.0,84.0,0.9,14.4,592.0,383.38,279.59
2018,2,27,15,15,899.5,82.0,0.9,14.2,549.5,313.95,219.16
2018,2,27,15,30,881.0,80.0,0.9,14.0,507.0,247.28,161.34
2018,2,27,15,45,855.5,76.5,0.85,13.75,459.0,180.13,107.17
2018,2,27,16,0,830.0,73.0,0.8,13.5,411.0,115.91,65.39
2018,2,27,16,15,795.5,69.5,0.8,12.75,360.5,62.75,50.63
2018,2,27,16,30,761.0,66.0,0.8,12.0,310.0,59.69,48.22
2018,2,27,16,45,706.0,60.5,0.75,11.2,257.0,54.78,43.96
2018,2,27,17,0,651.0,55.0,0.7,10.4,204.0,46.02,36.06
2018,2,27,17,15,560.0,48.0,0.75,9.75,153.0,40.04,30.41
2018,2,27,17,30,469.0,41.0,0.8,9.1,102.0,34.25,24.6
2018,2,27,17,45,306.5,28.5,0.9,8.5,61.5,23.67,12.28
2018,2,27,18,0,144.0,16.0,1.0,7.9,21.0,12.59,0.0
2018,2,27,18,15,72.0,8.0,1.0,7.9,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,6,45,0.0,1.5,0.8,4.95,1.5,0.0,0.0
2018,2,28,7,0,0.0,3.0,0.8,5.1,3.0,2.36,0.0
2018,2,28,7,15,0.0,6.0,0.9,5.45,6.0,4.54,0.0
2018,2,28,7,30,0.0,9.0,1.0,5.8,9.0,6.82,0.16
2018,2,28,7,45,0.0,12.0,1.15,6.1,12.0,9.1,2.31
2018,2,28,8,0,0.0,15.0,1.3,6.4,15.0,11.39,4.41
2018,2,28,8,15,0.0,22.5,1.3,6.65,22.5,17.12,9.52
2018,2,28,8,30,0.0,30.0,1.3,6.9,30.0,22.86,14.6
2018,2,28,8,45,0.0,45.0,1.35,7.15,45.0,34.39,24.69
2018,2,28,9,0,0.0,60.0,1.4,7.4,60.0,45.97,34.71
2018,2,28,9,15,0.0,82.5,1.4,7.75,82.5,63.68,49.89
2018,2,28,9,30,0.0,105.0,1.4,8.1,105.0,83.42,66.6
2018,2,28,9,45,0.0,93.5,1.45,8.45,93.5,72.56,57.01
2018,2,28,10,0,0.0,82.0,1.5,8.8,82.0,63.08,48.7
2018,2,28,10,15,0.5,103.5,1.6,9.2,104.0,81.2,63.94
2018,2,28,10,30,1.0,125.0,1.7,9.6,126.0,100.06,79.59
2018,2,28,10,45,0.5,125.5,1.8,10.05,126.0,99.64,78.9
2018,2,28,11,0,0.0,126.0,1.9,10.5,126.0,99.31,78.34
2018,2,28,11,15,0.0,103.0,1.9,10.75,103.0,79.91,61.95
2018,2,28,11,30,0.0,80.0,1.9,11.0,80.0,61.68,46.56
2018,2,28,11,45,0.0,91.5,1.95,11.3,91.5,70.63,53.98
2018,2,28,12,0,0.0,103.0,2.0,11.6,103.0,79.86,61.57
2018,2,28,12,15,0.0,120.0,2.0,11.8,120.0,93.63,72.93
2018,2,28,12,30,0.0,137.0,2.0,12.0,137.0,107.41,84.25
2018,2,28,12,45,0.5,137.0,2.0,12.2,137.5,107.63,84.37
2018,2,28,13,0,1.0,137.0,2.0,12.4,138.0,107.81,84.49
2018,2,28,13,15,1.5,153.0,2.0,12.45,154.0,120.84,95.27
2018,2,28,13,30,2.0,169.0,2.0,12.5,170.0,133.7,105.87
2018,2,28,13,45,4.5,182.5,2.0,12.55,185.5,145.55,115.67
2018,2,28,14,0,7.0,196.0,2.0,12.6,201.0,156.87,125.02
2018,2,28,14,15,14.5,203.0,1.95,12.55,212.5,165.01,131.82
2018,2,28,14,30,22.0,210.0,1.9,12.5,224.0,171.94,137.54
2018,2,28,14,45,19.0,195.0,1.85,12.45,206.5,156.76,125.22
2018,2,28,15,0,16.0,180.0,1.8,12.4,189.0,142.16,113.4
2018,2,28,15,15,23.5,172.5,1.7,12.2,184.5,136.35,108.56
2018,2,28,15,30,31.0,165.0,1.6,12.0,180.0,129.19,102.47
2018,2,28,15,45,48.0,155.5,1.45,11.85,176.5,120.2,94.47
2018,2,28,16,0,65.0,146.0,1.3,11.7,173.0,108.81,85.25
2018,2,28,16,15,35.0,103.5,1.3,11.4,118.0,75.81,62.57
2018,2,28,16,30,5.0,61.0,1.3,11.1,63.0,46.81,36.79
2018,2,28,16,45,13.0,68.0,1.25,10.8,71.5,51.55,41.13
2018,2,28,17,0,21.0,75.0,1.2,10.5,80.0,54.73,43.88
2018,2,28,17,15,11.5,50.0,1.2,10.25,52.5,37.67,28.23
2018,2,28,17,30,2.0,25.0,1.2,10.0,25.0,19.07,11.2
2018,2,28,17,45,4.0,15.0,1.2,9.8,15.0,11.42,3.24
2018,2,28,18,0,6.0,5.0,1.2,9.6,5.0,3.93,0.0
2018,2,28,18,15,3.0,2.5,1.2,9.6,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.5,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.5,9.3,6.0,4.72,0.0
2018,3,1,7,15,0.0,18.0,0.6,9.5,18.0,13.72,3.96
2018,3,1,7,30,0.0,30.0,0.7,9.7,30.0,22.93,13.71
2018,3,1,7,45,0.0,40.5,0.75,9.85,40.5,31.05,21.17
2018,3,1,8,0,0.0,51.0,0.8,10.0,51.0,39.59,28.81
2018,3,1,8,15,8.0,45.0,0.85,10.35,47.5,41.55,30.99
2018,3,1,8,30,16.0,39.0,0.9,10.7,44.0,45.72,34.99
2018,3,1,8,45,8.0,31.5,1.0,11.05,34.0,32.47,23.02
2018,3,1,9,0,0.0,24.0,1.1,11.4,24.0,18.3,10.24
2018,3,1,9,15,3.5,39.5,1.15,11.7,41.0,33.67,23.63
2018,3,1,9,30,7.0,55.0,1.2,12.0,58.0,49.2,36.96
2018,3,1,9,45,4.0,62.5,1.25,12.35,64.5,52.03,39.02
2018,3,1,10,0,1.0,70.0,1.3,12.7,71.0,54.81,41.03
2018,3,1,10,15,0.5,65.5,1.35,13.0,66.0,50.84,37.51
2018,3,1,10,30,0.0,61.0,1.4,13.3,61.0,46.88,34.02
2018,3,1,10,45,0.0,56.0,1.45,13.55,56.0,43.04,30.69
2018,3,1,11,0,0.0,51.0,1.5,13.8,51.0,39.2,27.39
2018,3,1,11,15,0.0,51.0,1.55,14.1,51.0,39.22,27.33
2018,3,1,11,30,0.0,51.0,1.6,14.4,51.0,39.23,27.27
2018,3,1,11,45,0.0,48.0,1.7,14.75,48.0,36.93,25.28
2018,3,1,12,0,0.0,45.0,1.8,15.1,45.0,34.62,23.3
2018,3,1,12,15,0.0,49.0,1.85,15.3,49.0,37.72,25.84
2018,3,1,12,30,0.0,53.0,1.9,15.5,53.0,40.81,28.38
2018,3,1,12,45,0.0,59.0,2.0,15.7,59.0,45.45,32.2
2018,3,1,13,0,0.0,65.0,2.1,15.9,65.0,50.09,36.01
2018,3,1,13,15,0.0,68.5,2.05,15.85,68.5,52.79,38.28
2018,3,1,13,30,0.0,72.0,2.0,15.8,72.0,55.49,40.55
2018,3,1,13,45,0.0,69.0,1.95,15.75,69.0,53.14,38.66
2018,3,1,14,0,0.0,66.0,1.9,15.7,66.0,50.8,36.78
2018,3,1,14,15,0.0,80.5,1.85,15.7,80.5,62.01,46.15
2018,3,1,14,30,0.0,95.0,1.8,15.7,95.0,73.22,55.52
2018,3,1,14,45,0.5,89.5,1.8,15.7,90.0,69.13,52.22
2018,3,1,15,0,1.0,84.0,1.8,15.7,85.0,64.96,48.87
2018,3,1,15,15,0.5,69.0,1.85,15.75,69.5,53.12,39.11
2018,3,1,15,30,0.0,54.0,1.9,15.8,54.0,41.38,29.37
2018,3,1,15,45,0.0,49.0,1.95,15.9,49.0,37.51,26.19
2018,3,1,16,0,0.0,44.0,2.0,16.0,44.0,33.64,22.99
2018,3,1,16,15,0.0,40.0,2.0,15.9,40.0,30.55,21.59
2018,3,1,16,30,0.0,36.0,2.0,15.8,36.0,27.47,18.9
2018,3,1,16,45,0.0,28.0,2.0,15.65,28.0,21.33,13.43
2018,3,1,17,0,0.0,20.0,2.0,15.5,20.0,15.2,7.93
2018,3,1,17,15,0.0,15.5,1.95,15.3,15.5,11.77,4.78
2018,3,1,17,30,0.0,11.0,1.9,15.1,11.0,8.34,1.6
2018,3,1,17,45,4.5,7.5,1.9,14.9,7.5,5.88,0.0
2018,3,1,18,0,9.0,4.0,1.9,14.7,4.0,3.15,0.0
2018,3,1,18,15,4.5,2.0,1.9,14.7,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.15,6.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.05,5.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.95,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,3.9,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,3.9,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,3.95,3.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,6,45,104.5,9.0,4.2,4.0,12.5,0.0,0.0
2018,3,2,7,0,209.0,18.0,4.3,4.2,25.0,158.35,0.0
2018,3,2,7,15,380.0,27.5,4.45,4.6,67.5,360.13,265.88
2018,3,2,7,30,551.0,37.0,4.6,5.0,110.0,512.35,430.8
2018,3,2,7,45,639.0,43.0,4.75,5.35,163.5,617.08,525.11
2018,3,2,8,0,727.0,49.0,4.9,5.7,217.0,724.79,616.3
2018,3,2,8,15,776.5,52.5,5.0,6.05,271.0,797.96,675.6
2018,3,2,8,30,826.0,56.0,5.1,6.4,325.0,870.87,731.97
2018,3,2,8,45,858.5,59.5,5.15,6.75,377.5,916.42,764.83
2018,3,2,9,0,891.0,63.0,5.2,7.1,430.0,969.9,802.74
2018,3,2,9,15,914.0,65.0,5.25,7.4,478.5,1009.6,829.5
2018,3,2,9,30,937.0,67.0,5.3,7.7,527.0,1046.31,853.68
2018,3,2,9,45,953.5,68.5,5.3,8.0,570.5,1072.34,869.35
2018,3,2,10,0,970.0,70.0,5.3,8.3,614.0,1094.58,882.25
2018,3,2,10,15,981.5,71.0,5.25,8.55,650.5,1106.98,887.79
2018,3,2,10,30,993.0,72.0,5.2,8.8,687.0,1115.14,890.48
2018,3,2,10,45,1001.5,72.5,5.2,9.05,716.5,1115.23,888.09
2018,3,2,11,0,1010.0,73.0,5.2,9.3,746.0,1110.88,882.82
2018,3,2,11,15,1015.5,74.0,5.2,9.5,768.0,1099.68,873.08
2018,3,2,11,30,1021.0,75.0,5.2,9.7,790.0,1084.03,860.43
2018,3,2,11,45,1024.0,75.5,5.15,9.9,803.0,1061.01,842.28
2018,3,2,12,0,1027.0,76.0,5.1,10.1,816.0,1033.77,821.32
2018,3,2,12,15,1028.0,76.5,5.1,10.2,821.0,1000.63,796.98
2018,3,2,12,30,1029.0,77.0,5.1,10.3,826.0,963.59,769.87
2018,3,2,12,45,1028.5,76.5,5.1,10.4,822.0,920.53,738.33
2018,3,2,13,0,1028.0,76.0,5.1,10.5,818.0,874.05,704.15
2018,3,2,13,15,1025.5,75.0,5.05,10.5,805.0,822.4,665.88
2018,3,2,13,30,1023.0,74.0,5.0,10.5,792.0,767.94,623.15
2018,3,2,13,45,1018.0,73.0,4.95,10.45,771.0,709.34,575.48
2018,3,2,14,0,1013.0,72.0,4.9,10.4,750.0,648.67,524.88
2018,3,2,14,15,1005.5,71.0,4.85,10.3,721.0,584.9,470.41
2018,3,2,14,30,998.0,70.0,4.8,10.2,692.0,519.87,413.2
2018,3,2,14,45,987.5,69.0,4.75,10.05,656.0,452.67,352.58
2018,3,2,15,0,977.0,68.0,4.7,9.9,620.0,385.12,290.13
2018,3,2,15,15,961.5,66.0,4.6,9.65,577.0,315.34,225.35
2018,3,2,15,30,946.0,64.0,4.5,9.4,534.0,246.44,162.52
2018,3,2,15,45,923.5,62.5,4.45,9.1,486.0,178.15,105.62
2018,3,2,16,0,901.0,61.0,4.4,8.8,438.0,112.11,62.97
2018,3,2,16,15,867.5,58.0,4.25,8.4,385.0,60.52,49.51
2018,3,2,16,30,834.0,55.0,4.1,8.0,332.0,52.09,42.04
2018,3,2,16,45,782.0,51.5,3.95,7.55,277.0,48.4,38.77
2018,3,2,17,0,730.0,48.0,3.8,7.1,222.0,44.8,35.43
2018,3,2,17,15,649.5,42.5,3.65,6.65,169.5,39.39,30.25
2018,3,2,17,30,569.0,37.0,3.5,6.2,117.0,34.14,24.96
2018,3,2,17,45,406.0,28.5,3.4,5.75,73.5,23.9,14.0
2018,3,2,18,0,243.0,20.0,3.3,5.3,30.0,15.74,0.0
2018,3,2,18,15,121.5,10.0,3.3,5.3,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,3.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.95,3.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.75,1.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.75,1.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.7,0.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.65,0.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.6,-0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.6,-0.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.6,-1.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.6,-1.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,2.95,-0.45,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.1,-0.1,30.0,202.75,0.0
2018,3,3,7,15,442.5,28.5,3.2,0.45,75.5,395.2,305.32
2018,3,3,7,30,614.0,37.0,3.3,1.0,121.0,562.45,475.6
2018,3,3,7,45,693.0,42.0,3.45,1.55,175.0,660.79,563.13
2018,3,3,8,0,772.0,47.0,3.6,2.1,229.0,761.23,646.74
2018,3,3,8,15,817.0,51.0,3.65,2.7,284.0,832.25,702.25
2018,3,3,8,30,862.0,55.0,3.7,3.3,339.0,892.95,746.98
2018,3,3,8,45,886.5,58.0,3.8,3.9,390.0,940.8,780.38
2018,3,3,9,0,911.0,61.0,3.9,4.5,441.0,986.47,811.06
2018,3,3,9,15,932.5,63.0,3.9,5.05,489.5,1025.09,835.22
2018,3,3,9,30,954.0,65.0,3.9,5.6,538.0,1060.59,856.65
2018,3,3,9,45,969.0,67.0,3.95,6.2,581.5,1085.97,870.79
2018,3,3,10,0,984.0,69.0,4.0,6.8,625.0,1107.42,882.18
2018,3,3,10,15,995.0,70.5,3.95,7.3,662.5,1119.96,886.83
2018,3,3,10,30,1006.0,72.0,3.9,7.8,700.0,1128.16,888.66
2018,3,3,10,45,1014.0,73.0,3.9,8.3,729.5,1128.21,885.47
2018,3,3,11,0,1022.0,74.0,3.9,8.8,759.0,1123.75,879.45
2018,3,3,11,15,1027.0,75.0,3.85,9.2,781.0,1111.77,868.39
2018,3,3,11,30,1032.0,76.0,3.8,9.6,803.0,1095.3,854.53
2018,3,3,11,45,1030.5,76.0,3.8,9.95,813.0,1067.11,833.33
2018,3,3,12,0,1029.0,76.0,3.8,10.3,823.0,1034.91,809.57
2018,3,3,12,15,1028.5,77.0,3.75,10.55,827.0,1000.85,784.54
2018,3,3,12,30,1028.0,78.0,3.7,10.8,831.0,962.96,756.89
2018,3,3,12,45,1026.5,77.5,3.7,11.1,826.5,919.04,725.12
2018,3,3,13,0,1025.0,77.0,3.7,11.4,822.0,871.78,690.88
2018,3,3,13,15,1022.0,77.0,3.65,11.5,809.5,820.83,653.98
2018,3,3,13,30,1019.0,77.0,3.6,11.6,797.0,767.08,612.53
2018,3,3,13,45,1013.5,76.5,3.6,11.7,776.0,708.73,566.13
2018,3,3,14,0,1008.0,76.0,3.6,11.8,755.0,648.35,516.83
2018,3,3,14,15,1000.0,75.5,3.55,11.7,726.0,584.93,463.82
2018,3,3,14,30,992.0,75.0,3.5,11.6,697.0,520.28,408.07
2018,3,3,14,45,981.0,73.5,3.5,11.55,660.5,452.64,348.22
2018,3,3,15,0,970.0,72.0,3.5,11.5,624.0,384.75,286.53
2018,3,3,15,15,955.0,69.5,3.4,11.25,581.0,315.0,222.78
2018,3,3,15,30,940.0,67.0,3.3,11.0,538.0,246.1,160.85
2018,3,3,15,45,917.0,64.5,3.25,10.75,489.0,177.25,104.35
2018,3,3,16,0,894.0,62.0,3.2,10.5,440.0,110.8,62.19
2018,3,3,16,15,862.0,59.0,3.05,9.9,387.5,61.23,49.84
2018,3,3,16,30,830.0,56.0,2.9,9.3,335.0,52.82,42.5
2018,3,3,16,45,782.5,52.5,2.7,8.7,281.0,49.22,39.35
2018,3,3,17,0,735.0,49.0,2.5,8.1,227.0,45.69,36.12
2018,3,3,17,15,660.0,43.5,2.4,7.45,174.5,40.33,31.05
2018,3,3,17,30,585.0,38.0,2.3,6.8,122.0,35.12,25.84
2018,3,3,17,45,424.0,29.0,2.2,6.15,77.0,24.37,14.68
2018,3,3,18,0,263.0,20.0,2.1,5.5,32.0,16.76,0.0
2018,3,3,18,15,131.5,10.0,2.1,5.5,16.0,7.87,0.0
2018,3,3,18,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,3,4,6,45,119.5,10.5,1.75,-1.4,15.5,0.0,0.0
2018,3,4,7,0,239.0,21.0,1.9,-0.9,31.0,181.49,0.0
2018,3,4,7,15,401.0,30.5,2.1,-0.15,75.5,381.35,302.2
2018,3,4,7,30,563.0,40.0,2.3,0.6,120.0,536.92,454.2
2018,3,4,7,45,644.0,45.5,2.5,1.35,173.0,624.31,531.43
2018,3,4,8,0,725.0,51.0,2.7,2.1,226.0,725.75,614.95
2018,3,4,8,15,774.0,55.0,2.75,2.8,280.5,799.1,671.38
2018,3,4,8,30,823.0,59.0,2.8,3.5,335.0,872.21,724.76
2018,3,4,8,45,855.5,62.5,2.85,4.2,388.0,928.26,763.1
2018,3,4,9,0,888.0,66.0,2.9,4.9,441.0,971.05,790.51
2018,3,4,9,15,914.0,68.0,2.9,5.5,491.0,1013.58,816.89
2018,3,4,9,30,940.0,70.0,2.9,6.1,541.0,1053.19,840.58
2018,3,4,9,45,959.0,71.5,2.95,6.7,586.0,1081.66,856.63
2018,3,4,10,0,978.0,73.0,3.0,7.3,631.0,1106.34,870.06
2018,3,4,10,15,989.0,74.5,2.95,7.8,668.0,1118.71,874.25
2018,3,4,10,30,1000.0,76.0,2.9,8.3,705.0,1126.76,875.74
2018,3,4,10,45,1005.0,77.0,2.9,8.8,732.5,1123.65,870.44
2018,3,4,11,0,1010.0,78.0,2.9,9.3,760.0,1116.13,862.5
2018,3,4,11,15,1013.5,78.5,2.9,9.7,780.5,1102.09,850.72
2018,3,4,11,30,1017.0,79.0,2.9,10.1,801.0,1083.7,836.28
2018,3,4,11,45,1020.0,79.5,2.85,10.5,814.0,1060.53,818.28
2018,3,4,12,0,1023.0,80.0,2.8,10.9,827.0,1033.15,797.64
2018,3,4,12,15,1024.0,80.5,2.75,11.2,832.0,999.87,773.42
