Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,15,33.0,70.5,2.65,17.15,79.5,91.51,72.75
2018,4,4,7,30,55.0,90.0,2.6,17.3,106.0,129.31,105.24
2018,4,4,7,45,96.5,117.5,2.6,17.45,152.5,210.97,173.74
2018,4,4,8,0,138.0,145.0,2.6,17.6,199.0,279.85,230.13
2018,4,4,8,15,239.0,165.0,2.7,17.45,274.5,414.68,339.06
2018,4,4,8,30,340.0,185.0,2.8,17.3,350.0,534.99,432.95
2018,4,4,8,45,248.0,219.0,2.9,17.2,346.0,493.16,396.5
2018,4,4,9,0,156.0,253.0,3.0,17.1,342.0,422.28,338.5
2018,4,4,9,15,216.0,270.0,3.15,16.85,404.0,498.31,398.49
2018,4,4,9,30,276.0,287.0,3.3,16.6,466.0,598.94,474.73
2018,4,4,9,45,270.5,306.5,3.45,16.4,490.5,612.75,483.62
2018,4,4,10,0,265.0,326.0,3.6,16.2,515.0,624.72,491.71
2018,4,4,10,15,182.0,320.5,3.6,16.15,453.0,506.15,400.17
2018,4,4,10,30,99.0,315.0,3.6,16.1,391.0,412.13,325.77
2018,4,4,10,45,122.5,336.0,3.65,16.05,433.5,451.76,356.68
2018,4,4,11,0,146.0,357.0,3.7,16.0,476.0,489.56,385.39
2018,4,4,11,15,228.0,376.0,3.7,15.9,566.0,579.03,454.16
2018,4,4,11,30,310.0,395.0,3.7,15.8,656.0,683.43,531.6
2018,4,4,11,45,276.5,404.5,3.65,15.7,639.5,646.52,502.57
2018,4,4,12,0,243.0,414.0,3.6,15.6,623.0,609.71,474.39
2018,4,4,12,15,204.5,415.5,3.65,15.5,591.5,546.44,426.87
2018,4,4,12,30,166.0,417.0,3.7,15.4,560.0,502.1,392.92
2018,4,4,12,45,222.5,412.5,3.7,15.3,603.0,527.21,413.04
2018,4,4,13,0,279.0,408.0,3.7,15.2,646.0,557.03,435.77
2018,4,4,13,15,371.5,371.0,3.65,15.2,682.0,566.48,443.44
2018,4,4,13,30,464.0,334.0,3.6,15.2,718.0,574.0,448.7
2018,4,4,13,45,360.5,354.5,3.6,15.15,648.0,492.1,384.86
2018,4,4,14,0,257.0,375.0,3.6,15.1,578.0,426.04,333.16
2018,4,4,14,15,230.5,364.0,3.6,15.15,541.0,380.27,296.92
2018,4,4,14,30,204.0,353.0,3.6,15.2,504.0,340.93,265.4
2018,4,4,14,45,257.0,324.5,3.6,15.2,505.5,318.85,245.5
2018,4,4,15,0,310.0,296.0,3.6,15.2,507.0,290.17,219.27
2018,4,4,15,15,336.0,270.0,3.55,15.05,485.5,251.54,185.93
2018,4,4,15,30,362.0,244.0,3.5,14.9,464.0,210.18,151.99
2018,4,4,15,45,490.0,191.0,3.45,14.7,463.5,153.28,107.65
2018,4,4,16,0,618.0,138.0,3.4,14.5,463.0,97.64,80.15
2018,4,4,16,15,661.5,116.5,3.3,14.05,433.0,85.98,70.42
2018,4,4,16,30,705.0,95.0,3.2,13.6,403.0,73.45,59.75
2018,4,4,16,45,692.5,88.0,3.05,13.2,358.0,69.22,56.29
2018,4,4,17,0,680.0,81.0,2.9,12.8,313.0,64.77,52.56
2018,4,4,17,15,640.0,72.5,2.7,12.05,261.0,58.64,47.26
2018,4,4,17,30,600.0,64.0,2.5,11.3,209.0,52.36,41.64
2018,4,4,17,45,507.5,55.0,2.35,10.6,156.5,45.12,34.9
2018,4,4,18,0,415.0,46.0,2.2,9.9,104.0,37.99,27.93
2018,4,4,18,15,271.0,32.5,2.2,9.9,64.0,26.87,15.77
2018,4,4,18,30,127.0,19.0,2.2,9.9,24.0,14.95,0.0
2018,4,4,18,45,63.5,9.5,2.2,9.0,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,0.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.75,-0.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.7,-0.05,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.7,0.2,6.0,4.72,0.0
2018,4,5,6,15,162.0,21.5,0.9,0.9,35.5,133.12,0.0
2018,4,5,6,30,290.0,37.0,1.1,1.6,65.0,249.61,197.64
2018,4,5,6,45,399.0,48.5,1.3,2.3,113.0,351.03,297.43
2018,4,5,7,0,508.0,60.0,1.5,3.0,161.0,461.33,394.37
2018,4,5,7,15,574.5,68.0,1.5,3.5,215.0,544.77,464.14
2018,4,5,7,30,641.0,76.0,1.5,4.0,269.0,631.53,532.0
2018,4,5,7,45,682.0,83.0,1.5,4.5,323.5,698.95,581.6
2018,4,5,8,0,723.0,90.0,1.5,5.0,378.0,766.69,629.41
2018,4,5,8,15,723.5,98.5,1.4,5.55,420.0,799.93,648.81
2018,4,5,8,30,724.0,107.0,1.3,6.1,462.0,830.13,665.61
2018,4,5,8,45,746.0,115.0,1.2,6.65,513.5,876.86,693.51
2018,4,5,9,0,768.0,123.0,1.1,7.2,565.0,921.18,718.52
2018,4,5,9,15,815.0,121.0,1.1,7.7,623.0,968.21,746.57
2018,4,5,9,30,862.0,119.0,1.1,8.2,681.0,1020.51,777.55
2018,4,5,9,45,874.5,122.0,1.05,8.75,721.5,1040.7,785.61
2018,4,5,10,0,887.0,125.0,1.0,9.3,762.0,1056.92,791.56
2018,4,5,10,15,896.5,127.5,1.0,9.8,796.0,1065.46,793.92
2018,4,5,10,30,906.0,130.0,1.0,10.3,830.0,1054.71,784.18
2018,4,5,10,45,913.0,131.5,1.0,10.75,857.0,1051.18,779.74
2018,4,5,11,0,920.0,133.0,1.0,11.2,884.0,1043.47,772.68
2018,4,5,11,15,924.5,134.0,1.05,11.6,902.5,1028.7,762.53
2018,4,5,11,30,929.0,135.0,1.1,12.0,921.0,1009.88,749.94
2018,4,5,11,45,931.0,136.0,1.1,12.45,931.5,984.78,732.3
2018,4,5,12,0,933.0,137.0,1.1,12.9,942.0,955.91,712.36
2018,4,5,12,15,934.0,137.0,1.15,13.2,944.0,921.67,690.19
2018,4,5,12,30,935.0,137.0,1.2,13.5,946.0,884.01,665.62
2018,4,5,12,45,933.0,135.0,1.25,13.8,937.5,839.16,635.97
2018,4,5,13,0,931.0,133.0,1.3,14.1,929.0,791.53,602.23
2018,4,5,13,15,818.5,183.5,1.3,14.3,874.5,718.1,547.46
2018,4,5,13,30,706.0,234.0,1.3,14.5,820.0,645.55,492.91
2018,4,5,13,45,784.0,192.0,1.35,14.7,827.0,611.78,467.28
2018,4,5,14,0,862.0,150.0,1.4,14.9,834.0,568.47,432.47
2018,4,5,14,15,879.0,137.5,1.4,14.95,812.5,512.03,385.97
2018,4,5,14,30,896.0,125.0,1.4,15.0,791.0,452.2,335.1
2018,4,5,14,45,883.5,122.0,1.4,15.05,752.0,386.69,278.78
2018,4,5,15,0,871.0,119.0,1.4,15.1,713.0,321.57,222.05
2018,4,5,15,15,853.5,116.5,1.4,15.05,668.5,256.47,166.63
2018,4,5,15,30,836.0,114.0,1.4,15.0,624.0,192.93,117.05
2018,4,5,15,45,813.0,111.0,1.35,14.95,575.0,130.52,79.88
2018,4,5,16,0,790.0,108.0,1.3,14.9,526.0,88.73,72.17
2018,4,5,16,15,755.5,104.5,1.2,14.55,472.0,79.84,64.84
2018,4,5,16,30,721.0,101.0,1.1,14.2,418.0,77.8,63.38
2018,4,5,16,45,675.0,95.5,1.0,13.85,362.5,74.18,60.49
2018,4,5,17,0,629.0,90.0,0.9,13.5,307.0,70.57,57.53
2018,4,5,17,15,565.0,83.0,0.95,12.55,252.5,65.62,53.4
2018,4,5,17,30,501.0,76.0,1.0,11.6,198.0,60.73,49.11
2018,4,5,17,45,407.0,64.5,1.0,10.65,147.5,48.74,38.17
2018,4,5,18,0,313.0,53.0,1.0,9.7,97.0,39.89,29.72
2018,4,5,18,15,199.0,36.0,1.0,9.7,59.5,27.1,16.36
2018,4,5,18,30,85.0,19.0,1.0,9.7,22.0,14.95,0.0
2018,4,5,18,45,42.5,9.5,1.1,8.8,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,6,5,45,11.5,3.0,1.3,3.65,3.0,0.0,0.0
2018,4,6,6,0,23.0,6.0,1.4,3.9,6.0,15.99,0.0
2018,4,6,6,15,106.0,22.5,1.55,4.55,32.0,105.19,0.0
2018,4,6,6,30,189.0,39.0,1.7,5.2,58.0,196.16,155.51
2018,4,6,6,45,292.5,54.0,1.8,5.85,104.0,287.88,242.66
2018,4,6,7,0,396.0,69.0,1.9,6.5,150.0,390.4,332.65
2018,4,6,7,15,466.0,80.5,2.05,7.45,202.5,472.53,402.03
2018,4,6,7,30,536.0,92.0,2.2,8.4,255.0,565.45,476.65
2018,4,6,7,45,580.5,100.5,2.3,9.3,308.0,634.12,528.09
2018,4,6,8,0,625.0,109.0,2.4,10.2,361.0,703.39,578.1
2018,4,6,8,15,656.0,116.5,2.55,11.05,412.5,759.71,617.12
2018,4,6,8,30,687.0,124.0,2.7,11.9,464.0,814.88,654.36
2018,4,6,8,45,706.5,131.0,2.85,12.75,511.5,857.09,681.39
2018,4,6,9,0,726.0,138.0,3.0,13.6,559.0,896.86,706.33
2018,4,6,9,15,726.5,148.0,3.05,14.25,597.0,918.64,718.06
2018,4,6,9,30,727.0,158.0,3.1,14.9,635.0,936.85,727.42
2018,4,6,9,45,622.5,205.5,3.2,15.55,631.0,885.1,688.18
2018,4,6,10,0,518.0,253.0,3.3,16.2,627.0,820.97,637.93
2018,4,6,10,15,444.0,294.5,3.3,16.6,625.0,784.87,608.12
2018,4,6,10,30,370.0,336.0,3.3,17.0,623.0,725.23,561.72
2018,4,6,10,45,424.0,329.0,3.35,17.35,668.5,782.71,602.71
2018,4,6,11,0,478.0,322.0,3.4,17.7,714.0,816.95,626.33
2018,4,6,11,15,522.5,310.0,3.4,18.0,747.0,833.17,637.05
2018,4,6,11,30,567.0,298.0,3.4,18.3,780.0,845.09,644.81
2018,4,6,11,45,656.5,257.5,3.45,18.55,821.5,871.23,664.0
2018,4,6,12,0,746.0,217.0,3.5,18.8,863.0,886.32,675.21
2018,4,6,12,15,677.5,253.0,3.45,18.85,840.5,828.7,632.07
2018,4,6,12,30,609.0,289.0,3.4,18.9,818.0,770.3,588.61
2018,4,6,12,45,652.5,265.5,3.4,19.0,828.5,751.46,575.35
2018,4,6,13,0,696.0,242.0,3.4,19.1,839.0,726.74,557.16
2018,4,6,13,15,576.5,290.5,3.4,19.05,779.5,643.41,494.17
2018,4,6,13,30,457.0,339.0,3.4,19.0,720.0,569.7,437.84
2018,4,6,13,45,405.0,348.5,3.35,18.9,679.5,509.35,391.72
2018,4,6,14,0,353.0,358.0,3.3,18.8,639.0,459.36,352.77
2018,4,6,14,15,318.0,351.5,3.3,18.75,597.5,410.09,314.15
2018,4,6,14,30,283.0,345.0,3.3,18.7,556.0,364.44,278.03
2018,4,6,14,45,340.0,308.5,3.25,18.65,550.0,332.93,250.48
2018,4,6,15,0,397.0,272.0,3.2,18.6,544.0,295.22,216.85
2018,4,6,15,15,251.5,267.5,3.15,18.4,436.0,230.88,170.46
2018,4,6,15,30,106.0,263.0,3.1,18.2,328.0,193.71,147.74
2018,4,6,15,45,292.0,218.5,3.0,18.0,378.0,157.73,116.0
2018,4,6,16,0,478.0,174.0,2.9,17.8,428.0,115.06,93.97
2018,4,6,16,15,502.0,155.5,2.7,17.45,399.0,105.92,86.6
2018,4,6,16,30,526.0,137.0,2.5,17.1,370.0,96.12,78.54
2018,4,6,16,45,493.5,124.0,2.3,16.75,320.5,88.15,71.98
2018,4,6,17,0,461.0,111.0,2.1,16.4,271.0,79.9,65.04
2018,4,6,17,15,373.5,99.0,1.85,15.85,214.5,71.33,57.72
2018,4,6,17,30,286.0,87.0,1.6,15.3,158.0,62.76,50.17
2018,4,6,17,45,206.0,69.5,1.4,14.7,114.0,50.79,39.36
2018,4,6,18,0,126.0,52.0,1.2,14.1,70.0,38.11,27.66
2018,4,6,18,15,69.5,32.5,1.2,14.1,42.0,24.32,14.05
2018,4,6,18,30,13.0,13.0,1.2,14.1,14.0,10.23,0.0
2018,4,6,18,45,6.5,6.5,1.2,13.7,7.0,5.11,0.0
2018,4,6,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.5,0.55,10.0,1.5,0.0,0.0
2018,4,7,6,0,1.0,3.0,0.5,10.0,3.0,2.85,0.0
2018,4,7,6,15,0.5,6.0,0.6,10.1,6.0,4.81,0.0
2018,4,7,6,30,0.0,9.0,0.7,10.2,9.0,6.82,0.0
2018,4,7,6,45,0.0,13.5,0.8,10.25,13.5,10.24,3.14
2018,4,7,7,0,0.0,18.0,0.9,10.3,18.0,13.67,6.25
2018,4,7,7,15,0.0,18.0,1.05,10.3,18.0,13.68,6.32
2018,4,7,7,30,0.0,18.0,1.2,10.3,18.0,13.69,6.34
2018,4,7,7,45,0.0,29.0,1.35,10.25,29.0,22.11,13.67
2018,4,7,8,0,0.0,40.0,1.5,10.2,40.0,30.56,20.96
2018,4,7,8,15,0.0,39.0,1.65,10.1,39.0,29.81,20.23
2018,4,7,8,30,0.0,38.0,1.8,10.0,38.0,29.07,19.51
2018,4,7,8,45,0.0,38.5,1.9,9.95,38.5,29.48,19.78
2018,4,7,9,0,0.0,39.0,2.0,9.9,39.0,29.89,20.06
2018,4,7,9,15,0.0,42.0,2.05,9.8,42.0,32.23,21.99
2018,4,7,9,30,0.0,45.0,2.1,9.7,45.0,34.57,23.93
2018,4,7,9,45,0.0,50.0,2.2,9.65,50.0,38.46,27.17
2018,4,7,10,0,0.0,55.0,2.3,9.6,55.0,42.36,30.41
2018,4,7,10,15,0.0,63.5,2.3,9.5,63.5,48.98,35.95
2018,4,7,10,30,0.0,72.0,2.3,9.4,72.0,55.61,41.49
2018,4,7,10,45,0.0,82.5,2.35,9.35,82.5,63.82,48.32
2018,4,7,11,0,0.0,93.0,2.4,9.3,93.0,72.12,55.22
2018,4,7,11,15,0.0,86.0,2.4,9.2,86.0,66.62,50.57
2018,4,7,11,30,0.0,79.0,2.4,9.1,79.0,61.2,46.01
2018,4,7,11,45,0.0,79.0,2.45,9.0,79.0,61.22,46.03
2018,4,7,12,0,0.0,79.0,2.5,8.9,79.0,61.24,46.04
2018,4,7,12,15,0.0,83.0,2.55,8.8,83.0,64.38,48.68
2018,4,7,12,30,0.0,87.0,2.6,8.7,87.0,67.51,51.32
2018,4,7,12,45,0.0,94.5,2.6,8.6,94.5,73.35,56.24
2018,4,7,13,0,0.0,102.0,2.6,8.5,102.0,79.16,61.14
2018,4,7,13,15,0.0,110.0,2.6,8.35,110.0,85.31,66.35
2018,4,7,13,30,0.0,118.0,2.6,8.2,118.0,91.41,71.54
2018,4,7,13,45,0.0,104.5,2.65,8.05,104.5,80.87,62.81
2018,4,7,14,0,0.0,91.0,2.7,7.9,91.0,70.41,54.15
2018,4,7,14,15,0.0,83.5,2.65,7.75,83.5,64.54,49.31
2018,4,7,14,30,0.0,76.0,2.6,7.6,76.0,58.67,44.45
2018,4,7,14,45,0.0,71.0,2.6,7.45,71.0,54.74,41.24
2018,4,7,15,0,0.0,66.0,2.6,7.3,66.0,50.83,38.02
2018,4,7,15,15,0.0,72.5,2.6,7.1,72.5,55.82,42.43
2018,4,7,15,30,0.0,79.0,2.6,6.9,79.0,60.81,46.88
2018,4,7,15,45,0.0,71.0,2.6,6.7,71.0,54.58,41.69
2018,4,7,16,0,0.0,63.0,2.6,6.5,63.0,48.35,38.34
2018,4,7,16,15,0.0,50.0,2.65,6.25,50.0,38.3,29.37
2018,4,7,16,30,0.0,37.0,2.7,6.0,37.0,28.27,20.34
2018,4,7,16,45,0.0,36.0,2.75,5.75,36.0,27.49,19.73
2018,4,7,17,0,0.0,35.0,2.8,5.5,35.0,26.71,19.09
2018,4,7,17,15,0.0,25.5,2.75,5.2,25.5,19.42,12.38
2018,4,7,17,30,0.0,16.0,2.7,4.9,16.0,12.15,5.63
2018,4,7,17,45,0.0,13.5,2.7,4.65,13.5,10.24,3.8
2018,4,7,18,0,0.0,11.0,2.7,4.4,11.0,8.34,1.91
2018,4,7,18,15,0.0,7.5,2.7,4.4,7.5,5.68,0.0
2018,4,7,18,30,0.0,4.0,2.7,4.4,4.0,3.02,0.0
2018,4,7,18,45,0.0,2.0,2.7,3.95,2.0,1.57,0.0
2018,4,7,19,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.7,2.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.65,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,1.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.35,1.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.9,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.75,0.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.15,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,4,8,5,45,26.0,5.0,1.3,-1.85,5.5,0.0,0.0
2018,4,8,6,0,52.0,10.0,1.4,-1.7,11.0,33.28,0.0
2018,4,8,6,15,178.0,26.5,1.6,-1.15,43.5,152.36,42.56
2018,4,8,6,30,304.0,43.0,1.8,-0.6,76.0,268.09,222.4
2018,4,8,6,45,401.0,55.5,1.95,0.0,125.0,357.69,308.39
2018,4,8,7,0,498.0,68.0,2.1,0.6,174.0,460.92,400.07
2018,4,8,7,15,563.0,77.5,2.2,1.25,229.0,544.65,471.39
2018,4,8,7,30,628.0,87.0,2.3,1.9,284.0,631.52,540.88
2018,4,8,7,45,670.5,94.5,2.45,2.55,340.0,700.35,593.32
2018,4,8,8,0,713.0,102.0,2.6,3.2,396.0,769.46,644.23
2018,4,8,8,15,746.0,108.0,2.45,3.7,451.0,828.17,683.82
2018,4,8,8,30,779.0,114.0,2.3,4.2,506.0,885.58,720.96
2018,4,8,8,45,803.0,118.5,2.2,4.7,557.5,930.99,748.63
2018,4,8,9,0,827.0,123.0,2.1,5.2,609.0,966.17,768.4
2018,4,8,9,15,847.5,125.5,1.95,5.7,656.5,1000.67,786.66
2018,4,8,9,30,868.0,128.0,1.8,6.2,704.0,1031.7,801.97
2018,4,8,9,45,882.0,128.5,1.7,6.65,743.5,1050.37,809.49
2018,4,8,10,0,896.0,129.0,1.6,7.1,783.0,1065.03,814.4
2018,4,8,10,15,904.5,132.0,1.5,7.5,817.0,1072.77,814.9
2018,4,8,10,30,913.0,135.0,1.4,7.9,851.0,1076.22,812.73
2018,4,8,10,45,919.5,137.0,1.3,8.35,877.5,1056.92,795.72
2018,4,8,11,0,926.0,139.0,1.2,8.8,904.0,1048.76,786.52
2018,4,8,11,15,930.0,140.0,1.2,9.1,922.5,1033.07,774.84
2018,4,8,11,30,934.0,141.0,1.2,9.4,941.0,1013.33,760.77
2018,4,8,11,45,933.0,142.5,1.2,9.75,949.0,985.55,741.45
2018,4,8,12,0,932.0,144.0,1.2,10.1,957.0,954.15,719.88
2018,4,8,12,15,886.5,166.5,1.25,10.35,941.0,913.82,693.42
2018,4,8,12,30,841.0,189.0,1.3,10.6,925.0,858.52,655.67
2018,4,8,12,45,871.0,173.0,1.3,10.8,930.5,827.72,633.98
2018,4,8,13,0,901.0,157.0,1.3,11.0,936.0,791.65,607.71
2018,4,8,13,15,862.0,172.0,1.3,11.1,907.0,730.51,562.39
2018,4,8,13,30,823.0,187.0,1.3,11.2,878.0,669.89,516.66
2018,4,8,13,45,688.0,236.5,1.3,11.3,803.5,585.62,452.21
2018,4,8,14,0,553.0,286.0,1.3,11.4,729.0,507.51,391.89
2018,4,8,14,15,546.0,273.5,1.25,11.35,697.5,455.29,349.98
2018,4,8,14,30,539.0,261.0,1.2,11.3,666.0,403.33,306.97
2018,4,8,14,45,531.0,248.0,1.2,11.3,631.0,351.13,263.01
2018,4,8,15,0,523.0,235.0,1.2,11.3,596.0,299.65,219.19
2018,4,8,15,15,460.5,238.0,1.15,11.15,541.5,248.52,178.72
2018,4,8,15,30,398.0,241.0,1.1,11.0,487.0,208.4,150.18
2018,4,8,15,45,420.5,215.5,1.05,10.9,457.5,157.5,115.53
2018,4,8,16,0,443.0,190.0,1.0,10.8,428.0,123.36,103.39
2018,4,8,16,15,342.0,186.5,0.9,10.45,359.5,124.59,105.03
2018,4,8,16,30,241.0,183.0,0.8,10.1,291.0,120.79,102.16
2018,4,8,16,45,160.5,158.5,0.7,9.8,226.5,108.47,91.74
2018,4,8,17,0,80.0,134.0,0.6,9.5,162.0,94.2,79.44
2018,4,8,17,15,40.0,92.5,0.6,9.05,106.5,67.63,55.9
2018,4,8,17,30,0.0,51.0,0.6,8.6,51.0,39.04,30.08
2018,4,8,17,45,2.0,38.5,0.6,8.15,39.0,29.43,21.21
2018,4,8,18,0,4.0,26.0,0.6,7.7,27.0,19.84,12.22
2018,4,8,18,15,2.0,17.0,0.6,7.7,17.5,12.94,5.33
2018,4,8,18,30,0.0,8.0,0.6,7.7,8.0,6.07,0.0
2018,4,8,18,45,0.0,4.0,0.6,7.3,4.0,3.15,0.0
2018,4,8,19,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.65,3.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.4,3.05,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.3,3.3,1.0,0.79,0.0
2018,4,9,6,15,0.0,3.5,0.35,3.7,3.5,2.64,0.0
2018,4,9,6,30,0.0,6.0,0.4,4.1,6.0,4.54,0.0
2018,4,9,6,45,0.0,9.0,0.4,4.55,9.0,6.82,0.35
2018,4,9,7,0,0.0,12.0,0.4,5.0,12.0,9.1,2.45
2018,4,9,7,15,32.5,54.0,0.55,5.65,64.5,70.18,57.62
2018,4,9,7,30,65.0,96.0,0.7,6.3,117.0,141.46,120.16
2018,4,9,7,45,188.5,125.5,0.85,6.95,201.0,310.89,264.7
2018,4,9,8,0,312.0,155.0,1.0,7.6,285.0,456.46,382.05
2018,4,9,8,15,253.5,180.5,1.1,8.15,295.0,441.63,366.0
2018,4,9,8,30,195.0,206.0,1.2,8.7,305.0,400.33,330.71
2018,4,9,8,45,152.5,234.5,1.35,9.25,316.5,393.88,323.14
2018,4,9,9,0,110.0,263.0,1.5,9.8,328.0,362.1,295.52
2018,4,9,9,15,167.5,284.0,1.5,10.2,391.5,461.35,373.13
2018,4,9,9,30,225.0,305.0,1.5,10.6,455.0,538.77,431.08
2018,4,9,9,45,455.0,251.5,1.5,11.0,577.5,754.1,592.08
2018,4,9,10,0,685.0,198.0,1.5,11.4,700.0,935.11,717.34
2018,4,9,10,15,771.0,172.0,1.5,11.75,760.5,989.29,749.14
2018,4,9,10,30,857.0,146.0,1.5,12.1,821.0,1030.34,773.38
2018,4,9,10,45,586.0,239.0,1.45,12.4,707.0,855.47,651.48
2018,4,9,11,0,315.0,332.0,1.4,12.7,593.0,644.01,497.07
2018,4,9,11,15,429.0,313.0,1.35,12.95,677.0,742.26,569.49
2018,4,9,11,30,543.0,294.0,1.3,13.2,761.0,813.55,618.25
2018,4,9,11,45,687.5,234.5,1.25,13.45,832.5,872.35,658.59
2018,4,9,12,0,832.0,175.0,1.2,13.7,904.0,907.08,680.83
2018,4,9,12,15,662.5,250.5,1.15,13.9,831.5,807.57,608.92
2018,4,9,12,30,493.0,326.0,1.1,14.1,759.0,702.42,532.48
2018,4,9,12,45,397.0,363.0,1.1,14.3,710.0,631.3,480.76
2018,4,9,13,0,301.0,400.0,1.1,14.5,661.0,558.3,426.72
2018,4,9,13,15,342.0,376.0,1.05,14.55,668.0,542.82,415.8
2018,4,9,13,30,383.0,352.0,1.0,14.6,675.0,523.28,400.83
2018,4,9,13,45,283.5,368.0,1.0,14.7,603.5,451.7,346.62
2018,4,9,14,0,184.0,384.0,1.0,14.8,532.0,386.61,297.49
2018,4,9,14,15,166.0,358.0,0.95,14.75,488.0,342.3,263.73
2018,4,9,14,30,148.0,332.0,0.9,14.7,444.0,300.77,231.61
2018,4,9,14,45,141.0,300.5,0.9,14.6,403.0,262.06,201.33
2018,4,9,15,0,134.0,269.0,0.9,14.5,362.0,225.16,172.16
2018,4,9,15,15,109.5,259.0,0.9,14.35,332.0,199.78,152.92
2018,4,9,15,30,85.0,249.0,0.9,14.2,302.0,181.94,140.42
2018,4,9,15,45,72.0,223.0,0.85,14.05,265.5,155.63,121.55
2018,4,9,16,0,59.0,197.0,0.8,13.9,229.0,135.05,112.08
2018,4,9,16,15,84.5,172.5,0.75,13.7,213.5,120.76,100.32
2018,4,9,16,30,110.0,148.0,0.7,13.5,198.0,102.71,85.13
2018,4,9,16,45,337.5,127.5,0.65,13.25,253.0,87.55,72.27
2018,4,9,17,0,565.0,107.0,0.6,13.0,308.0,81.95,67.64
2018,4,9,17,15,355.0,93.5,0.55,12.5,212.5,67.42,54.98
2018,4,9,17,30,145.0,80.0,0.5,12.0,117.0,57.57,46.26
2018,4,9,17,45,72.5,57.5,0.45,11.5,76.0,42.96,33.01
2018,4,9,18,0,0.0,35.0,0.4,11.0,35.0,26.76,18.18
2018,4,9,18,15,1.5,23.0,0.4,11.0,23.0,17.56,9.2
2018,4,9,18,30,3.0,11.0,0.4,11.0,11.0,8.37,0.0
2018,4,9,18,45,1.5,5.5,0.45,10.4,5.5,4.33,0.0
2018,4,9,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.2,7.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.5,1.55,4.15,2.5,0.0,0.0
2018,4,10,6,0,4.0,5.0,1.6,4.2,5.0,5.88,0.0
2018,4,10,6,15,2.0,15.5,1.7,4.6,15.5,12.89,1.71
2018,4,10,6,30,0.0,26.0,1.8,5.0,26.0,19.85,11.21
2018,4,10,6,45,36.5,53.0,1.9,5.4,61.0,76.35,61.73
2018,4,10,7,0,73.0,80.0,2.0,5.8,96.0,146.39,124.08
2018,4,10,7,15,101.0,100.5,2.05,6.45,129.5,191.26,163.64
2018,4,10,7,30,129.0,121.0,2.1,7.1,163.0,237.96,203.76
2018,4,10,7,45,168.0,144.5,2.2,7.7,209.0,299.17,255.21
2018,4,10,8,0,207.0,168.0,2.3,8.3,255.0,362.28,306.72
2018,4,10,8,15,257.5,186.5,2.25,8.85,309.0,451.44,377.42
2018,4,10,8,30,308.0,205.0,2.2,9.4,363.0,523.02,432.11
2018,4,10,8,45,368.0,213.0,2.2,9.95,419.5,592.36,484.17
2018,4,10,9,0,428.0,221.0,2.2,10.5,476.0,686.23,552.46
2018,4,10,9,15,512.0,212.0,2.15,10.9,539.5,763.08,607.32
2018,4,10,9,30,596.0,203.0,2.1,11.3,603.0,848.1,666.16
2018,4,10,9,45,726.5,169.0,2.0,11.75,685.0,945.08,729.67
2018,4,10,10,0,857.0,135.0,1.9,12.2,767.0,1028.99,781.31
2018,4,10,10,15,801.5,166.0,1.85,12.55,777.0,1001.36,758.76
2018,4,10,10,30,746.0,197.0,1.8,12.9,787.0,980.85,742.57
2018,4,10,10,45,817.5,172.0,1.75,13.3,837.5,1003.45,755.09
2018,4,10,11,0,889.0,147.0,1.7,13.7,888.0,1032.18,771.02
2018,4,10,11,15,907.0,142.0,1.65,13.95,911.5,1008.72,753.12
2018,4,10,11,30,925.0,137.0,1.6,14.2,935.0,996.77,743.6
2018,4,10,11,45,926.5,138.0,1.6,14.5,945.0,971.02,725.61
2018,4,10,12,0,928.0,139.0,1.6,14.8,955.0,941.56,705.39
2018,4,10,12,15,927.5,139.5,1.55,15.0,956.0,906.44,681.03
2018,4,10,12,30,927.0,140.0,1.5,15.2,957.0,868.06,654.54
2018,4,10,12,45,924.0,140.5,1.5,15.45,949.5,824.72,624.53
2018,4,10,13,0,921.0,141.0,1.5,15.7,942.0,778.67,590.94
2018,4,10,13,15,916.5,140.5,1.45,15.8,926.5,728.37,553.46
2018,4,10,13,30,912.0,140.0,1.4,15.9,911.0,675.96,513.55
2018,4,10,13,45,905.0,139.5,1.35,16.0,887.5,620.26,470.17
2018,4,10,14,0,898.0,139.0,1.3,16.1,864.0,565.86,426.36
2018,4,10,14,15,887.5,137.5,1.2,16.1,832.0,503.94,375.61
2018,4,10,14,30,877.0,136.0,1.1,16.1,800.0,441.62,323.17
2018,4,10,14,45,862.5,133.5,1.05,16.1,760.5,377.16,268.24
2018,4,10,15,0,848.0,131.0,1.0,16.1,721.0,313.39,213.43
2018,4,10,15,15,831.5,128.0,0.9,16.05,677.0,249.85,160.32
2018,4,10,15,30,815.0,125.0,0.8,16.0,633.0,187.82,113.71
2018,4,10,15,45,792.5,121.5,0.7,15.9,584.5,119.88,74.88
2018,4,10,16,0,770.0,118.0,0.6,15.8,536.0,87.47,70.66
2018,4,10,16,15,740.0,113.0,0.55,15.55,483.0,84.8,68.76
2018,4,10,16,30,710.0,108.0,0.5,15.3,430.0,82.06,66.69
2018,4,10,16,45,669.0,102.0,0.45,15.1,375.5,78.37,63.76
2018,4,10,17,0,628.0,96.0,0.4,14.9,321.0,74.65,60.72
2018,4,10,17,15,570.0,88.0,0.5,14.1,266.5,69.16,56.17
2018,4,10,17,30,512.0,80.0,0.6,13.3,212.0,63.65,51.41
2018,4,10,17,45,427.5,69.0,0.7,12.55,161.5,52.05,40.94
2018,4,10,18,0,343.0,58.0,0.8,11.8,111.0,43.62,32.99
2018,4,10,18,15,228.5,41.0,0.8,11.8,70.5,30.84,20.43
2018,4,10,18,30,114.0,24.0,0.8,11.8,30.0,18.07,0.0
2018,4,10,18,45,57.0,12.0,0.9,10.4,15.0,9.44,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.5,0.95,3.85,3.5,0.0,0.0
2018,4,11,6,0,1.0,7.0,1.0,4.0,7.0,5.99,0.0
2018,4,11,6,15,0.5,22.5,1.0,4.4,22.5,19.26,6.84
2018,4,11,6,30,0.0,38.0,1.0,4.8,38.0,33.19,22.71
2018,4,11,6,45,9.5,59.5,0.95,5.25,61.5,59.91,46.93
2018,4,11,7,0,19.0,81.0,0.9,5.7,85.0,96.17,79.24
2018,4,11,7,15,13.0,93.0,0.9,6.35,96.0,90.62,74.32
2018,4,11,7,30,7.0,105.0,0.9,7.0,107.0,94.97,77.72
2018,4,11,7,45,4.0,107.5,0.85,7.6,108.5,92.03,74.73
2018,4,11,8,0,1.0,110.0,0.8,8.2,110.0,89.91,72.38
2018,4,11,8,15,180.5,150.0,0.75,8.75,243.0,338.01,283.24
2018,4,11,8,30,360.0,190.0,0.7,9.3,376.0,551.66,448.44
2018,4,11,8,45,329.0,214.0,0.65,9.8,396.5,555.75,445.17
2018,4,11,9,0,298.0,238.0,0.6,10.3,417.0,556.59,441.99
2018,4,11,9,15,385.5,244.0,0.65,10.65,493.0,649.54,510.17
2018,4,11,9,30,473.0,250.0,0.7,11.0,569.0,767.08,591.46
2018,4,11,9,45,529.5,246.0,0.75,11.35,622.5,819.47,625.57
2018,4,11,10,0,586.0,242.0,0.8,11.7,676.0,869.64,658.52
2018,4,11,10,15,691.0,214.5,0.9,12.0,748.0,949.97,712.58
2018,4,11,10,30,796.0,187.0,1.0,12.3,820.0,1017.88,755.66
2018,4,11,10,45,806.5,188.0,1.1,12.6,846.5,1016.93,754.22
2018,4,11,11,0,817.0,189.0,1.2,12.9,873.0,1001.1,744.24
2018,4,11,11,15,826.5,188.0,1.25,13.15,892.0,989.68,736.59
2018,4,11,11,30,836.0,187.0,1.3,13.4,911.0,974.19,726.3
2018,4,11,11,45,844.0,184.5,1.35,13.7,922.0,951.98,711.56
2018,4,11,12,0,852.0,182.0,1.4,14.0,933.0,925.9,694.33
2018,4,11,12,15,627.0,272.5,1.4,14.25,825.5,792.3,599.46
2018,4,11,12,30,402.0,363.0,1.4,14.5,718.0,657.48,501.12
2018,4,11,12,45,326.5,383.0,1.4,14.75,670.0,582.14,446.35
2018,4,11,13,0,251.0,403.0,1.4,15.0,622.0,522.5,401.46
2018,4,11,13,15,310.0,380.0,1.35,15.2,646.0,521.9,401.2
2018,4,11,13,30,369.0,357.0,1.3,15.4,670.0,515.5,395.58
2018,4,11,13,45,532.0,287.0,1.25,15.6,725.0,529.82,404.74
2018,4,11,14,0,695.0,217.0,1.2,15.8,780.0,522.41,395.63
2018,4,11,14,15,761.0,182.0,1.15,15.85,778.0,478.45,358.21
2018,4,11,14,30,827.0,147.0,1.1,15.9,776.0,428.71,314.58
2018,4,11,14,45,843.5,134.5,1.1,16.0,749.5,369.7,263.15
2018,4,11,15,0,860.0,122.0,1.1,16.1,723.0,307.77,208.69
2018,4,11,15,15,844.0,119.0,1.1,16.05,678.5,243.76,155.2
2018,4,11,15,30,828.0,116.0,1.1,16.0,634.0,181.17,108.28
2018,4,11,15,45,808.0,112.0,1.05,16.0,585.5,119.34,74.99
2018,4,11,16,0,788.0,108.0,1.0,16.0,537.0,88.27,71.36
2018,4,11,16,15,745.5,106.0,0.95,15.8,480.5,80.26,64.78
2018,4,11,16,30,703.0,104.0,0.9,15.6,424.0,79.13,64.1
2018,4,11,16,45,675.0,96.0,0.9,15.35,372.5,74.19,60.06
2018,4,11,17,0,647.0,88.0,0.9,15.1,321.0,69.04,55.77
2018,4,11,17,15,602.5,79.5,0.9,14.2,269.0,63.1,50.82
2018,4,11,17,30,558.0,71.0,0.9,13.3,217.0,57.04,45.56
2018,4,11,17,45,477.5,61.5,0.9,12.4,166.0,49.75,38.95
2018,4,11,18,0,397.0,52.0,0.9,11.5,115.0,42.47,32.06
2018,4,11,18,15,273.5,38.5,0.9,11.5,74.0,29.28,19.29
2018,4,11,18,30,150.0,25.0,0.9,11.5,33.0,18.89,0.0
2018,4,11,18,45,75.0,12.5,1.0,10.35,16.5,9.83,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,12,5,45,0.5,3.0,1.05,6.2,3.0,0.0,0.0
2018,4,12,6,0,1.0,6.0,1.1,6.5,6.0,5.21,0.0
2018,4,12,6,15,2.0,17.0,1.25,6.85,17.0,14.04,4.14
2018,4,12,6,30,3.0,28.0,1.4,7.2,28.0,23.16,14.12
2018,4,12,6,45,21.5,54.0,1.5,7.6,58.5,66.44,52.5
2018,4,12,7,0,40.0,80.0,1.6,8.0,89.0,108.36,89.73
2018,4,12,7,15,72.5,99.0,1.7,8.6,121.0,151.83,128.12
2018,4,12,7,30,105.0,118.0,1.8,9.2,153.0,213.42,180.84
2018,4,12,7,45,191.0,141.5,1.9,9.75,218.5,312.25,264.41
2018,4,12,8,0,277.0,165.0,2.0,10.3,284.0,435.73,364.22
2018,4,12,8,15,466.5,150.5,2.15,11.3,380.5,614.31,504.4
2018,4,12,8,30,656.0,136.0,2.3,12.3,477.0,792.93,634.69
2018,4,12,8,45,702.0,135.5,2.45,13.25,532.0,850.37,671.26
2018,4,12,9,0,748.0,135.0,2.6,14.2,587.0,906.2,707.05
2018,4,12,9,15,766.5,138.5,2.75,15.0,631.0,937.91,725.85
2018,4,12,9,30,785.0,142.0,2.9,15.8,675.0,966.51,742.59
2018,4,12,9,45,798.5,145.5,3.0,16.6,714.0,978.58,747.55
2018,4,12,10,0,812.0,149.0,3.1,17.4,753.0,995.26,755.88
2018,4,12,10,15,822.0,151.5,3.2,17.85,785.5,1003.57,759.58
2018,4,12,10,30,832.0,154.0,3.3,18.3,818.0,1007.9,760.78
2018,4,12,10,45,838.5,156.0,3.4,18.8,843.0,1004.24,756.63
2018,4,12,11,0,845.0,158.0,3.5,19.3,868.0,996.56,749.97
2018,4,12,11,15,849.0,160.0,3.5,19.6,885.5,982.47,739.0
2018,4,12,11,30,853.0,162.0,3.5,19.9,903.0,964.47,725.58
2018,4,12,11,45,854.0,162.5,3.55,20.2,911.5,938.54,707.25
2018,4,12,12,0,855.0,163.0,3.6,20.5,920.0,909.08,686.59
2018,4,12,12,15,865.5,157.0,3.6,20.65,924.0,878.21,665.09
2018,4,12,12,30,876.0,151.0,3.6,20.8,928.0,831.98,632.87
2018,4,12,12,45,887.5,143.0,3.65,21.0,925.0,794.61,605.94
2018,4,12,13,0,899.0,135.0,3.7,21.2,922.0,753.64,575.36
2018,4,12,13,15,895.5,134.0,3.7,21.25,907.0,704.82,538.34
2018,4,12,13,30,892.0,133.0,3.7,21.3,892.0,653.87,498.86
2018,4,12,13,45,886.0,132.0,3.65,21.35,869.0,599.63,455.72
2018,4,12,14,0,880.0,131.0,3.6,21.4,846.0,543.94,410.28
2018,4,12,14,15,870.0,129.5,3.55,21.4,815.0,485.49,361.52
2018,4,12,14,30,860.0,128.0,3.5,21.4,784.0,424.67,309.7
2018,4,12,14,45,845.5,126.5,3.5,21.35,745.5,362.28,255.89
2018,4,12,15,0,831.0,125.0,3.5,21.3,707.0,300.57,202.46
2018,4,12,15,15,814.0,122.5,3.4,21.15,664.0,238.63,150.81
2018,4,12,15,30,797.0,120.0,3.3,21.0,621.0,178.26,106.05
2018,4,12,15,45,773.5,117.0,3.2,20.85,573.0,119.03,75.12
2018,4,12,16,0,750.0,114.0,3.1,20.7,525.0,84.32,66.78
2018,4,12,16,15,720.5,109.5,2.95,20.3,473.5,81.94,65.13
2018,4,12,16,30,691.0,105.0,2.8,19.9,422.0,79.52,63.38
2018,4,12,16,45,650.0,99.5,2.65,19.55,368.5,76.14,60.77
2018,4,12,17,0,609.0,94.0,2.5,19.2,315.0,72.75,58.09
2018,4,12,17,15,553.5,86.0,2.35,18.55,262.0,67.28,53.57
2018,4,12,17,30,498.0,78.0,2.2,17.9,209.0,61.76,48.83
2018,4,12,17,45,417.5,67.0,2.05,17.2,159.5,50.61,38.92
2018,4,12,18,0,337.0,56.0,1.9,16.5,110.0,42.21,31.16
2018,4,12,18,15,229.5,40.5,1.9,16.5,71.0,30.51,19.96
2018,4,12,18,30,122.0,25.0,1.9,16.5,32.0,18.83,0.41
2018,4,12,18,45,61.0,12.5,1.9,15.7,16.0,9.83,0.0
2018,4,12,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.5,9.4,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.6,9.7,17.0,44.81,0.0
2018,4,13,6,15,184.5,31.5,1.75,10.4,52.5,168.85,116.82
2018,4,13,6,30,301.0,48.0,1.9,11.1,88.0,267.74,218.35
2018,4,13,6,45,394.5,59.0,2.05,11.85,136.5,353.97,294.77
2018,4,13,7,0,488.0,70.0,2.2,12.6,185.0,454.31,379.22
2018,4,13,7,15,550.5,78.0,2.35,13.4,238.5,533.12,442.95
2018,4,13,7,30,613.0,86.0,2.5,14.2,292.0,614.95,505.5
2018,4,13,7,45,656.5,92.0,2.6,15.0,346.5,681.44,553.31
2018,4,13,8,0,700.0,98.0,2.7,15.8,401.0,748.36,599.81
2018,4,13,8,15,729.5,102.5,2.75,16.45,453.0,801.03,634.54
2018,4,13,8,30,759.0,107.0,2.8,17.1,505.0,852.29,667.49
2018,4,13,8,45,780.5,111.0,2.85,17.8,554.0,887.51,688.35
2018,4,13,9,0,802.0,115.0,2.9,18.5,603.0,926.48,711.63
2018,4,13,9,15,817.0,119.5,2.95,19.05,647.5,956.75,729.02
2018,4,13,9,30,832.0,124.0,3.0,19.6,692.0,983.61,744.06
2018,4,13,9,45,843.0,127.0,3.0,20.1,730.5,1001.25,752.61
2018,4,13,10,0,854.0,130.0,3.0,20.6,769.0,1015.04,758.73
2018,4,13,10,15,849.0,138.0,3.05,21.0,796.0,1014.36,756.1
2018,4,13,10,30,844.0,146.0,3.1,21.4,823.0,1009.54,751.04
2018,4,13,10,45,860.5,142.5,3.15,21.8,851.0,1009.86,749.59
2018,4,13,11,0,877.0,139.0,3.2,22.2,879.0,990.82,735.4
2018,4,13,11,15,751.5,209.0,3.2,22.45,852.0,945.68,704.1
2018,4,13,11,30,626.0,279.0,3.2,22.7,825.0,871.49,650.29
2018,4,13,11,45,636.0,276.5,3.2,22.95,836.5,854.78,638.33
2018,4,13,12,0,646.0,274.0,3.2,23.2,848.0,834.61,623.51
2018,4,13,12,15,590.0,304.0,3.2,23.35,828.5,782.61,585.52
2018,4,13,12,30,534.0,334.0,3.2,23.5,809.0,733.63,549.51
2018,4,13,12,45,501.5,346.0,3.2,23.7,789.5,688.27,516.22
2018,4,13,13,0,469.0,358.0,3.2,23.9,770.0,643.26,482.85
2018,4,13,13,15,572.0,300.5,3.2,23.95,794.5,634.08,476.82
2018,4,13,13,30,675.0,243.0,3.2,24.0,819.0,615.53,462.74
2018,4,13,13,45,720.0,212.5,3.2,24.05,812.5,573.78,430.3
2018,4,13,14,0,765.0,182.0,3.2,24.1,806.0,526.02,392.11
2018,4,13,14,15,695.5,205.5,3.15,24.05,757.0,462.98,341.9
2018,4,13,14,30,626.0,229.0,3.1,24.0,708.0,405.62,295.69
2018,4,13,14,45,648.5,207.0,3.1,23.95,682.5,352.33,250.41
2018,4,13,15,0,671.0,185.0,3.1,23.9,657.0,295.93,202.08
2018,4,13,15,15,674.0,172.0,3.0,23.75,621.5,239.04,155.16
2018,4,13,15,30,677.0,159.0,2.9,23.6,586.0,181.63,112.46
2018,4,13,15,45,654.5,152.5,2.8,23.45,540.0,126.69,83.5
2018,4,13,16,0,632.0,146.0,2.7,23.3,494.0,102.04,80.93
2018,4,13,16,15,626.5,134.0,2.55,22.9,451.0,96.1,76.35
2018,4,13,16,30,621.0,122.0,2.4,22.5,408.0,89.72,71.34
2018,4,13,16,45,585.5,113.5,2.25,22.15,357.0,84.86,67.55
2018,4,13,17,0,550.0,105.0,2.1,21.8,306.0,79.84,63.54
2018,4,13,17,15,500.0,94.5,1.95,21.15,255.0,69.94,55.28
2018,4,13,17,30,450.0,84.0,1.8,20.5,204.0,62.48,48.93
2018,4,13,17,45,379.0,71.5,1.65,19.85,156.5,53.33,40.87
2018,4,13,18,0,308.0,59.0,1.5,19.2,109.0,44.1,32.46
2018,4,13,18,15,209.5,42.0,1.5,19.2,70.5,31.49,20.63
2018,4,13,18,30,111.0,25.0,1.5,19.2,32.0,18.81,2.12
2018,4,13,18,45,55.5,12.5,1.4,18.35,16.0,9.83,0.0
2018,4,13,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,14,5,45,2.5,5.5,1.45,13.3,5.5,0.0,0.0
2018,4,14,6,0,5.0,11.0,1.5,13.6,11.0,11.08,0.0
2018,4,14,6,15,106.5,32.5,1.7,14.1,46.5,116.77,81.55
2018,4,14,6,30,208.0,54.0,1.9,14.6,82.0,207.68,167.4
2018,4,14,6,45,231.5,69.0,2.05,15.1,113.5,246.76,203.49
2018,4,14,7,0,255.0,84.0,2.2,15.6,145.0,288.54,240.04
2018,4,14,7,15,291.5,102.5,2.35,16.2,189.0,346.42,288.07
2018,4,14,7,30,328.0,121.0,2.5,16.8,233.0,406.39,336.04
2018,4,14,7,45,407.5,130.5,2.6,17.4,293.0,512.51,418.72
2018,4,14,8,0,487.0,140.0,2.7,18.0,353.0,604.31,487.67
2018,4,14,8,15,504.5,153.0,2.75,18.55,397.5,648.61,518.05
2018,4,14,8,30,522.0,166.0,2.8,19.1,442.0,691.71,547.11
2018,4,14,8,45,489.0,193.5,2.85,19.7,471.0,702.17,550.57
2018,4,14,9,0,456.0,221.0,2.9,20.3,500.0,708.14,551.01
2018,4,14,9,15,464.5,236.0,2.95,20.8,538.0,737.22,569.35
2018,4,14,9,30,473.0,251.0,3.0,21.3,576.0,763.97,585.68
2018,4,14,9,45,483.0,262.5,3.05,21.8,610.0,786.1,598.8
2018,4,14,10,0,493.0,274.0,3.1,22.3,644.0,805.64,610.07
2018,4,14,10,15,496.0,286.5,3.15,22.65,672.5,816.47,615.53
2018,4,14,10,30,499.0,299.0,3.2,23.0,701.0,824.38,619.11
