Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,15,789.5,194.0,2.4,26.05,913.0,910.43,663.48
2018,5,4,11,30,812.0,184.0,2.4,26.3,934.0,898.23,654.63
2018,5,4,11,45,849.5,161.0,2.45,26.5,951.5,882.9,644.3
2018,5,4,12,0,887.0,138.0,2.5,26.7,969.0,850.58,622.79
2018,5,4,12,15,886.5,138.0,2.55,26.8,968.5,816.5,600.39
2018,5,4,12,30,886.0,138.0,2.6,26.9,968.0,779.55,574.87
2018,5,4,12,45,883.5,138.0,2.6,27.0,960.0,738.48,545.26
2018,5,4,13,0,881.0,138.0,2.6,27.1,952.0,695.03,513.37
2018,5,4,13,15,877.0,137.0,2.65,27.15,936.0,647.72,478.33
2018,5,4,13,30,873.0,136.0,2.7,27.2,920.0,598.54,440.92
2018,5,4,13,45,866.0,134.5,2.7,27.2,896.0,545.79,399.76
2018,5,4,14,0,859.0,133.0,2.7,27.2,872.0,491.88,356.5
2018,5,4,14,15,850.5,131.5,2.7,27.15,842.0,436.41,310.91
2018,5,4,14,30,842.0,130.0,2.7,27.1,812.0,378.11,262.16
2018,5,4,14,45,830.0,128.0,2.65,27.0,775.0,319.16,212.48
2018,5,4,15,0,818.0,126.0,2.6,26.9,738.0,260.65,163.95
2018,5,4,15,15,803.5,123.0,2.55,26.75,696.0,201.8,118.75
2018,5,4,15,30,789.0,120.0,2.5,26.6,654.0,144.23,82.96
2018,5,4,15,45,770.0,117.0,2.4,26.4,608.0,91.06,70.28
2018,5,4,16,0,751.0,114.0,2.3,26.2,562.0,89.96,69.71
2018,5,4,16,15,727.0,110.0,2.2,25.85,513.0,81.1,62.66
2018,5,4,16,30,703.0,106.0,2.1,25.5,464.0,79.15,61.35
2018,5,4,16,45,670.5,101.0,1.95,25.15,412.5,76.3,59.27
2018,5,4,17,0,638.0,96.0,1.8,24.8,361.0,73.38,57.09
2018,5,4,17,15,594.0,89.0,1.65,24.15,309.0,68.79,53.51
2018,5,4,17,30,550.0,82.0,1.5,23.5,257.0,64.12,49.76
2018,5,4,17,45,450.0,76.5,1.4,22.85,202.0,57.46,44.15
2018,5,4,18,0,350.0,71.0,1.3,22.2,147.0,52.72,39.97
2018,5,4,18,15,237.0,55.5,1.3,22.2,101.0,41.17,29.6
2018,5,4,18,30,124.0,40.0,1.3,22.2,55.0,29.78,19.12
2018,5,4,18,45,85.0,25.0,1.25,21.25,33.0,18.78,5.19
2018,5,4,19,0,46.0,10.0,1.2,20.3,11.0,7.87,0.0
2018,5,4,19,15,23.0,5.0,1.15,20.15,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,4.0,0.3,17.0,4.0,0.0,0.0
2018,5,5,5,30,7.0,8.0,0.3,17.3,8.0,8.82,0.0
2018,5,5,5,45,48.5,25.0,0.25,17.6,30.0,52.01,20.97
2018,5,5,6,0,90.0,42.0,0.2,17.9,52.0,104.45,78.07
2018,5,5,6,15,110.0,60.0,0.25,18.3,79.0,127.97,100.24
2018,5,5,6,30,130.0,78.0,0.3,18.7,106.0,162.48,130.06
2018,5,5,6,45,191.5,97.0,0.4,19.05,151.0,238.87,193.02
2018,5,5,7,0,253.0,116.0,0.5,19.4,196.0,308.66,248.97
2018,5,5,7,15,266.0,134.0,0.7,20.0,231.5,347.16,278.68
2018,5,5,7,30,279.0,152.0,0.9,20.6,267.0,385.78,307.86
2018,5,5,7,45,279.5,177.5,1.05,21.15,306.0,423.01,334.7
2018,5,5,8,0,280.0,203.0,1.2,21.7,345.0,458.83,359.87
2018,5,5,8,15,247.0,220.5,1.3,22.15,355.0,455.65,355.17
2018,5,5,8,30,214.0,238.0,1.4,22.6,365.0,429.18,333.75
2018,5,5,8,45,159.0,269.5,1.45,23.0,368.0,414.94,320.27
2018,5,5,9,0,104.0,301.0,1.5,23.4,371.0,376.29,288.82
2018,5,5,9,15,119.5,320.5,1.5,23.6,406.0,429.99,327.76
2018,5,5,9,30,135.0,340.0,1.5,23.8,441.0,462.18,350.07
2018,5,5,9,45,76.5,305.0,1.5,23.95,363.0,346.92,263.56
2018,5,5,10,0,18.0,270.0,1.5,24.1,285.0,237.61,179.89
2018,5,5,10,15,16.5,267.0,1.45,24.15,281.0,232.44,175.96
2018,5,5,10,30,15.0,264.0,1.4,24.2,277.0,227.4,171.79
2018,5,5,10,45,15.5,274.5,1.35,24.25,288.0,235.77,177.82
2018,5,5,11,0,16.0,285.0,1.3,24.3,299.0,243.95,183.64
2018,5,5,11,15,15.0,275.0,1.25,24.25,288.5,233.45,175.54
2018,5,5,11,30,14.0,265.0,1.2,24.2,278.0,223.13,167.66
2018,5,5,11,45,14.0,265.5,1.15,24.2,278.5,222.34,166.96
2018,5,5,12,0,14.0,266.0,1.1,24.2,279.0,221.45,166.16
2018,5,5,12,15,20.5,304.0,1.05,24.15,323.0,255.51,191.65
2018,5,5,12,30,27.0,342.0,1.0,24.1,367.0,296.73,221.93
2018,5,5,12,45,36.5,353.5,0.95,24.05,387.5,307.84,229.91
2018,5,5,13,0,46.0,365.0,0.9,24.0,408.0,317.47,236.88
2018,5,5,13,15,45.5,369.0,0.9,23.95,411.0,313.77,234.06
2018,5,5,13,30,45.0,373.0,0.9,23.9,414.0,309.67,231.04
2018,5,5,13,45,100.0,389.0,0.85,23.8,476.5,341.65,254.24
2018,5,5,14,0,155.0,405.0,0.8,23.7,539.0,364.82,269.83
2018,5,5,14,15,161.5,399.0,0.8,23.65,534.0,346.81,255.7
2018,5,5,14,30,168.0,393.0,0.8,23.6,529.0,327.65,240.75
2018,5,5,14,45,164.5,374.0,0.8,23.55,502.5,297.1,217.57
2018,5,5,15,0,161.0,355.0,0.8,23.5,476.0,267.25,195.07
2018,5,5,15,15,126.0,326.0,0.8,23.45,417.5,228.19,167.51
2018,5,5,15,30,91.0,297.0,0.8,23.4,359.0,202.42,150.92
2018,5,5,15,45,78.5,273.0,0.75,23.35,324.0,178.19,141.98
2018,5,5,16,0,66.0,249.0,0.7,23.3,289.0,164.47,131.38
2018,5,5,16,15,52.5,223.0,0.65,23.1,253.0,149.32,119.56
2018,5,5,16,30,39.0,197.0,0.6,22.9,217.0,133.77,107.28
2018,5,5,16,45,23.0,160.5,0.55,22.7,172.0,115.9,92.91
2018,5,5,17,0,7.0,124.0,0.5,22.5,127.0,91.29,72.65
2018,5,5,17,15,4.0,104.0,0.5,22.15,105.5,77.17,61.04
2018,5,5,17,30,1.0,84.0,0.5,21.8,84.0,62.92,49.05
2018,5,5,17,45,0.5,64.5,0.45,21.4,64.5,48.88,37.01
2018,5,5,18,0,0.0,45.0,0.4,21.0,45.0,34.42,24.39
2018,5,5,18,15,0.0,33.5,0.4,21.0,33.5,25.58,16.46
2018,5,5,18,30,0.0,22.0,0.4,21.0,22.0,16.76,8.45
2018,5,5,18,45,1.5,14.0,0.45,20.45,14.0,10.66,1.0
2018,5,5,19,0,3.0,6.0,0.5,19.9,6.0,4.72,0.0
2018,5,5,19,15,1.5,3.0,0.55,19.75,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,5.5,5.0,0.6,15.55,5.0,0.0,0.0
2018,5,6,5,30,11.0,10.0,0.6,15.9,10.0,11.82,0.0
2018,5,6,5,45,26.5,24.5,0.55,16.25,27.0,41.63,18.26
2018,5,6,6,0,42.0,39.0,0.5,16.6,44.0,66.77,48.67
2018,5,6,6,15,66.0,59.0,0.55,17.1,71.5,102.62,80.12
2018,5,6,6,30,90.0,79.0,0.6,17.6,99.0,139.99,112.24
2018,5,6,6,45,85.5,89.5,0.6,18.15,112.5,149.44,120.45
2018,5,6,7,0,81.0,100.0,0.6,18.7,126.0,158.98,128.21
2018,5,6,7,15,50.5,107.0,0.65,19.25,124.0,132.44,105.63
2018,5,6,7,30,20.0,114.0,0.7,19.8,122.0,116.43,91.37
2018,5,6,7,45,76.0,159.5,0.75,20.4,197.0,206.94,165.13
2018,5,6,8,0,132.0,205.0,0.8,21.0,272.0,319.54,252.42
2018,5,6,8,15,127.0,231.0,0.8,21.35,301.0,344.47,269.08
2018,5,6,8,30,122.0,257.0,0.8,21.7,330.0,368.24,285.16
2018,5,6,8,45,105.5,240.0,0.8,22.05,306.5,334.43,258.41
2018,5,6,9,0,89.0,223.0,0.8,22.4,283.0,300.93,232.24
2018,5,6,9,15,324.0,231.5,0.85,22.6,471.0,547.7,418.0
2018,5,6,9,30,559.0,240.0,0.9,22.8,659.0,801.54,591.33
2018,5,6,9,45,657.0,210.5,0.95,23.0,726.0,873.74,636.14
2018,5,6,10,0,755.0,181.0,1.0,23.2,793.0,934.91,673.77
2018,5,6,10,15,762.0,184.5,1.05,23.4,822.0,939.55,675.2
2018,5,6,10,30,769.0,188.0,1.1,23.6,851.0,930.58,668.89
2018,5,6,10,45,750.5,201.5,1.2,23.75,862.5,923.86,665.2
2018,5,6,11,0,732.0,215.0,1.3,23.9,874.0,903.67,652.79
2018,5,6,11,15,578.0,280.0,1.4,24.1,806.0,804.5,585.35
2018,5,6,11,30,424.0,345.0,1.5,24.3,738.0,705.92,517.16
2018,5,6,11,45,344.0,350.5,1.6,24.45,671.0,610.52,451.74
2018,5,6,12,0,264.0,356.0,1.7,24.6,604.0,533.22,396.86
2018,5,6,12,15,221.5,366.5,1.7,24.7,574.5,492.98,367.44
2018,5,6,12,30,179.0,377.0,1.7,24.8,545.0,446.62,333.3
2018,5,6,12,45,144.5,362.5,1.75,24.95,497.5,397.7,297.43
2018,5,6,13,0,110.0,348.0,1.8,25.1,450.0,351.74,263.39
2018,5,6,13,15,152.5,354.0,1.8,25.15,493.0,371.13,277.77
2018,5,6,13,30,195.0,360.0,1.8,25.2,536.0,385.58,287.7
2018,5,6,13,45,315.5,338.5,1.8,25.2,614.5,413.8,307.04
2018,5,6,14,0,436.0,317.0,1.8,25.2,693.0,428.1,314.36
2018,5,6,14,15,564.5,258.5,1.8,25.2,728.0,405.78,293.26
2018,5,6,14,30,693.0,200.0,1.8,25.2,763.0,370.09,259.97
2018,5,6,14,45,445.5,271.0,1.8,25.2,627.0,301.2,211.75
2018,5,6,15,0,198.0,342.0,1.8,25.2,491.0,267.48,193.89
2018,5,6,15,15,213.5,309.5,1.75,25.1,462.0,232.13,166.82
2018,5,6,15,30,229.0,277.0,1.7,25.0,433.0,186.91,134.46
2018,5,6,15,45,123.5,227.5,1.65,24.85,311.0,148.1,117.4
2018,5,6,16,0,18.0,178.0,1.6,24.7,189.0,130.12,103.17
2018,5,6,16,15,23.0,147.5,1.55,24.4,160.0,105.56,83.33
2018,5,6,16,30,28.0,117.0,1.5,24.1,131.0,86.01,67.4
2018,5,6,16,45,156.0,118.5,1.4,23.75,185.0,81.4,63.88
2018,5,6,17,0,284.0,120.0,1.3,23.4,239.0,85.02,67.27
2018,5,6,17,15,317.5,113.5,1.25,22.75,229.5,78.98,62.49
2018,5,6,17,30,351.0,107.0,1.2,22.1,220.0,76.0,60.24
2018,5,6,17,45,228.0,93.5,1.15,21.5,161.5,67.17,52.77
2018,5,6,18,0,105.0,80.0,1.1,20.9,103.0,57.71,44.52
2018,5,6,18,15,128.5,61.0,1.1,20.9,82.0,44.38,32.58
2018,5,6,18,30,152.0,42.0,1.1,20.9,61.0,31.34,20.68
2018,5,6,18,45,86.0,25.0,1.25,19.6,35.0,18.86,6.8
2018,5,6,19,0,20.0,8.0,1.4,18.3,9.0,6.29,0.0
2018,5,6,19,15,10.0,4.0,1.5,18.05,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,5,15,19.0,6.0,0.9,11.8,6.5,0.0,0.0
2018,5,7,5,30,38.0,12.0,1.1,12.2,13.0,23.05,0.0
2018,5,7,5,45,105.0,28.5,1.25,12.65,39.5,87.83,48.98
2018,5,7,6,0,172.0,45.0,1.4,13.1,66.0,145.8,113.71
2018,5,7,6,15,249.0,61.0,1.5,13.65,107.5,223.01,181.29
2018,5,7,6,30,326.0,77.0,1.6,14.2,149.0,297.54,245.27
2018,5,7,6,45,410.0,87.0,1.7,14.75,202.5,376.48,311.15
2018,5,7,7,0,494.0,97.0,1.8,15.3,256.0,462.32,380.18
2018,5,7,7,15,545.0,106.5,1.9,15.85,311.0,537.31,437.86
2018,5,7,7,30,596.0,116.0,2.0,16.4,366.0,608.73,491.03
2018,5,7,7,45,626.0,124.0,2.1,17.0,417.0,663.52,529.97
2018,5,7,8,0,656.0,132.0,2.2,17.6,468.0,717.77,567.25
2018,5,7,8,15,607.0,155.5,2.25,18.05,491.0,719.7,565.24
2018,5,7,8,30,558.0,179.0,2.3,18.5,514.0,707.29,553.2
2018,5,7,8,45,510.0,213.0,2.3,18.9,537.5,711.03,552.17
2018,5,7,9,0,462.0,247.0,2.3,19.3,561.0,709.39,547.19
2018,5,7,9,15,610.5,207.0,2.3,19.65,649.0,819.51,625.69
2018,5,7,9,30,759.0,167.0,2.3,20.0,737.0,922.53,693.71
2018,5,7,9,45,785.0,164.5,2.35,20.35,779.0,937.59,700.96
2018,5,7,10,0,811.0,162.0,2.4,20.7,821.0,958.17,712.84
2018,5,7,10,15,780.0,184.0,2.35,20.95,837.0,944.25,701.16
2018,5,7,10,30,749.0,206.0,2.3,21.2,853.0,937.65,694.85
2018,5,7,10,45,758.0,208.0,2.3,21.45,877.5,935.13,691.81
2018,5,7,11,0,767.0,210.0,2.3,21.7,902.0,928.8,686.35
2018,5,7,11,15,584.0,307.5,2.25,21.9,839.5,830.3,614.83
2018,5,7,11,30,401.0,405.0,2.2,22.1,777.0,723.3,537.02
2018,5,7,11,45,470.0,381.0,2.2,22.25,821.0,754.04,559.3
2018,5,7,12,0,539.0,357.0,2.2,22.4,865.0,767.13,568.31
2018,5,7,12,15,524.0,362.0,2.15,22.5,856.0,732.3,542.83
2018,5,7,12,30,509.0,367.0,2.1,22.6,847.0,696.23,516.7
2018,5,7,12,45,652.0,282.0,2.05,22.65,891.5,698.58,519.7
2018,5,7,13,0,795.0,197.0,2.0,22.7,936.0,685.98,511.01
2018,5,7,13,15,825.0,176.0,1.95,22.7,931.5,646.09,480.91
2018,5,7,13,30,855.0,155.0,1.9,22.7,927.0,601.43,446.57
2018,5,7,13,45,842.0,157.0,1.9,22.7,901.5,547.56,404.54
2018,5,7,14,0,829.0,159.0,1.9,22.7,876.0,493.15,360.93
2018,5,7,14,15,715.5,206.5,1.85,22.6,810.0,428.37,310.04
2018,5,7,14,30,602.0,254.0,1.8,22.5,744.0,374.31,267.67
2018,5,7,14,45,683.5,206.5,1.75,22.4,739.5,323.11,222.51
2018,5,7,15,0,765.0,159.0,1.7,22.3,735.0,262.23,169.27
2018,5,7,15,15,762.0,150.0,1.65,22.2,697.0,203.52,123.68
2018,5,7,15,30,759.0,141.0,1.6,22.1,659.0,144.94,86.54
2018,5,7,15,45,739.0,137.0,1.6,22.0,612.5,94.65,74.47
2018,5,7,16,0,719.0,133.0,1.6,21.9,566.0,93.48,73.83
2018,5,7,16,15,694.0,128.0,1.5,21.7,517.0,91.45,72.43
2018,5,7,16,30,669.0,123.0,1.4,21.5,468.0,89.33,70.94
2018,5,7,16,45,635.5,117.0,1.35,21.3,416.5,86.25,68.64
2018,5,7,17,0,602.0,111.0,1.3,21.1,365.0,83.08,66.23
2018,5,7,17,15,557.0,103.0,1.15,20.55,313.0,78.19,62.38
2018,5,7,17,30,512.0,95.0,1.0,20.0,261.0,73.19,58.32
2018,5,7,17,45,451.0,85.0,0.85,19.5,212.0,63.14,49.72
2018,5,7,18,0,390.0,75.0,0.7,19.0,163.0,55.81,43.25
2018,5,7,18,15,301.0,61.0,0.7,19.0,118.5,45.45,33.83
2018,5,7,18,30,212.0,47.0,0.7,19.0,74.0,35.06,24.09
2018,5,7,18,45,112.5,29.0,0.7,17.8,42.5,21.69,9.43
2018,5,7,19,0,13.0,11.0,0.7,16.6,11.0,8.65,0.0
2018,5,7,19,15,6.5,5.5,0.7,16.4,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,15,19.5,5.5,0.95,12.0,6.0,0.0,0.0
2018,5,8,5,30,39.0,11.0,1.1,12.5,12.0,22.58,0.0
2018,5,8,5,45,30.0,24.5,1.25,13.0,26.5,42.47,22.48
2018,5,8,6,0,21.0,38.0,1.4,13.5,41.0,46.03,32.5
2018,5,8,6,15,35.5,59.5,1.45,14.0,66.5,76.59,59.38
2018,5,8,6,30,50.0,81.0,1.5,14.5,92.0,107.59,86.4
2018,5,8,6,45,166.0,98.0,1.55,15.0,149.0,221.87,183.61
2018,5,8,7,0,282.0,115.0,1.6,15.5,206.0,324.24,268.31
2018,5,8,7,15,346.5,125.5,1.7,16.1,257.5,409.19,335.54
2018,5,8,7,30,411.0,136.0,1.8,16.7,309.0,482.58,392.0
2018,5,8,7,45,541.0,127.5,1.9,17.25,386.5,598.89,480.26
2018,5,8,8,0,671.0,119.0,2.0,17.8,464.0,714.64,563.72
2018,5,8,8,15,720.0,117.0,2.1,18.3,521.0,773.1,602.33
2018,5,8,8,30,769.0,115.0,2.2,18.8,578.0,825.96,636.73
2018,5,8,8,45,794.5,116.0,2.25,19.25,627.0,865.53,661.12
2018,5,8,9,0,820.0,117.0,2.3,19.7,676.0,902.58,683.61
2018,5,8,9,15,831.5,120.5,2.3,20.05,717.5,926.53,696.86
2018,5,8,9,30,843.0,124.0,2.3,20.4,759.0,947.02,707.88
2018,5,8,9,45,850.5,128.0,2.3,20.75,795.0,960.64,714.4
2018,5,8,10,0,858.0,132.0,2.3,21.1,831.0,956.39,709.27
2018,5,8,10,15,865.5,134.0,2.25,21.4,861.0,959.99,709.29
2018,5,8,10,30,873.0,136.0,2.2,21.7,891.0,959.72,706.82
2018,5,8,10,45,877.0,138.5,2.15,21.95,914.0,952.75,700.27
2018,5,8,11,0,881.0,141.0,2.1,22.2,937.0,941.91,691.4
2018,5,8,11,15,872.5,147.0,2.1,22.45,947.0,919.09,675.37
2018,5,8,11,30,864.0,153.0,2.1,22.7,957.0,892.87,657.29
2018,5,8,11,45,865.5,154.0,2.05,22.9,965.0,867.92,639.78
2018,5,8,12,0,867.0,155.0,2.0,23.1,973.0,839.71,620.15
2018,5,8,12,15,875.0,151.5,1.95,23.25,977.0,810.04,599.52
2018,5,8,12,30,883.0,148.0,1.9,23.4,981.0,777.08,575.47
2018,5,8,12,45,853.5,161.5,1.85,23.5,961.5,737.23,545.7
2018,5,8,13,0,824.0,175.0,1.8,23.6,942.0,686.41,508.26
2018,5,8,13,15,706.5,222.5,1.8,23.65,872.5,610.85,452.76
2018,5,8,13,30,589.0,270.0,1.8,23.7,803.0,538.21,398.92
2018,5,8,13,45,661.0,235.0,1.75,23.75,819.0,511.72,377.34
2018,5,8,14,0,733.0,200.0,1.7,23.8,835.0,476.74,347.74
2018,5,8,14,15,718.0,197.0,1.65,23.75,801.5,421.48,303.05
2018,5,8,14,30,703.0,194.0,1.6,23.7,768.0,366.83,258.07
2018,5,8,14,45,663.0,199.5,1.6,23.65,721.5,311.83,213.39
2018,5,8,15,0,623.0,205.0,1.6,23.6,675.0,260.76,172.79
2018,5,8,15,15,663.5,180.5,1.55,23.5,656.5,207.02,129.8
2018,5,8,15,30,704.0,156.0,1.5,23.4,638.0,148.45,90.75
2018,5,8,15,45,729.5,138.5,1.45,23.25,607.5,95.19,74.51
2018,5,8,16,0,755.0,121.0,1.4,23.1,577.0,87.05,68.06
2018,5,8,16,15,732.0,116.0,1.35,22.85,527.5,84.74,66.44
2018,5,8,16,30,709.0,111.0,1.3,22.6,478.0,82.31,64.69
2018,5,8,16,45,678.5,105.5,1.2,22.3,426.5,79.27,62.43
2018,5,8,17,0,648.0,100.0,1.1,22.0,375.0,76.13,60.05
2018,5,8,17,15,606.5,93.0,1.0,21.35,323.0,71.66,56.56
2018,5,8,17,30,565.0,86.0,0.9,20.7,271.0,67.09,52.9
2018,5,8,17,45,507.5,76.5,0.8,20.05,220.5,60.34,47.19
2018,5,8,18,0,450.0,67.0,0.7,19.4,170.0,53.48,41.17
2018,5,8,18,15,364.5,56.0,0.7,19.4,125.5,42.48,31.23
2018,5,8,18,30,279.0,45.0,0.7,19.4,81.0,34.02,23.24
2018,5,8,18,45,173.0,29.5,0.8,18.05,48.5,22.31,10.39
2018,5,8,19,0,67.0,14.0,0.9,16.7,16.0,11.02,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,9,5,15,25.0,5.5,0.65,12.55,6.5,0.0,0.0
2018,5,9,5,30,50.0,11.0,0.6,13.0,13.0,26.45,0.0
2018,5,9,5,45,131.5,26.5,0.6,13.5,41.0,104.81,65.75
2018,5,9,6,0,213.0,42.0,0.6,14.0,69.0,170.09,132.88
2018,5,9,6,15,337.5,54.5,0.6,14.65,120.5,259.61,209.35
2018,5,9,6,30,462.0,67.0,0.6,15.3,172.0,366.57,297.11
2018,5,9,6,45,521.5,75.0,0.55,16.0,222.5,436.48,352.26
2018,5,9,7,0,581.0,83.0,0.5,16.7,273.0,510.06,407.6
2018,5,9,7,15,623.0,89.0,0.5,17.35,325.0,572.19,452.28
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,635.44,495.92
2018,5,9,7,45,696.0,100.5,0.45,18.7,429.5,690.14,530.01
2018,5,9,8,0,727.0,106.0,0.4,19.4,482.0,744.25,562.41
2018,5,9,8,15,749.5,110.5,0.45,19.9,531.5,789.0,589.58
2018,5,9,8,30,772.0,115.0,0.5,20.4,581.0,826.95,611.93
2018,5,9,8,45,789.5,118.5,0.5,20.9,627.5,862.03,631.25
2018,5,9,9,0,807.0,122.0,0.5,21.4,674.0,894.32,648.53
2018,5,9,9,15,823.0,123.5,0.45,21.75,716.5,920.04,660.83
2018,5,9,9,30,839.0,125.0,0.4,22.1,759.0,942.45,671.02
2018,5,9,9,45,852.5,125.5,0.4,22.5,796.0,944.56,669.64
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,956.19,674.58
2018,5,9,10,15,873.5,127.5,0.35,23.2,863.0,959.38,673.47
2018,5,9,10,30,881.0,129.0,0.3,23.5,893.0,958.7,670.29
2018,5,9,10,45,885.0,130.5,0.3,23.75,915.0,950.88,664.16
2018,5,9,11,0,889.0,132.0,0.3,24.0,937.0,939.21,655.94
2018,5,9,11,15,892.0,133.0,0.3,24.25,952.5,922.4,644.76
2018,5,9,11,30,895.0,134.0,0.3,24.5,968.0,901.9,631.49
2018,5,9,11,45,895.5,135.5,0.3,24.7,976.0,876.14,615.19
2018,5,9,12,0,896.0,137.0,0.3,24.9,984.0,847.04,596.9
2018,5,9,12,15,898.5,135.0,0.3,25.0,984.5,813.59,576.1
2018,5,9,12,30,901.0,133.0,0.3,25.1,985.0,777.13,552.11
2018,5,9,12,45,902.0,130.5,0.35,25.25,977.5,736.36,525.26
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,692.97,495.89
2018,5,9,13,15,897.5,129.0,0.45,25.45,954.0,645.68,463.09
2018,5,9,13,30,892.0,130.0,0.5,25.5,938.0,596.56,427.86
2018,5,9,13,45,883.5,129.5,0.5,25.5,913.5,543.28,388.06
2018,5,9,14,0,875.0,129.0,0.5,25.5,889.0,488.93,346.16
2018,5,9,14,15,866.0,128.5,0.55,25.45,859.0,433.54,302.5
2018,5,9,14,30,857.0,128.0,0.6,25.4,829.0,377.58,257.07
2018,5,9,14,45,845.5,126.5,0.65,25.35,792.5,316.05,206.91
2018,5,9,15,0,834.0,125.0,0.7,25.3,756.0,257.55,159.57
2018,5,9,15,15,820.0,122.5,0.75,25.2,714.5,198.63,115.49
2018,5,9,15,30,806.0,120.0,0.8,25.1,673.0,140.89,81.1
2018,5,9,15,45,787.5,117.0,0.8,24.95,626.5,91.22,70.6
2018,5,9,16,0,769.0,114.0,0.8,24.8,580.0,90.12,70.07
2018,5,9,16,15,746.5,110.0,0.8,24.7,531.0,81.31,63.0
2018,5,9,16,30,724.0,106.0,0.8,24.6,482.0,79.36,61.64
2018,5,9,16,45,693.5,101.0,0.75,24.45,430.5,76.51,59.51
2018,5,9,17,0,663.0,96.0,0.7,24.3,379.0,73.58,57.29
2018,5,9,17,15,622.0,89.0,0.65,23.7,326.5,68.99,53.72
2018,5,9,17,30,581.0,82.0,0.6,23.1,274.0,64.3,49.96
2018,5,9,17,45,523.5,74.5,0.6,22.5,224.0,58.95,45.51
2018,5,9,18,0,466.0,67.0,0.6,21.9,174.0,53.58,40.84
2018,5,9,18,15,383.0,56.0,0.6,21.9,129.0,45.15,33.2
2018,5,9,18,30,300.0,45.0,0.6,21.9,84.0,34.15,23.13
2018,5,9,18,45,192.5,30.0,0.7,20.4,51.0,22.74,11.02
2018,5,9,19,0,85.0,15.0,0.8,18.9,18.0,11.8,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.55,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,15,3.0,5.5,1.1,14.05,5.5,0.0,0.0
2018,5,10,5,30,6.0,11.0,1.3,14.5,11.0,10.78,0.0
2018,5,10,5,45,21.5,28.0,1.45,14.95,30.5,37.29,20.79
2018,5,10,6,0,37.0,45.0,1.6,15.4,50.0,62.34,45.81
2018,5,10,6,15,127.0,64.0,1.6,15.9,91.5,148.98,119.53
2018,5,10,6,30,217.0,83.0,1.6,16.4,133.0,226.77,185.7
2018,5,10,6,45,366.5,88.5,1.65,16.9,198.5,348.43,286.24
2018,5,10,7,0,516.0,94.0,1.7,17.4,264.0,477.01,388.36
2018,5,10,7,15,559.0,101.0,1.85,18.2,314.5,538.55,434.61
2018,5,10,7,30,602.0,108.0,2.0,19.0,365.0,601.33,480.66
2018,5,10,7,45,634.5,114.0,2.15,19.8,415.5,655.64,518.97
2018,5,10,8,0,667.0,120.0,2.3,20.6,466.0,709.59,555.33
2018,5,10,8,15,691.5,125.0,2.4,21.3,515.0,754.88,584.53
2018,5,10,8,30,716.0,130.0,2.5,22.0,564.0,798.55,612.13
2018,5,10,8,45,734.5,134.0,2.6,22.7,609.5,833.78,633.45
2018,5,10,9,0,753.0,138.0,2.7,23.4,655.0,866.48,652.87
2018,5,10,9,15,758.5,146.5,2.75,23.9,694.0,882.36,660.89
2018,5,10,9,30,764.0,155.0,2.8,24.4,733.0,901.24,671.13
2018,5,10,9,45,764.0,164.5,2.85,24.95,766.0,912.32,676.02
2018,5,10,10,0,764.0,174.0,2.9,25.5,799.0,919.63,678.55
2018,5,10,10,15,773.0,176.0,2.95,25.8,828.0,924.67,680.38
2018,5,10,10,30,782.0,178.0,3.0,26.1,857.0,926.0,679.9
2018,5,10,10,45,788.0,180.0,3.0,26.45,879.5,920.79,674.77
2018,5,10,11,0,794.0,182.0,3.0,26.8,902.0,911.85,667.36
2018,5,10,11,15,791.0,186.5,3.0,26.95,914.5,893.41,654.34
2018,5,10,11,30,788.0,191.0,3.0,27.1,927.0,871.58,639.23
2018,5,10,11,45,781.0,196.0,3.05,27.25,930.5,843.6,620.01
2018,5,10,12,0,774.0,201.0,3.1,27.4,934.0,812.8,598.29
2018,5,10,12,15,737.5,221.5,3.05,27.35,920.0,777.47,572.43
2018,5,10,12,30,701.0,242.0,3.0,27.3,906.0,732.8,540.21
2018,5,10,12,45,741.5,219.0,3.0,27.3,916.0,706.75,521.84
2018,5,10,13,0,782.0,196.0,3.0,27.3,926.0,671.66,496.48
2018,5,10,13,15,631.5,257.5,2.9,27.15,841.0,588.56,434.9
2018,5,10,13,30,481.0,319.0,2.8,27.0,756.0,512.79,378.56
2018,5,10,13,45,546.0,289.0,2.75,26.9,773.0,491.03,360.97
2018,5,10,14,0,611.0,259.0,2.7,26.8,790.0,460.49,335.41
2018,5,10,14,15,448.0,269.5,2.55,26.55,652.0,364.65,264.43
2018,5,10,14,30,285.0,280.0,2.4,26.3,514.0,287.77,208.58
2018,5,10,14,45,142.5,182.0,2.25,26.1,299.0,164.09,117.98
2018,5,10,15,0,0.0,84.0,2.1,25.9,84.0,64.9,46.01
2018,5,10,15,15,38.0,132.5,1.95,25.55,158.5,103.1,74.83
2018,5,10,15,30,76.0,181.0,1.8,25.2,233.0,128.33,94.13
2018,5,10,15,45,71.0,158.5,1.65,24.9,204.5,108.12,84.7
2018,5,10,16,0,66.0,136.0,1.5,24.6,176.0,94.78,74.03
2018,5,10,16,15,33.0,86.0,1.4,24.25,106.0,65.35,49.77
2018,5,10,16,30,0.0,36.0,1.3,23.9,36.0,27.55,17.95
2018,5,10,16,45,0.5,61.5,1.25,23.55,61.5,47.17,34.89
2018,5,10,17,0,1.0,87.0,1.2,23.2,87.0,66.34,51.45
2018,5,10,17,15,1.0,69.5,1.15,22.8,69.5,53.33,40.52
2018,5,10,17,30,1.0,52.0,1.1,22.4,52.0,39.8,29.01
2018,5,10,17,45,0.5,41.5,1.05,22.0,41.5,31.7,22.04
2018,5,10,18,0,0.0,31.0,1.0,21.6,31.0,23.63,14.98
2018,5,10,18,15,0.0,24.0,1.0,21.6,24.0,18.27,10.16
2018,5,10,18,30,0.0,17.0,1.0,21.6,17.0,12.92,5.3
2018,5,10,18,45,2.5,11.5,1.0,20.9,11.5,8.74,0.89
2018,5,10,19,0,5.0,6.0,1.0,20.2,6.0,4.72,0.0
2018,5,10,19,15,2.5,3.0,0.95,20.0,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,11,5,15,29.0,7.0,0.7,14.8,8.0,0.0,0.0
2018,5,11,5,30,58.0,14.0,0.8,15.4,16.0,31.53,0.0
2018,5,11,5,45,77.5,30.5,0.9,15.95,38.0,79.12,51.22
2018,5,11,6,0,97.0,47.0,1.0,16.5,60.0,110.11,84.45
2018,5,11,6,15,233.0,59.5,0.95,17.0,109.0,209.87,168.55
2018,5,11,6,30,369.0,72.0,0.9,17.5,158.0,312.86,253.71
2018,5,11,6,45,469.5,78.0,0.9,18.0,215.5,405.51,327.87
2018,5,11,7,0,570.0,84.0,0.9,18.5,273.0,501.65,401.74
2018,5,11,7,15,608.5,90.5,0.8,19.3,323.5,561.18,443.6
2018,5,11,7,30,647.0,97.0,0.7,20.1,374.0,621.61,484.21
2018,5,11,7,45,674.5,103.0,0.65,20.85,424.5,673.32,516.75
2018,5,11,8,0,702.0,109.0,0.6,21.6,475.0,724.28,547.3
2018,5,11,8,15,725.0,113.0,0.75,22.65,523.5,768.0,574.33
2018,5,11,8,30,748.0,117.0,0.9,23.7,572.0,804.94,596.45
2018,5,11,8,45,766.0,120.5,1.0,24.75,617.5,839.82,616.21
2018,5,11,9,0,784.0,124.0,1.1,25.8,663.0,872.02,633.97
2018,5,11,9,15,801.0,124.5,1.15,26.2,704.5,897.18,647.94
2018,5,11,9,30,818.0,125.0,1.2,26.6,746.0,919.14,659.94
2018,5,11,9,45,832.5,124.0,1.25,27.05,782.0,933.76,667.22
2018,5,11,10,0,847.0,123.0,1.3,27.5,818.0,931.64,664.13
2018,5,11,10,15,854.5,124.5,1.35,27.7,847.0,934.9,665.42
2018,5,11,10,30,862.0,126.0,1.4,27.9,876.0,934.39,664.38
2018,5,11,10,45,867.5,127.0,1.4,28.15,898.5,927.75,658.83
2018,5,11,11,0,873.0,128.0,1.4,28.4,921.0,917.33,651.11
2018,5,11,11,15,875.5,129.0,1.45,28.55,936.0,900.49,640.4
2018,5,11,11,30,878.0,130.0,1.5,28.7,951.0,880.06,627.5
2018,5,11,11,45,878.5,131.0,1.5,28.85,958.0,854.48,610.76
2018,5,11,12,0,879.0,132.0,1.5,29.0,965.0,825.66,592.0
2018,5,11,12,15,875.0,134.0,1.55,29.05,963.5,791.11,570.21
2018,5,11,12,30,871.0,136.0,1.6,29.1,962.0,753.94,545.03
2018,5,11,12,45,864.0,139.0,1.6,29.1,952.5,713.02,516.39
2018,5,11,13,0,857.0,142.0,1.6,29.1,943.0,670.09,485.74
2018,5,11,13,15,850.5,143.0,1.6,29.1,927.0,624.25,452.35
2018,5,11,13,30,844.0,144.0,1.6,29.1,911.0,576.82,416.89
2018,5,11,13,45,835.0,144.5,1.6,29.05,887.5,526.4,378.36
2018,5,11,14,0,826.0,145.0,1.6,29.0,864.0,476.15,338.74
2018,5,11,14,15,815.0,144.5,1.6,28.95,834.0,421.28,294.7
2018,5,11,14,30,804.0,144.0,1.6,28.9,804.0,366.26,249.57
2018,5,11,14,45,790.0,143.0,1.55,28.85,768.0,310.2,203.3
2018,5,11,15,0,776.0,142.0,1.5,28.8,732.0,254.88,158.59
2018,5,11,15,15,702.0,161.5,1.45,28.6,673.0,198.16,118.91
2018,5,11,15,30,628.0,181.0,1.4,28.4,614.0,155.02,96.72
2018,5,11,15,45,541.5,196.0,1.35,28.2,551.0,124.42,96.64
2018,5,11,16,0,455.0,211.0,1.3,28.0,488.0,132.28,103.44
2018,5,11,16,15,367.5,211.5,1.25,27.75,423.5,138.15,108.62
2018,5,11,16,30,280.0,212.0,1.2,27.5,359.0,136.93,108.07
2018,5,11,16,45,271.5,189.5,1.15,27.2,319.5,124.87,98.7
2018,5,11,17,0,263.0,167.0,1.1,26.9,280.0,112.26,88.77
2018,5,11,17,15,145.5,131.0,1.0,26.3,192.0,92.36,72.68
2018,5,11,17,30,28.0,95.0,0.9,25.7,104.0,69.7,53.95
2018,5,11,17,45,14.0,66.5,0.85,25.1,71.0,50.21,37.55
2018,5,11,18,0,0.0,38.0,0.8,24.5,38.0,29.01,19.38
2018,5,11,18,15,0.0,29.0,0.8,24.5,29.0,22.1,13.28
2018,5,11,18,30,0.0,20.0,0.8,24.5,20.0,15.22,7.12
2018,5,11,18,45,2.5,13.5,0.85,23.5,13.5,10.27,2.11
2018,5,11,19,0,5.0,7.0,0.9,22.5,7.0,5.51,0.0
2018,5,11,19,15,2.5,3.5,0.9,22.3,3.5,2.75,0.0
2018,5,11,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,33.5,7.5,0.65,18.05,9.0,0.0,0.0
2018,5,12,5,30,67.0,15.0,0.7,18.6,18.0,35.42,0.0
2018,5,12,5,45,141.0,31.0,0.8,19.15,47.0,115.9,77.68
2018,5,12,6,0,215.0,47.0,0.9,19.7,76.0,175.21,134.83
2018,5,12,6,15,288.0,61.0,0.9,20.2,118.0,239.49,189.79
2018,5,12,6,30,361.0,75.0,0.9,20.7,160.0,311.0,248.9
2018,5,12,6,45,449.0,82.0,0.95,21.15,214.0,389.98,312.16
2018,5,12,7,0,537.0,89.0,1.0,21.6,268.0,483.97,384.14
2018,5,12,7,15,579.0,95.5,1.05,22.35,319.0,544.64,428.03
2018,5,12,7,30,621.0,102.0,1.1,23.1,370.0,606.52,471.38
2018,5,12,7,45,653.0,107.5,1.15,23.85,421.0,660.23,507.16
2018,5,12,8,0,685.0,113.0,1.2,24.6,472.0,713.53,541.0
2018,5,12,8,15,710.0,117.5,1.25,25.25,521.0,758.97,568.85
2018,5,12,8,30,735.0,122.0,1.3,25.9,570.0,802.8,595.13
2018,5,12,8,45,754.5,124.5,1.35,26.55,615.5,832.15,611.43
2018,5,12,9,0,774.0,127.0,1.4,27.2,661.0,864.41,629.61
2018,5,12,9,15,789.0,129.5,1.4,27.55,702.0,889.66,643.18
2018,5,12,9,30,804.0,132.0,1.4,27.9,743.0,911.7,654.71
2018,5,12,9,45,816.5,133.5,1.35,28.3,779.5,926.96,661.13
2018,5,12,10,0,829.0,135.0,1.3,28.7,816.0,938.62,665.37
2018,5,12,10,15,836.5,137.0,1.3,28.95,845.5,942.37,665.93
2018,5,12,10,30,844.0,139.0,1.3,29.2,875.0,927.86,655.33
2018,5,12,10,45,850.0,140.0,1.3,29.45,897.5,921.61,650.23
2018,5,12,11,0,856.0,141.0,1.3,29.7,920.0,911.63,642.84
2018,5,12,11,15,859.5,141.5,1.35,29.85,935.0,895.29,632.54
2018,5,12,11,30,863.0,142.0,1.4,30.0,950.0,875.4,620.11
2018,5,12,11,45,864.0,143.0,1.4,30.2,957.5,850.39,603.73
2018,5,12,12,0,865.0,144.0,1.4,30.4,965.0,822.17,585.37
2018,5,12,12,15,866.0,143.5,1.4,30.45,965.5,789.78,564.39
2018,5,12,12,30,867.0,143.0,1.4,30.5,966.0,754.57,540.32
2018,5,12,12,45,866.0,142.0,1.45,30.6,958.5,714.95,513.18
2018,5,12,13,0,865.0,141.0,1.5,30.7,951.0,672.97,483.73
2018,5,12,13,15,861.0,140.0,1.5,30.7,935.5,626.96,450.54
2018,5,12,13,30,857.0,139.0,1.5,30.7,920.0,579.15,415.14
2018,5,12,13,45,851.5,138.0,1.5,30.7,897.5,528.97,376.97
2018,5,12,14,0,846.0,137.0,1.5,30.7,875.0,477.49,336.66
2018,5,12,14,15,838.0,135.0,1.5,30.65,845.5,423.31,293.31
2018,5,12,14,30,830.0,133.0,1.5,30.6,816.0,366.07,246.74
2018,5,12,14,45,819.5,131.0,1.45,30.55,780.5,308.97,199.79
2018,5,12,15,0,809.0,129.0,1.4,30.5,745.0,252.15,154.03
2018,5,12,15,15,795.0,126.5,1.35,30.35,704.5,195.03,111.94
2018,5,12,15,30,781.0,124.0,1.3,30.2,664.0,139.11,79.55
2018,5,12,15,45,763.5,120.5,1.25,30.05,618.5,92.6,70.27
2018,5,12,16,0,746.0,117.0,1.2,29.9,573.0,91.32,69.57
2018,5,12,16,15,722.5,113.0,1.2,29.75,524.5,82.43,62.58
2018,5,12,16,30,699.0,109.0,1.2,29.6,476.0,80.58,61.34
2018,5,12,16,45,668.5,103.5,1.15,29.4,425.0,77.52,59.1
2018,5,12,17,0,638.0,98.0,1.1,29.2,374.0,74.36,56.74
2018,5,12,17,15,597.0,91.5,1.0,28.45,323.0,70.23,53.66
2018,5,12,17,30,556.0,85.0,0.9,27.7,272.0,66.02,50.42
2018,5,12,17,45,499.5,77.0,0.8,27.0,223.0,60.41,45.87
2018,5,12,18,0,443.0,69.0,0.7,26.3,174.0,54.77,41.09
2018,5,12,18,15,365.5,57.5,0.7,26.3,130.0,43.56,31.27
2018,5,12,18,30,288.0,46.0,0.7,26.3,86.0,34.82,23.34
2018,5,12,18,45,179.5,31.0,0.8,24.9,52.5,23.44,12.22
2018,5,12,19,0,71.0,16.0,0.9,23.5,19.0,12.59,0.0
2018,5,12,19,15,35.5,8.0,0.9,23.25,9.5,6.29,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,13,5,15,10.0,7.0,0.6,18.4,7.5,5.51,0.0
2018,5,13,5,30,20.0,14.0,0.7,18.8,15.0,18.04,0.0
2018,5,13,5,45,96.0,31.5,0.75,19.2,44.0,87.5,58.62
2018,5,13,6,0,172.0,49.0,0.8,19.6,73.0,146.33,112.41
2018,5,13,6,15,226.0,66.0,0.85,20.05,111.0,200.73,159.2
2018,5,13,6,30,280.0,83.0,0.9,20.5,149.0,273.39,219.2
2018,5,13,6,45,394.5,89.5,0.9,20.95,208.0,364.21,292.05
2018,5,13,7,0,509.0,96.0,0.9,21.4,267.0,471.45,374.26
2018,5,13,7,15,554.5,102.5,0.9,22.2,318.0,533.62,418.75
2018,5,13,7,30,600.0,109.0,0.9,23.0,369.0,597.22,462.8
2018,5,13,7,45,636.0,113.5,0.95,23.75,420.0,652.26,499.68
2018,5,13,8,0,672.0,118.0,1.0,24.5,471.0,707.13,534.7
2018,5,13,8,15,567.5,161.5,1.1,25.25,479.5,684.13,514.9
2018,5,13,8,30,463.0,205.0,1.2,26.0,488.0,644.07,483.45
2018,5,13,8,45,597.0,175.0,1.3,26.75,569.0,750.09,556.78
2018,5,13,9,0,731.0,145.0,1.4,27.5,650.0,849.16,619.78
2018,5,13,9,15,760.0,142.5,1.3,27.9,695.5,874.64,631.45
2018,5,13,9,30,789.0,140.0,1.2,28.3,741.0,904.27,646.28
2018,5,13,9,45,799.0,142.5,1.15,28.7,776.0,918.06,651.59
2018,5,13,10,0,809.0,145.0,1.1,29.1,811.0,928.27,654.86
2018,5,13,10,15,817.5,147.0,1.0,29.35,840.5,932.87,654.33
2018,5,13,10,30,826.0,149.0,0.9,29.6,870.0,933.7,651.56
2018,5,13,10,45,832.5,149.5,0.85,29.9,892.5,927.39,645.32
2018,5,13,11,0,839.0,150.0,0.8,30.2,915.0,917.29,636.99
2018,5,13,11,15,842.5,151.5,0.85,30.4,930.5,886.91,618.39
2018,5,13,11,30,846.0,153.0,0.9,30.6,946.0,868.01,607.07
2018,5,13,11,45,847.5,153.5,0.9,30.8,953.5,843.25,591.17
2018,5,13,12,0,849.0,154.0,0.9,31.0,961.0,815.35,573.38
2018,5,13,12,15,848.0,154.5,1.0,31.05,960.5,782.57,553.47
2018,5,13,12,30,847.0,155.0,1.1,31.1,960.0,747.15,530.78
2018,5,13,12,45,844.0,155.0,1.15,31.15,952.0,707.54,504.12
2018,5,13,13,0,841.0,155.0,1.2,31.2,944.0,673.67,480.32
2018,5,13,13,15,838.0,153.5,1.25,31.2,929.0,627.25,447.64
2018,5,13,13,30,835.0,152.0,1.3,31.2,914.0,579.02,412.72
2018,5,13,13,45,830.0,150.5,1.35,31.2,892.0,528.17,374.76
2018,5,13,14,0,825.0,149.0,1.4,31.2,870.0,476.09,334.61
2018,5,13,14,15,788.5,159.5,1.4,31.1,830.0,419.27,290.24
2018,5,13,14,30,752.0,170.0,1.4,31.0,790.0,364.92,247.01
2018,5,13,14,45,762.5,157.0,1.4,30.9,762.0,310.36,202.15
2018,5,13,15,0,773.0,144.0,1.4,30.8,734.0,253.85,156.42
2018,5,13,15,15,772.5,136.0,1.4,30.65,698.5,197.23,114.41
2018,5,13,15,30,772.0,128.0,1.4,30.5,663.0,140.28,80.8
2018,5,13,15,45,757.5,123.0,1.35,30.35,618.5,93.96,71.28
2018,5,13,16,0,743.0,118.0,1.3,30.2,574.0,91.84,69.9
2018,5,13,16,15,722.5,113.0,1.25,30.0,526.0,82.38,62.47
2018,5,13,16,30,702.0,108.0,1.2,29.8,478.0,79.96,60.77
2018,5,13,16,45,675.5,102.0,1.2,29.6,428.0,76.63,58.3
2018,5,13,17,0,649.0,96.0,1.2,29.4,378.0,73.15,55.68
2018,5,13,17,15,610.5,89.0,1.1,28.65,327.0,68.63,52.27
2018,5,13,17,30,572.0,82.0,1.0,27.9,276.0,63.99,48.68
2018,5,13,17,45,518.5,74.5,0.85,27.15,227.0,58.7,44.39
2018,5,13,18,0,465.0,67.0,0.7,26.4,178.0,53.36,39.89
2018,5,13,18,15,387.0,56.5,0.7,26.4,133.5,45.37,32.81
2018,5,13,18,30,309.0,46.0,0.7,26.4,89.0,34.95,23.48
2018,5,13,18,45,203.5,32.0,0.8,25.05,55.5,24.26,13.08
2018,5,13,19,0,98.0,18.0,0.9,23.7,22.0,13.64,0.0
2018,5,13,19,15,49.0,9.0,0.9,23.55,11.0,7.08,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,8.0,0.6,17.85,9.0,14.59,0.0
2018,5,14,5,30,56.0,16.0,0.7,18.4,18.0,41.75,0.0
2018,5,14,5,45,142.0,31.0,0.8,18.95,48.0,114.94,79.46
2018,5,14,6,0,228.0,46.0,0.9,19.5,78.0,178.5,137.89
2018,5,14,6,15,272.0,61.5,0.9,20.05,115.5,230.31,182.74
2018,5,14,6,30,316.0,77.0,0.9,20.6,153.0,286.15,229.33
2018,5,14,6,45,350.5,93.0,0.9,21.15,196.0,340.26,272.75
2018,5,14,7,0,385.0,109.0,0.9,21.7,239.0,396.51,316.07
2018,5,14,7,15,400.5,126.5,0.95,22.45,282.0,442.8,349.97
2018,5,14,7,30,416.0,144.0,1.0,23.2,325.0,488.83,382.53
2018,5,14,7,45,431.0,161.5,1.0,24.0,369.5,533.95,412.95
2018,5,14,8,0,446.0,179.0,1.0,24.8,414.0,578.26,441.81
2018,5,14,8,15,449.5,198.5,1.0,25.5,455.0,613.9,463.73
2018,5,14,8,30,453.0,218.0,1.0,26.2,496.0,647.53,483.8
2018,5,14,8,45,460.5,233.5,0.95,26.9,534.5,678.54,501.31
2018,5,14,9,0,468.0,249.0,0.9,27.6,573.0,707.49,517.04
2018,5,14,9,15,451.5,273.0,0.85,28.05,601.0,720.52,521.9
2018,5,14,9,30,435.0,297.0,0.8,28.5,629.0,730.38,524.82
2018,5,14,9,45,437.0,312.0,0.7,29.0,659.0,746.0,531.21
2018,5,14,10,0,439.0,327.0,0.6,29.5,689.0,759.03,535.7
