Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,15,517.0,305.0,0.65,29.75,746.0,805.84,566.18
2018,5,14,10,30,595.0,283.0,0.7,30.0,803.0,852.3,595.47
2018,5,14,10,45,724.0,212.5,0.8,30.25,862.0,895.21,624.78
2018,5,14,11,0,853.0,142.0,0.9,30.5,921.0,906.2,631.55
2018,5,14,11,15,856.0,143.5,0.9,30.7,936.0,890.33,620.68
2018,5,14,11,30,859.0,145.0,0.9,30.9,951.0,870.9,608.04
2018,5,14,11,45,859.5,145.5,0.95,31.05,958.0,845.16,592.44
2018,5,14,12,0,860.0,146.0,1.0,31.2,965.0,816.3,574.85
2018,5,14,12,15,860.5,145.5,0.95,31.3,965.0,783.74,553.18
2018,5,14,12,30,861.0,145.0,0.9,31.4,965.0,748.45,528.77
2018,5,14,12,45,860.0,144.0,0.9,31.45,957.5,709.16,502.05
2018,5,14,13,0,859.0,143.0,0.9,31.5,950.0,667.55,473.16
2018,5,14,13,15,856.0,142.0,0.9,31.5,935.0,622.54,441.3
2018,5,14,13,30,853.0,141.0,0.9,31.5,920.0,575.66,407.21
2018,5,14,13,45,848.0,138.5,0.9,31.5,897.0,525.09,369.5
2018,5,14,14,0,843.0,136.0,0.9,31.5,874.0,473.21,329.63
2018,5,14,14,15,801.0,150.5,0.9,31.4,833.0,416.74,285.98
2018,5,14,14,30,759.0,165.0,0.9,31.3,792.0,362.85,243.58
2018,5,14,14,45,786.0,145.0,0.95,31.2,769.5,307.67,198.25
2018,5,14,15,0,813.0,125.0,1.0,31.1,747.0,248.67,150.34
2018,5,14,15,15,801.5,122.0,1.0,30.95,707.0,191.56,108.63
2018,5,14,15,30,790.0,119.0,1.0,30.8,667.0,135.35,76.46
2018,5,14,15,45,751.5,122.5,1.05,30.65,616.0,93.4,70.69
2018,5,14,16,0,713.0,126.0,1.1,30.5,565.0,88.57,67.13
2018,5,14,16,15,511.0,164.0,1.05,30.25,465.0,108.75,83.81
2018,5,14,16,30,309.0,202.0,1.0,30.0,365.0,132.12,103.04
2018,5,14,16,45,410.5,160.5,1.0,29.75,354.0,107.14,83.15
2018,5,14,17,0,512.0,119.0,1.0,29.5,343.0,84.85,65.26
2018,5,14,17,15,523.5,104.0,0.9,28.8,307.0,77.86,59.9
2018,5,14,17,30,535.0,89.0,0.8,28.1,271.0,68.56,52.44
2018,5,14,17,45,397.0,85.5,0.75,27.4,208.0,62.78,47.78
2018,5,14,18,0,259.0,82.0,0.7,26.7,145.0,59.91,45.38
2018,5,14,18,15,243.5,64.5,0.7,26.7,112.5,47.39,34.48
2018,5,14,18,30,228.0,47.0,0.7,26.7,80.0,35.17,23.66
2018,5,14,18,45,155.5,32.0,0.7,25.3,50.5,24.08,13.13
2018,5,14,19,0,83.0,17.0,0.7,23.9,21.0,12.88,0.0
2018,5,14,19,15,41.5,8.5,0.7,23.65,10.5,6.69,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,5.0,1.1,19.35,5.0,3.93,0.0
2018,5,15,5,30,0.0,10.0,1.3,19.7,10.0,7.6,0.0
2018,5,15,5,45,2.0,21.0,1.45,20.05,21.5,16.83,7.16
2018,5,15,6,0,4.0,32.0,1.6,20.4,33.0,26.3,15.88
2018,5,15,6,15,6.0,36.5,1.7,20.9,38.0,30.96,20.15
2018,5,15,6,30,8.0,41.0,1.8,21.4,43.0,35.84,24.44
2018,5,15,6,45,38.0,80.0,1.95,21.9,92.5,94.26,73.45
2018,5,15,7,0,68.0,119.0,2.1,22.4,142.0,155.33,123.7
2018,5,15,7,15,63.5,139.0,2.2,22.85,163.5,173.32,137.61
2018,5,15,7,30,59.0,159.0,2.3,23.3,185.0,190.64,150.72
2018,5,15,7,45,96.0,182.5,2.4,23.75,230.5,259.7,205.3
2018,5,15,8,0,133.0,206.0,2.5,24.2,276.0,315.45,248.26
2018,5,15,8,15,212.5,231.5,2.5,24.5,356.5,410.46,321.07
2018,5,15,8,30,292.0,257.0,2.5,24.8,437.0,528.32,407.79
2018,5,15,8,45,385.5,251.0,2.5,25.1,507.5,608.28,465.45
2018,5,15,9,0,479.0,245.0,2.5,25.4,578.0,712.14,537.93
2018,5,15,9,15,506.5,252.0,2.55,25.65,623.0,748.91,561.49
2018,5,15,9,30,534.0,259.0,2.6,25.9,668.0,783.77,583.98
2018,5,15,9,45,633.0,221.0,2.6,26.15,728.0,846.32,626.54
2018,5,15,10,0,732.0,183.0,2.6,26.4,788.0,898.94,660.46
2018,5,15,10,15,774.0,166.0,2.6,26.55,826.0,907.35,664.18
2018,5,15,10,30,816.0,149.0,2.6,26.7,864.0,920.9,671.76
2018,5,15,10,45,813.5,156.0,2.6,26.85,884.0,912.74,665.18
2018,5,15,11,0,811.0,163.0,2.6,27.0,904.0,900.83,656.44
2018,5,15,11,15,807.5,168.0,2.6,27.1,916.5,882.57,643.8
2018,5,15,11,30,804.0,173.0,2.6,27.2,929.0,860.9,629.03
2018,5,15,11,45,773.0,193.0,2.6,27.3,924.5,825.81,604.84
2018,5,15,12,0,742.0,213.0,2.6,27.4,920.0,797.13,583.81
2018,5,15,12,15,541.0,327.5,2.6,27.4,843.0,705.75,517.17
2018,5,15,12,30,340.0,442.0,2.6,27.4,766.0,614.93,450.66
2018,5,15,12,45,358.0,430.5,2.6,27.35,769.5,595.26,437.25
2018,5,15,13,0,376.0,419.0,2.6,27.3,773.0,573.39,421.52
2018,5,15,13,15,373.5,414.0,2.55,27.2,760.5,541.82,398.33
2018,5,15,13,30,371.0,409.0,2.5,27.1,748.0,509.68,374.39
2018,5,15,13,45,342.0,407.0,2.45,26.95,713.5,466.06,341.97
2018,5,15,14,0,313.0,405.0,2.4,26.8,679.0,424.74,310.96
2018,5,15,14,15,210.0,393.5,2.35,26.6,574.5,356.59,261.61
2018,5,15,14,30,107.0,382.0,2.3,26.4,470.0,301.85,222.95
2018,5,15,14,45,64.0,325.0,2.2,26.15,377.0,243.55,180.71
2018,5,15,15,0,21.0,268.0,2.1,25.9,284.0,199.24,149.14
2018,5,15,15,15,19.0,252.5,2.0,25.6,266.5,185.17,139.01
2018,5,15,15,30,17.0,237.0,1.9,25.3,249.0,171.46,129.24
2018,5,15,15,45,19.0,221.5,1.75,24.95,234.0,158.73,125.93
2018,5,15,16,0,21.0,206.0,1.6,24.6,219.0,148.2,117.87
2018,5,15,16,15,10.5,155.0,1.5,24.35,161.5,114.54,90.63
2018,5,15,16,30,0.0,104.0,1.4,24.1,104.0,79.11,61.49
2018,5,15,16,45,0.0,68.0,1.25,23.8,68.0,52.19,39.04
2018,5,15,17,0,0.0,32.0,1.1,23.5,32.0,24.44,15.46
2018,5,15,17,15,0.0,23.5,1.0,23.25,23.5,17.91,9.91
2018,5,15,17,30,0.0,15.0,0.9,23.0,15.0,11.41,4.3
2018,5,15,17,45,9.0,29.5,0.8,22.7,31.5,23.35,14.74
2018,5,15,18,0,18.0,44.0,0.7,22.4,48.0,34.31,24.22
2018,5,15,18,15,13.0,35.5,0.7,22.4,38.0,27.8,18.39
2018,5,15,18,30,8.0,27.0,0.7,22.4,28.0,21.24,12.42
2018,5,15,18,45,6.5,17.5,0.6,21.9,18.0,13.77,5.36
2018,5,15,19,0,5.0,8.0,0.5,21.4,8.0,6.27,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.3,4.0,3.15,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.3,20.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.35,19.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,15,1.0,2.0,0.7,19.15,2.0,1.87,0.0
2018,5,16,5,30,2.0,4.0,0.8,19.4,4.0,3.82,0.0
2018,5,16,5,45,1.0,8.0,0.9,19.65,8.0,6.46,0.0
2018,5,16,6,0,0.0,12.0,1.0,19.9,12.0,9.1,1.84
2018,5,16,6,15,0.0,15.0,1.05,20.15,15.0,11.39,3.87
2018,5,16,6,30,0.0,18.0,1.1,20.4,18.0,13.68,5.87
2018,5,16,6,45,0.0,28.5,1.15,20.6,28.5,21.71,12.65
2018,5,16,7,0,0.0,39.0,1.2,20.8,39.0,29.77,19.38
2018,5,16,7,15,0.5,71.5,1.25,21.1,71.5,55.22,40.46
2018,5,16,7,30,1.0,104.0,1.3,21.4,104.0,83.01,63.08
2018,5,16,7,45,12.0,142.5,1.35,21.65,148.5,125.22,97.32
2018,5,16,8,0,23.0,181.0,1.4,21.9,193.0,168.62,131.77
2018,5,16,8,15,43.5,198.0,1.4,22.25,223.5,215.12,168.23
2018,5,16,8,30,64.0,215.0,1.4,22.6,254.0,248.75,194.04
2018,5,16,8,45,38.5,200.0,1.4,22.9,224.0,210.77,163.05
2018,5,16,9,0,13.0,185.0,1.4,23.2,194.0,160.37,122.53
2018,5,16,9,15,28.0,236.5,1.45,23.5,257.5,234.45,179.87
2018,5,16,9,30,43.0,288.0,1.5,23.8,321.0,296.46,226.27
2018,5,16,9,45,69.5,322.0,1.5,24.15,378.0,351.85,267.12
2018,5,16,10,0,96.0,356.0,1.5,24.5,435.0,406.62,306.64
2018,5,16,10,15,70.0,337.0,1.55,24.75,396.0,361.06,271.83
2018,5,16,10,30,44.0,318.0,1.6,25.0,357.0,316.41,237.97
2018,5,16,10,45,47.0,330.5,1.65,25.2,373.0,327.65,246.1
2018,5,16,11,0,50.0,343.0,1.7,25.4,389.0,338.28,253.5
2018,5,16,11,15,103.0,385.0,1.7,25.55,481.5,434.34,323.83
2018,5,16,11,30,156.0,427.0,1.7,25.7,574.0,508.93,376.62
2018,5,16,11,45,110.5,402.0,1.75,25.8,506.5,439.81,326.06
2018,5,16,12,0,65.0,377.0,1.8,25.9,439.0,361.82,269.22
2018,5,16,12,15,97.5,418.5,1.8,25.95,511.5,414.52,307.9
2018,5,16,12,30,130.0,460.0,1.8,26.0,584.0,470.25,347.29
2018,5,16,12,45,197.5,460.5,1.8,26.05,647.5,503.5,371.01
2018,5,16,13,0,265.0,461.0,1.8,26.1,711.0,532.65,391.25
2018,5,16,13,15,284.0,447.5,1.8,26.05,711.5,511.99,376.05
2018,5,16,13,30,303.0,434.0,1.8,26.0,712.0,489.3,359.29
2018,5,16,13,45,233.5,422.5,1.8,25.95,633.5,422.47,310.87
2018,5,16,14,0,164.0,411.0,1.8,25.9,555.0,366.56,270.37
2018,5,16,14,15,119.5,385.5,1.75,25.75,488.5,316.74,234.13
2018,5,16,14,30,75.0,360.0,1.7,25.6,422.0,277.63,205.96
2018,5,16,14,45,105.5,357.0,1.7,25.45,440.0,267.26,197.16
2018,5,16,15,0,136.0,354.0,1.7,25.3,458.0,257.68,188.63
2018,5,16,15,15,100.5,299.0,1.6,25.1,373.5,207.36,152.46
2018,5,16,15,30,65.0,244.0,1.5,24.9,289.0,170.41,126.99
2018,5,16,15,45,35.5,192.5,1.4,24.65,217.0,133.81,105.65
2018,5,16,16,0,6.0,141.0,1.3,24.4,145.0,105.61,82.93
2018,5,16,16,15,6.5,129.5,1.25,24.15,133.5,97.35,76.47
2018,5,16,16,30,7.0,118.0,1.2,23.9,122.0,89.02,69.86
2018,5,16,16,45,17.5,114.0,1.15,23.6,122.0,83.66,65.7
2018,5,16,17,0,28.0,110.0,1.1,23.3,122.0,80.86,63.65
2018,5,16,17,15,14.0,62.0,1.0,23.0,68.0,47.83,35.72
2018,5,16,17,30,0.0,14.0,0.9,22.7,14.0,10.65,3.64
2018,5,16,17,45,0.0,18.5,0.85,22.4,18.5,14.07,6.66
2018,5,16,18,0,0.0,23.0,0.8,22.1,23.0,17.5,9.64
2018,5,16,18,15,0.0,18.5,0.8,22.1,18.5,14.06,6.55
2018,5,16,18,30,0.0,14.0,0.8,22.1,14.0,10.62,3.42
2018,5,16,18,45,2.5,10.5,0.75,21.55,10.5,7.97,0.78
2018,5,16,19,0,5.0,7.0,0.7,21.0,7.0,5.49,0.0
2018,5,16,19,15,2.5,3.5,0.7,20.9,3.5,2.75,0.0
2018,5,16,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.5,6.5,0.85,18.6,6.5,5.85,0.0
2018,5,17,5,30,5.0,13.0,1.0,18.9,13.0,11.99,0.0
2018,5,17,5,45,22.0,29.5,1.1,19.2,32.5,36.51,22.55
2018,5,17,6,0,39.0,46.0,1.2,19.5,52.0,61.11,44.52
2018,5,17,6,15,31.5,62.5,1.2,19.85,68.5,74.29,56.34
2018,5,17,6,30,24.0,79.0,1.2,20.2,85.0,86.4,66.78
2018,5,17,6,45,83.5,105.5,1.25,20.5,133.0,161.77,129.71
2018,5,17,7,0,143.0,132.0,1.3,20.8,181.0,231.65,186.75
2018,5,17,7,15,108.0,149.0,1.3,21.2,189.5,228.97,183.18
2018,5,17,7,30,73.0,166.0,1.3,21.6,198.0,207.85,164.99
2018,5,17,7,45,61.5,177.5,1.35,21.95,207.0,210.37,166.1
2018,5,17,8,0,50.0,189.0,1.4,22.3,216.0,212.15,166.42
2018,5,17,8,15,114.0,232.5,1.45,22.55,301.0,327.84,256.64
2018,5,17,8,30,178.0,276.0,1.5,22.8,386.0,429.07,332.32
2018,5,17,8,45,176.5,298.0,1.5,23.1,414.0,451.35,346.51
2018,5,17,9,0,175.0,320.0,1.5,23.4,442.0,472.51,360.24
2018,5,17,9,15,120.0,324.5,1.55,23.5,410.5,425.79,323.81
2018,5,17,9,30,65.0,329.0,1.6,23.6,379.0,356.85,271.18
2018,5,17,9,45,66.5,351.5,1.65,23.65,404.5,377.6,286.27
2018,5,17,10,0,68.0,374.0,1.7,23.7,430.0,397.68,300.33
2018,5,17,10,15,66.0,386.0,1.75,23.7,442.0,403.66,304.1
2018,5,17,10,30,64.0,398.0,1.8,23.7,454.0,409.15,307.62
2018,5,17,10,45,67.0,408.0,1.85,23.65,468.0,416.77,312.97
2018,5,17,11,0,70.0,418.0,1.9,23.6,482.0,423.74,317.85
2018,5,17,11,15,100.5,439.5,1.95,23.5,533.0,464.28,347.74
2018,5,17,11,30,131.0,461.0,2.0,23.4,584.0,516.73,385.42
2018,5,17,11,45,114.0,443.5,2.05,23.35,551.5,477.61,356.87
2018,5,17,12,0,97.0,426.0,2.1,23.3,519.0,427.98,321.1
2018,5,17,12,15,72.5,386.0,2.1,23.25,455.5,368.46,277.45
2018,5,17,12,30,48.0,346.0,2.1,23.2,392.0,311.8,235.36
2018,5,17,12,45,146.0,402.0,2.1,23.2,540.0,422.93,318.66
2018,5,17,13,0,244.0,458.0,2.1,23.2,688.0,516.22,385.43
2018,5,17,13,15,157.5,362.5,2.1,23.2,510.0,374.32,281.56
2018,5,17,13,30,71.0,267.0,2.1,23.2,332.0,244.71,184.91
2018,5,17,13,45,44.5,222.0,2.05,23.2,262.5,190.53,143.77
2018,5,17,14,0,18.0,177.0,2.0,23.2,193.0,142.04,106.49
2018,5,17,14,15,85.0,270.0,2.0,23.15,341.0,228.49,171.98
2018,5,17,14,30,152.0,363.0,2.0,23.1,489.0,298.95,222.63
2018,5,17,14,45,114.0,354.0,1.95,23.1,446.0,267.5,199.04
2018,5,17,15,0,76.0,345.0,1.9,23.1,403.0,247.98,185.54
2018,5,17,15,15,56.0,300.0,1.9,23.0,341.5,209.35,157.33
2018,5,17,15,30,36.0,255.0,1.9,22.9,280.0,174.27,132.0
2018,5,17,15,45,58.0,246.0,1.85,22.8,283.5,164.34,131.6
2018,5,17,16,0,80.0,237.0,1.8,22.7,287.0,159.26,127.87
2018,5,17,16,15,91.5,227.5,1.75,22.55,280.0,153.34,123.47
2018,5,17,16,30,103.0,218.0,1.7,22.4,273.0,147.13,118.81
2018,5,17,16,45,128.0,194.0,1.6,22.25,255.5,129.02,104.18
2018,5,17,17,0,153.0,170.0,1.5,22.1,238.0,115.67,93.4
2018,5,17,17,15,184.5,150.5,1.4,21.85,222.0,104.33,84.2
2018,5,17,17,30,216.0,131.0,1.3,21.6,206.0,90.39,72.61
2018,5,17,17,45,226.5,108.5,1.15,21.35,175.5,76.65,60.97
2018,5,17,18,0,237.0,86.0,1.0,21.1,145.0,62.29,48.57
2018,5,17,18,15,207.0,67.5,1.0,21.1,110.5,49.57,37.28
2018,5,17,18,30,177.0,49.0,1.0,21.1,76.0,36.55,25.57
2018,5,17,18,45,126.5,34.5,0.9,20.65,50.0,25.85,15.36
2018,5,17,19,0,76.0,20.0,0.8,20.2,24.0,15.11,0.0
2018,5,17,19,15,38.0,10.0,0.8,20.1,12.0,7.87,0.0
2018,5,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,5,15,4.0,4.5,1.1,20.1,4.5,4.71,0.0
2018,5,18,5,30,8.0,9.0,1.2,20.2,9.0,9.83,0.0
2018,5,18,5,45,11.5,16.5,1.25,20.35,17.5,17.6,7.98
2018,5,18,6,0,15.0,24.0,1.3,20.5,26.0,25.75,15.52
2018,5,18,6,15,7.5,30.5,1.4,20.7,31.5,27.85,17.63
2018,5,18,6,30,0.0,37.0,1.5,20.9,37.0,28.24,18.03
2018,5,18,6,45,0.0,58.5,1.55,21.05,58.5,44.82,31.92
2018,5,18,7,0,0.0,80.0,1.6,21.2,80.0,62.73,46.73
2018,5,18,7,15,2.5,101.0,1.65,21.4,102.0,82.29,62.73
2018,5,18,7,30,5.0,122.0,1.7,21.6,124.0,102.06,78.66
2018,5,18,7,45,4.5,132.5,1.7,21.8,134.5,110.09,84.78
2018,5,18,8,0,4.0,143.0,1.7,22.0,145.0,118.15,90.86
2018,5,18,8,15,3.5,152.5,1.75,22.15,154.5,125.33,96.21
2018,5,18,8,30,3.0,162.0,1.8,22.3,164.0,132.52,101.54
2018,5,18,8,45,2.5,162.5,1.8,22.5,164.0,131.92,100.65
2018,5,18,9,0,2.0,163.0,1.8,22.7,164.0,131.46,99.91
2018,5,18,9,15,4.5,180.0,1.8,22.85,183.0,147.81,112.54
2018,5,18,9,30,7.0,197.0,1.8,23.0,202.0,164.16,125.04
2018,5,18,9,45,10.0,220.0,1.8,23.15,228.0,186.04,141.72
2018,5,18,10,0,13.0,243.0,1.8,23.3,254.0,207.82,158.16
2018,5,18,10,15,11.5,232.0,1.8,23.45,242.0,196.45,149.01
2018,5,18,10,30,10.0,221.0,1.8,23.6,230.0,185.32,140.17
2018,5,18,10,45,15.0,263.0,1.8,23.8,276.5,224.18,169.68
2018,5,18,11,0,20.0,305.0,1.8,24.0,323.0,262.68,198.36
2018,5,18,11,15,32.5,354.5,1.8,24.15,384.5,328.83,247.34
2018,5,18,11,30,45.0,404.0,1.8,24.3,446.0,378.75,283.4
2018,5,18,11,45,41.5,405.0,1.8,24.45,444.0,371.51,277.43
2018,5,18,12,0,38.0,406.0,1.8,24.6,442.0,364.11,271.68
2018,5,18,12,15,71.0,436.5,1.8,24.6,504.5,408.43,304.35
2018,5,18,12,30,104.0,467.0,1.8,24.6,567.0,448.77,333.37
2018,5,18,12,45,90.0,455.5,1.8,24.6,541.5,420.06,312.17
2018,5,18,13,0,76.0,444.0,1.8,24.6,516.0,392.59,292.19
2018,5,18,13,15,92.0,443.5,1.8,24.5,529.0,392.25,292.16
2018,5,18,13,30,108.0,443.0,1.8,24.4,542.0,389.94,290.38
2018,5,18,13,45,62.0,319.5,1.75,24.3,376.0,269.44,201.82
2018,5,18,14,0,16.0,196.0,1.7,24.2,210.0,154.96,115.77
2018,5,18,14,15,8.0,136.0,1.65,24.05,143.0,107.41,79.34
2018,5,18,14,30,0.0,76.0,1.6,23.9,76.0,58.82,41.4
2018,5,18,14,45,0.0,66.0,1.55,23.75,66.0,50.99,35.31
2018,5,18,15,0,0.0,56.0,1.5,23.6,56.0,43.19,29.17
2018,5,18,15,15,0.0,58.0,1.45,23.45,58.0,44.7,30.48
2018,5,18,15,30,0.0,60.0,1.4,23.3,60.0,46.2,31.8
2018,5,18,15,45,0.0,82.5,1.35,23.15,82.5,63.58,48.2
2018,5,18,16,0,0.0,105.0,1.3,23.0,105.0,80.34,62.43
2018,5,18,16,15,0.0,102.5,1.25,22.85,102.5,78.36,60.98
2018,5,18,16,30,0.0,100.0,1.2,22.7,100.0,76.32,59.52
2018,5,18,16,45,0.0,93.5,1.1,22.55,93.5,71.41,55.61
2018,5,18,17,0,0.0,87.0,1.0,22.4,87.0,66.46,51.63
2018,5,18,17,15,0.0,71.5,0.95,22.15,71.5,54.87,41.92
2018,5,18,17,30,0.0,56.0,0.9,21.9,56.0,42.87,31.72
2018,5,18,17,45,0.0,36.0,0.85,21.7,36.0,27.46,18.39
2018,5,18,18,0,0.0,16.0,0.8,21.5,16.0,12.15,5.0
2018,5,18,18,15,0.5,13.5,0.8,21.5,13.5,10.25,3.27
2018,5,18,18,30,1.0,11.0,0.8,21.5,11.0,8.34,1.5
2018,5,18,18,45,0.5,7.0,0.75,21.0,7.0,5.3,0.0
2018,5,18,19,0,0.0,3.0,0.7,20.5,3.0,2.27,0.0
2018,5,18,19,15,0.0,1.5,0.7,20.4,1.5,1.18,0.0
2018,5,18,19,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.0,19.3,5.5,5.2,0.0
2018,5,19,5,30,6.0,11.0,1.0,19.4,11.0,10.71,0.0
2018,5,19,5,45,3.0,20.5,1.05,19.55,20.5,16.83,7.55
2018,5,19,6,0,0.0,30.0,1.1,19.7,30.0,22.9,13.24
2018,5,19,6,15,0.0,36.0,1.15,19.85,36.0,27.49,17.35
2018,5,19,6,30,0.0,42.0,1.2,20.0,42.0,32.09,21.36
2018,5,19,6,45,3.5,68.5,1.25,20.15,69.5,55.57,41.11
2018,5,19,7,0,7.0,95.0,1.3,20.3,97.0,81.01,62.22
2018,5,19,7,15,24.0,127.0,1.3,20.5,137.0,131.42,103.72
2018,5,19,7,30,41.0,159.0,1.3,20.7,177.0,175.94,139.53
2018,5,19,7,45,62.5,189.0,1.35,20.85,220.5,222.74,176.62
2018,5,19,8,0,84.0,219.0,1.4,21.0,264.0,270.56,213.74
2018,5,19,8,15,60.0,212.0,1.45,21.25,245.5,242.29,190.17
2018,5,19,8,30,36.0,205.0,1.5,21.5,227.0,213.77,166.65
2018,5,19,8,45,18.0,151.5,1.55,21.75,162.5,146.15,112.62
2018,5,19,9,0,0.0,98.0,1.6,22.0,98.0,75.79,55.72
2018,5,19,9,15,5.5,142.5,1.6,22.25,146.5,117.16,88.77
2018,5,19,9,30,11.0,187.0,1.6,22.5,195.0,159.29,121.66
2018,5,19,9,45,21.0,256.0,1.65,22.75,273.0,227.13,173.86
2018,5,19,10,0,31.0,325.0,1.7,23.0,351.0,315.35,239.93
2018,5,19,10,15,37.5,348.5,1.75,23.2,381.0,340.81,258.1
2018,5,19,10,30,44.0,372.0,1.8,23.4,411.0,365.55,275.86
2018,5,19,10,45,69.0,407.5,1.85,23.6,470.0,417.24,313.63
2018,5,19,11,0,94.0,443.0,1.9,23.8,529.0,467.06,349.28
2018,5,19,11,15,132.0,457.0,1.9,23.95,580.5,522.08,388.36
2018,5,19,11,30,170.0,471.0,1.9,24.1,632.0,557.13,412.86
2018,5,19,11,45,307.5,409.5,1.95,24.2,703.0,617.52,457.85
2018,5,19,12,0,445.0,348.0,2.0,24.3,774.0,668.08,494.76
2018,5,19,12,15,319.0,410.0,2.0,24.4,715.5,590.98,437.58
2018,5,19,12,30,193.0,472.0,2.0,24.5,657.0,523.12,387.24
2018,5,19,12,45,210.5,453.0,2.05,24.55,653.0,504.63,374.66
2018,5,19,13,0,228.0,434.0,2.1,24.6,649.0,486.86,361.95
2018,5,19,13,15,187.0,429.0,2.1,24.6,603.5,438.94,326.74
2018,5,19,13,30,146.0,424.0,2.1,24.6,558.0,396.67,295.61
2018,5,19,13,45,220.5,394.5,2.15,24.6,591.5,395.46,294.27
2018,5,19,14,0,295.0,365.0,2.2,24.6,625.0,388.22,287.16
2018,5,19,14,15,279.0,366.0,2.2,24.5,605.5,358.52,263.79
2018,5,19,14,30,263.0,367.0,2.2,24.4,586.0,329.9,241.25
2018,5,19,14,45,299.0,347.0,2.2,24.3,586.0,303.88,219.06
2018,5,19,15,0,335.0,327.0,2.2,24.2,586.0,273.84,193.82
2018,5,19,15,15,300.5,318.5,2.2,24.1,541.5,236.02,167.04
2018,5,19,15,30,266.0,310.0,2.2,24.0,497.0,202.22,146.45
2018,5,19,15,45,316.5,274.0,2.2,23.9,482.0,166.81,133.05
2018,5,19,16,0,367.0,238.0,2.2,23.8,467.0,151.11,120.71
2018,5,19,16,15,360.5,216.0,2.15,23.6,425.5,140.18,112.2
2018,5,19,16,30,354.0,194.0,2.1,23.4,384.0,128.67,103.13
2018,5,19,16,45,511.5,142.0,2.05,23.25,386.5,97.93,77.8
2018,5,19,17,0,669.0,90.0,2.0,23.1,389.0,69.22,53.81
2018,5,19,17,15,507.5,102.0,1.9,22.85,312.0,75.81,59.72
2018,5,19,17,30,346.0,114.0,1.8,22.6,235.0,80.07,63.57
2018,5,19,17,45,305.5,99.5,1.7,22.4,193.5,70.75,55.69
2018,5,19,18,0,265.0,85.0,1.6,22.2,152.0,62.02,48.14
2018,5,19,18,15,268.0,68.0,1.6,22.2,122.5,49.96,37.48
2018,5,19,18,30,271.0,51.0,1.6,22.2,93.0,38.26,26.95
2018,5,19,18,45,198.0,36.5,1.4,21.65,61.0,27.51,16.85
2018,5,19,19,0,125.0,22.0,1.2,21.1,29.0,16.66,0.0
2018,5,19,19,15,62.5,11.0,1.15,21.0,14.5,8.65,0.0
2018,5,19,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,15,38.5,10.0,1.3,19.5,12.0,18.99,0.0
2018,5,20,5,30,77.0,20.0,1.4,19.7,24.0,54.23,5.66
2018,5,20,5,45,87.0,32.5,1.5,19.95,42.0,80.5,56.66
2018,5,20,6,0,97.0,45.0,1.6,20.2,60.0,101.89,77.53
2018,5,20,6,15,70.5,66.0,1.6,20.55,79.0,106.5,82.87
2018,5,20,6,30,44.0,87.0,1.6,20.9,98.0,106.03,82.99
2018,5,20,6,45,60.0,110.0,1.65,21.25,129.0,139.74,111.06
2018,5,20,7,0,76.0,133.0,1.7,21.6,160.0,174.46,139.35
2018,5,20,7,15,191.0,142.5,1.7,22.1,224.0,292.61,234.92
2018,5,20,7,30,306.0,152.0,1.7,22.6,288.0,392.89,313.18
2018,5,20,7,45,201.0,188.0,1.7,23.05,282.0,343.94,271.81
2018,5,20,8,0,96.0,224.0,1.7,23.5,276.0,285.13,223.02
2018,5,20,8,15,135.5,246.5,1.65,23.9,327.0,359.01,279.16
2018,5,20,8,30,175.0,269.0,1.6,24.3,378.0,416.9,321.4
2018,5,20,8,45,295.5,261.5,1.55,24.7,462.0,535.11,408.19
2018,5,20,9,0,416.0,254.0,1.5,25.1,546.0,658.52,494.28
2018,5,20,9,15,355.0,300.5,1.45,25.35,560.0,633.01,472.01
2018,5,20,9,30,294.0,347.0,1.4,25.6,574.0,624.17,462.27
2018,5,20,9,45,311.5,359.5,1.35,25.9,610.0,650.47,478.76
2018,5,20,10,0,329.0,372.0,1.3,26.2,646.0,675.09,493.56
2018,5,20,10,15,346.5,381.0,1.3,26.4,678.5,694.37,505.31
2018,5,20,10,30,364.0,390.0,1.3,26.6,711.0,711.5,515.61
2018,5,20,10,45,411.5,377.0,1.25,26.8,748.5,748.0,538.78
2018,5,20,11,0,459.0,364.0,1.2,27.0,786.0,766.57,549.95
2018,5,20,11,15,465.0,367.0,1.25,27.15,800.5,758.89,544.37
2018,5,20,11,30,471.0,370.0,1.3,27.3,815.0,748.46,537.24
2018,5,20,11,45,603.0,288.0,1.3,27.4,863.0,767.36,552.05
2018,5,20,12,0,735.0,206.0,1.3,27.5,911.0,778.22,560.79
2018,5,20,12,15,703.0,231.0,1.3,27.55,905.0,743.68,536.13
2018,5,20,12,30,671.0,256.0,1.3,27.6,899.0,707.3,510.46
2018,5,20,12,45,642.5,270.5,1.3,27.65,882.5,664.35,480.3
2018,5,20,13,0,614.0,285.0,1.3,27.7,866.0,621.21,449.58
2018,5,20,13,15,550.0,316.0,1.35,27.7,830.0,572.67,414.72
2018,5,20,13,30,486.0,347.0,1.4,27.7,794.0,524.52,379.79
2018,5,20,13,45,406.5,373.5,1.4,27.65,741.5,469.41,339.68
2018,5,20,14,0,327.0,400.0,1.4,27.6,689.0,424.27,306.66
2018,5,20,14,15,347.5,377.0,1.4,27.5,675.0,390.77,280.77
2018,5,20,14,30,368.0,354.0,1.4,27.4,661.0,355.18,252.52
2018,5,20,14,45,383.0,334.0,1.4,27.3,641.5,317.8,222.61
2018,5,20,15,0,398.0,314.0,1.4,27.2,622.0,278.82,191.78
2018,5,20,15,15,387.0,296.0,1.35,27.0,582.5,235.71,160.72
2018,5,20,15,30,376.0,278.0,1.3,26.8,543.0,194.19,135.17
2018,5,20,15,45,404.0,253.0,1.3,26.65,520.5,150.22,117.91
2018,5,20,16,0,432.0,228.0,1.3,26.5,498.0,140.18,110.31
2018,5,20,16,15,448.0,203.0,1.25,26.15,463.0,128.92,101.65
2018,5,20,16,30,464.0,178.0,1.2,25.8,428.0,116.8,92.18
2018,5,20,16,45,359.5,176.5,1.15,25.5,358.5,119.37,94.77
2018,5,20,17,0,255.0,175.0,1.1,25.2,289.0,116.59,92.9
2018,5,20,17,15,271.0,149.0,1.1,24.75,256.5,102.04,81.21
2018,5,20,17,30,287.0,123.0,1.1,24.3,224.0,86.72,68.67
2018,5,20,17,45,277.5,104.5,1.05,23.9,189.0,74.92,58.86
2018,5,20,18,0,268.0,86.0,1.0,23.5,154.0,62.71,48.46
2018,5,20,18,15,232.5,70.0,1.0,23.5,119.5,51.49,38.59
2018,5,20,18,30,197.0,54.0,1.0,23.5,85.0,40.07,28.35
2018,5,20,18,45,134.0,38.5,1.0,23.0,56.0,28.67,17.79
2018,5,20,19,0,71.0,23.0,1.0,22.5,27.0,17.25,0.72
2018,5,20,19,15,35.5,11.5,1.0,22.35,13.5,9.05,0.0
2018,5,20,19,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,15,0.0,5.0,0.65,19.4,5.0,3.93,0.0
2018,5,21,5,30,0.0,10.0,0.8,19.8,10.0,7.59,0.0
2018,5,21,5,45,0.0,21.0,0.95,20.2,21.0,16.0,7.0
2018,5,21,6,0,0.0,32.0,1.1,20.6,32.0,24.44,14.47
2018,5,21,6,15,9.5,55.0,1.1,21.05,57.5,48.86,35.06
2018,5,21,6,30,19.0,78.0,1.1,21.5,83.0,81.39,62.3
2018,5,21,6,45,35.5,101.5,1.15,21.9,113.0,114.81,90.01
2018,5,21,7,0,52.0,125.0,1.2,22.3,143.0,149.39,118.16
2018,5,21,7,15,48.5,146.5,1.25,22.75,165.5,168.97,133.28
2018,5,21,7,30,45.0,168.0,1.3,23.2,188.0,187.97,147.6
2018,5,21,7,45,41.5,188.0,1.3,23.6,208.0,204.81,159.94
2018,5,21,8,0,38.0,208.0,1.3,24.0,228.0,221.18,171.69
2018,5,21,8,15,57.0,238.0,1.35,24.35,271.5,266.25,206.02
2018,5,21,8,30,76.0,268.0,1.4,24.7,315.0,311.85,239.96
2018,5,21,8,45,120.0,294.5,1.4,25.05,375.5,395.4,301.76
2018,5,21,9,0,164.0,321.0,1.4,25.4,436.0,460.83,348.56
2018,5,21,9,15,155.5,342.5,1.4,25.65,457.0,473.81,355.83
2018,5,21,9,30,147.0,364.0,1.4,25.9,478.0,485.5,362.51
2018,5,21,9,45,97.5,349.0,1.4,26.15,426.0,401.93,300.65
2018,5,21,10,0,48.0,334.0,1.4,26.4,374.0,338.98,253.23
2018,5,21,10,15,70.0,368.5,1.35,26.5,429.0,388.92,289.63
2018,5,21,10,30,92.0,403.0,1.3,26.6,484.0,437.66,323.86
2018,5,21,10,45,148.0,429.5,1.3,26.7,564.0,525.9,385.96
2018,5,21,11,0,204.0,456.0,1.3,26.8,644.0,592.1,431.17
2018,5,21,11,15,240.5,459.0,1.25,26.8,684.0,616.6,447.18
2018,5,21,11,30,277.0,462.0,1.2,26.8,724.0,651.14,469.8
2018,5,21,11,45,253.5,469.5,1.15,26.75,711.0,622.48,449.0
2018,5,21,12,0,230.0,477.0,1.1,26.7,698.0,584.2,422.37
2018,5,21,12,15,217.5,480.0,1.05,26.6,689.0,561.75,406.62
2018,5,21,12,30,205.0,483.0,1.0,26.5,680.0,539.02,390.49
2018,5,21,12,45,186.5,480.0,1.0,26.35,658.0,507.64,368.72
2018,5,21,13,0,168.0,477.0,1.0,26.2,636.0,477.2,347.49
2018,5,21,13,15,208.0,464.5,0.95,26.1,658.5,475.47,346.23
2018,5,21,13,30,248.0,452.0,0.9,26.0,681.0,468.36,340.51
2018,5,21,13,45,242.5,440.5,0.85,25.95,660.0,435.62,316.43
2018,5,21,14,0,237.0,429.0,0.8,25.9,639.0,407.55,295.51
2018,5,21,14,15,208.0,416.0,0.75,25.85,595.5,367.23,266.0
2018,5,21,14,30,179.0,403.0,0.7,25.8,552.0,330.09,238.92
2018,5,21,14,45,133.0,369.5,0.7,25.75,477.5,280.37,203.62
2018,5,21,15,0,87.0,336.0,0.7,25.7,403.0,244.66,179.07
2018,5,21,15,15,44.0,232.0,0.65,25.5,266.0,167.78,123.64
2018,5,21,15,30,1.0,128.0,0.6,25.3,129.0,97.27,71.6
2018,5,21,15,45,0.5,98.0,0.6,25.15,98.5,75.45,57.5
2018,5,21,16,0,0.0,68.0,0.6,25.0,68.0,52.3,38.47
2018,5,21,16,15,0.0,68.0,0.6,24.75,68.0,52.26,38.65
2018,5,21,16,30,0.0,68.0,0.6,24.5,68.0,52.22,38.8
2018,5,21,16,45,0.0,43.5,0.6,24.25,43.5,33.3,22.9
2018,5,21,17,0,0.0,19.0,0.6,24.0,19.0,14.49,6.86
2018,5,21,17,15,0.0,16.5,0.55,23.7,16.5,12.57,5.26
2018,5,21,17,30,0.0,14.0,0.5,23.4,14.0,10.65,3.63
2018,5,21,17,45,0.0,12.0,0.45,23.05,12.0,9.11,2.32
2018,5,21,18,0,0.0,10.0,0.4,22.7,10.0,7.59,0.98
2018,5,21,18,15,0.0,9.5,0.4,22.7,9.5,7.2,0.61
2018,5,21,18,30,0.0,9.0,0.4,22.7,9.0,6.82,0.19
2018,5,21,18,45,0.0,7.5,0.45,22.1,7.5,5.68,0.0
2018,5,21,19,0,0.0,6.0,0.5,21.5,6.0,4.54,0.0
2018,5,21,19,15,0.0,3.0,0.5,21.35,3.0,2.36,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.55,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,15,6.5,9.5,0.7,19.15,10.0,9.34,0.0
2018,5,22,5,30,13.0,19.0,0.8,19.5,20.0,21.31,1.88
2018,5,22,5,45,47.0,37.0,0.9,19.9,44.0,62.16,43.11
2018,5,22,6,0,81.0,55.0,1.0,20.3,68.0,98.07,74.46
2018,5,22,6,15,222.0,67.0,1.1,20.7,120.0,193.69,153.91
2018,5,22,6,30,363.0,79.0,1.2,21.1,172.0,308.54,247.42
2018,5,22,6,45,478.0,80.0,1.25,21.55,231.0,403.03,322.38
2018,5,22,7,0,593.0,81.0,1.3,22.0,290.0,501.34,397.77
2018,5,22,7,15,631.0,86.0,1.35,22.4,340.5,558.57,439.64
2018,5,22,7,30,669.0,91.0,1.4,22.8,391.0,616.63,481.0
2018,5,22,7,45,698.0,95.0,1.45,23.15,441.0,667.02,515.15
2018,5,22,8,0,727.0,99.0,1.5,23.5,491.0,713.26,545.19
2018,5,22,8,15,748.0,102.0,1.55,23.9,538.5,754.24,570.95
2018,5,22,8,30,769.0,105.0,1.6,24.3,586.0,793.27,595.03
2018,5,22,8,45,770.0,114.0,1.6,24.7,626.0,819.14,609.46
2018,5,22,9,0,771.0,123.0,1.6,25.1,666.0,841.62,621.65
2018,5,22,9,15,760.5,138.0,1.6,25.35,699.5,856.34,629.08
2018,5,22,9,30,750.0,153.0,1.6,25.6,733.0,866.91,633.93
2018,5,22,9,45,535.5,252.5,1.6,25.85,676.5,769.62,564.74
2018,5,22,10,0,321.0,352.0,1.6,26.1,620.0,646.28,475.57
2018,5,22,10,15,326.5,370.0,1.6,26.3,650.5,663.48,487.02
2018,5,22,10,30,332.0,388.0,1.6,26.5,681.0,678.45,495.74
2018,5,22,10,45,213.0,378.0,1.65,26.7,568.0,553.23,406.94
2018,5,22,11,0,94.0,368.0,1.7,26.9,455.0,414.55,306.83
2018,5,22,11,15,172.5,378.0,1.7,27.0,540.5,485.22,359.33
2018,5,22,11,30,251.0,388.0,1.7,27.1,626.0,564.09,414.81
2018,5,22,11,45,399.5,351.5,1.75,27.25,733.5,652.26,477.11
2018,5,22,12,0,548.0,315.0,1.8,27.4,841.0,718.92,523.19
2018,5,22,12,15,608.5,279.5,1.8,27.45,864.0,708.49,515.91
2018,5,22,12,30,669.0,244.0,1.8,27.5,887.0,694.21,506.26
2018,5,22,12,45,631.0,264.5,1.8,27.55,867.0,649.93,474.3
2018,5,22,13,0,593.0,285.0,1.8,27.6,847.0,605.87,442.31
2018,5,22,13,15,620.0,266.0,1.8,27.6,845.5,573.36,418.51
2018,5,22,13,30,647.0,247.0,1.8,27.6,844.0,537.22,391.2
2018,5,22,13,45,546.0,273.5,1.8,27.6,769.0,466.25,338.73
2018,5,22,14,0,445.0,300.0,1.8,27.6,694.0,406.58,294.31
2018,5,22,14,15,576.5,245.5,1.8,27.55,738.5,386.35,274.78
2018,5,22,14,30,708.0,191.0,1.8,27.5,783.0,353.82,243.6
2018,5,22,14,45,522.5,264.0,1.75,27.45,691.0,305.99,209.62
2018,5,22,15,0,337.0,337.0,1.7,27.4,599.0,278.82,194.41
2018,5,22,15,15,310.5,323.5,1.7,27.25,555.0,239.28,166.6
2018,5,22,15,30,284.0,310.0,1.7,27.1,511.0,203.02,144.53
2018,5,22,15,45,374.0,254.5,1.65,26.95,501.0,158.54,124.55
2018,5,22,16,0,464.0,199.0,1.6,26.8,491.0,124.99,97.88
2018,5,22,16,15,590.0,149.5,1.5,26.6,490.0,101.27,78.86
2018,5,22,16,30,716.0,100.0,1.4,26.4,489.0,81.1,62.52
2018,5,22,16,45,602.0,112.5,1.35,26.2,417.5,81.55,63.2
2018,5,22,17,0,488.0,125.0,1.3,26.0,346.0,87.88,68.78
2018,5,22,17,15,368.5,127.0,1.2,25.55,282.0,87.74,69.01
2018,5,22,17,30,249.0,129.0,1.1,25.1,218.0,89.75,71.01
2018,5,22,17,45,184.0,112.5,0.95,24.7,172.5,78.61,61.78
2018,5,22,18,0,119.0,96.0,0.8,24.3,127.0,68.41,53.15
2018,5,22,18,15,84.0,75.5,0.8,24.3,95.0,54.43,40.98
2018,5,22,18,30,49.0,55.0,0.8,24.3,63.0,40.48,28.66
2018,5,22,18,45,31.5,37.0,0.7,23.25,41.5,27.63,17.1
2018,5,22,19,0,14.0,19.0,0.6,22.2,20.0,14.63,1.67
2018,5,22,19,15,11.0,10.5,0.65,22.0,11.0,8.26,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.6,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,45,1.5,0.5,1.05,19.3,0.5,0.0,0.0
2018,5,23,5,0,3.0,1.0,1.1,19.3,1.0,0.0,0.0
2018,5,23,5,15,13.0,11.0,1.2,19.55,11.5,12.36,0.0
2018,5,23,5,30,23.0,21.0,1.3,19.8,22.0,31.64,7.13
2018,5,23,5,45,58.0,38.5,1.45,20.1,46.5,68.28,47.91
2018,5,23,6,0,93.0,56.0,1.6,20.4,71.0,104.37,79.59
2018,5,23,6,15,195.5,71.0,1.6,20.85,116.5,184.73,146.76
2018,5,23,6,30,298.0,86.0,1.6,21.3,162.0,279.61,224.61
2018,5,23,6,45,437.0,84.5,1.6,21.75,224.5,375.31,301.63
2018,5,23,7,0,576.0,83.0,1.6,22.2,287.0,491.47,391.35
2018,5,23,7,15,566.0,100.0,1.6,22.75,327.0,528.04,416.93
2018,5,23,7,30,556.0,117.0,1.6,23.3,367.0,561.54,439.7
2018,5,23,7,45,506.5,148.5,1.55,23.85,397.0,568.49,441.51
2018,5,23,8,0,457.0,180.0,1.5,24.4,427.0,578.32,445.03
2018,5,23,8,15,478.5,192.0,1.45,24.85,472.0,621.1,473.3
2018,5,23,8,30,500.0,204.0,1.4,25.3,517.0,662.92,499.88
2018,5,23,8,45,466.0,236.0,1.3,25.75,544.5,675.21,503.87
2018,5,23,9,0,432.0,268.0,1.2,26.2,572.0,683.15,505.03
2018,5,23,9,15,429.5,286.5,1.15,26.5,604.0,702.76,515.62
2018,5,23,9,30,427.0,305.0,1.1,26.8,636.0,719.83,524.26
2018,5,23,9,45,460.0,308.0,1.05,27.15,679.5,752.46,543.86
2018,5,23,10,0,493.0,311.0,1.0,27.5,723.0,782.84,561.46
2018,5,23,10,15,479.5,332.5,0.95,27.7,744.5,784.95,559.87
2018,5,23,10,30,466.0,354.0,0.9,27.9,766.0,784.05,556.75
2018,5,23,10,45,446.0,371.5,0.85,28.15,774.0,770.93,545.8
2018,5,23,11,0,426.0,389.0,0.8,28.4,782.0,755.35,533.51
2018,5,23,11,15,385.0,413.5,0.8,28.55,773.0,714.0,505.39
2018,5,23,11,30,344.0,438.0,0.8,28.7,764.0,685.04,485.18
2018,5,23,11,45,313.5,453.0,0.8,28.85,752.0,655.83,464.96
2018,5,23,12,0,283.0,468.0,0.8,29.0,740.0,626.1,444.33
2018,5,23,12,15,319.0,454.5,0.75,29.05,761.0,623.46,442.53
2018,5,23,12,30,355.0,441.0,0.7,29.1,782.0,617.5,438.04
2018,5,23,12,45,348.0,437.5,0.7,29.15,770.0,586.66,416.87
2018,5,23,13,0,341.0,434.0,0.7,29.2,758.0,555.43,395.38
2018,5,23,13,15,395.5,401.0,0.65,29.2,771.0,538.87,383.58
2018,5,23,13,30,450.0,368.0,0.6,29.2,784.0,517.02,367.3
2018,5,23,13,45,253.5,300.5,0.6,29.2,534.0,345.18,248.3
2018,5,23,14,0,57.0,233.0,0.6,29.2,284.0,198.9,144.54
2018,5,23,14,15,102.5,262.5,0.55,29.15,350.0,228.86,166.05
2018,5,23,14,30,148.0,292.0,0.5,29.1,416.0,252.28,181.05
2018,5,23,14,45,378.5,252.0,0.5,29.05,551.0,260.97,178.57
2018,5,23,15,0,609.0,212.0,0.5,29.0,686.0,251.9,160.98
2018,5,23,15,15,587.0,209.0,0.45,28.95,646.0,204.49,127.24
2018,5,23,15,30,565.0,206.0,0.4,28.9,606.0,159.59,102.11
2018,5,23,15,45,610.5,178.0,0.35,28.85,584.5,113.8,87.27
2018,5,23,16,0,656.0,150.0,0.3,28.8,563.0,100.84,77.24
2018,5,23,16,15,657.5,138.0,0.3,28.7,524.0,95.64,73.35
2018,5,23,16,30,659.0,126.0,0.3,28.6,485.0,89.93,69.0
2018,5,23,16,45,629.0,120.0,0.3,28.55,435.5,87.04,66.9
2018,5,23,17,0,599.0,114.0,0.3,28.5,386.0,84.02,64.69
2018,5,23,17,15,433.0,112.0,0.3,28.0,296.0,79.43,61.25
2018,5,23,17,30,267.0,110.0,0.3,27.5,206.0,78.53,60.82
2018,5,23,17,45,138.5,85.5,0.35,27.05,135.0,61.2,46.48
2018,5,23,18,0,10.0,61.0,0.4,26.6,64.0,46.44,34.07
2018,5,23,18,15,82.0,54.0,0.4,26.6,68.0,40.88,29.17
2018,5,23,18,30,154.0,47.0,0.4,26.6,72.0,35.24,24.02
2018,5,23,18,45,130.5,37.0,0.4,25.65,53.0,27.76,17.08
2018,5,23,19,0,107.0,27.0,0.4,24.7,34.0,20.16,5.3
2018,5,23,19,15,55.5,14.0,0.4,24.45,17.5,11.02,0.0
2018,5,23,19,30,4.0,1.0,0.4,24.2,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.4,24.0,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,19.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.3,18.3,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.3,18.2,1.0,0.0,0.0
2018,5,24,5,15,20.5,12.0,1.35,18.4,13.0,15.26,0.0
2018,5,24,5,30,38.0,23.0,1.4,18.6,25.0,39.5,12.02
2018,5,24,5,45,150.5,40.0,1.45,18.85,62.0,114.57,83.88
2018,5,24,6,0,263.0,57.0,1.5,19.1,99.0,201.05,157.14
2018,5,24,6,15,313.0,70.0,1.55,19.45,138.0,253.99,202.95
2018,5,24,6,30,363.0,83.0,1.6,19.8,177.0,311.53,251.28
2018,5,24,6,45,372.0,99.0,1.6,20.2,213.5,351.79,284.02
2018,5,24,7,0,381.0,115.0,1.6,20.6,250.0,391.73,315.2
2018,5,24,7,15,377.0,136.5,1.65,20.95,288.0,428.09,342.4
2018,5,24,7,30,373.0,158.0,1.7,21.3,326.0,462.55,367.27
2018,5,24,7,45,419.5,168.0,1.75,21.7,378.5,521.74,410.79
