Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,8,0,466.0,178.0,1.8,22.1,431.0,582.37,454.07
2018,5,24,8,15,487.0,190.0,1.8,22.35,476.0,624.96,482.93
2018,5,24,8,30,508.0,202.0,1.8,22.6,521.0,666.54,510.61
2018,5,24,8,45,513.5,217.5,1.85,22.9,560.0,696.85,529.85
2018,5,24,9,0,519.0,233.0,1.9,23.2,599.0,724.85,547.35
2018,5,24,9,15,454.5,274.5,1.85,23.45,608.5,712.74,534.75
2018,5,24,9,30,390.0,316.0,1.8,23.7,618.0,676.88,506.63
2018,5,24,9,45,403.0,329.5,1.8,23.9,654.5,719.04,534.2
2018,5,24,10,0,416.0,343.0,1.8,24.1,691.0,740.42,547.03
2018,5,24,10,15,378.0,372.5,1.75,24.4,697.0,711.12,524.23
2018,5,24,10,30,340.0,402.0,1.7,24.7,703.0,697.03,511.97
2018,5,24,10,45,302.0,423.0,1.7,24.95,695.5,673.08,493.6
2018,5,24,11,0,264.0,444.0,1.7,25.2,688.0,647.76,474.42
2018,5,24,11,15,315.0,437.0,1.65,25.4,732.5,673.52,492.05
2018,5,24,11,30,366.0,430.0,1.6,25.6,777.0,695.73,506.54
2018,5,24,11,45,450.5,391.0,1.55,25.85,822.0,723.93,525.49
2018,5,24,12,0,535.0,352.0,1.5,26.1,867.0,736.8,533.87
2018,5,24,12,15,512.0,359.0,1.5,26.2,852.0,698.54,506.87
2018,5,24,12,30,489.0,366.0,1.5,26.3,837.0,659.62,479.62
2018,5,24,12,45,475.5,368.5,1.45,26.45,823.5,623.55,453.69
2018,5,24,13,0,462.0,371.0,1.4,26.6,810.0,587.03,427.13
2018,5,24,13,15,549.0,320.0,1.4,26.6,833.5,571.55,416.02
2018,5,24,13,30,636.0,269.0,1.4,26.6,857.0,544.91,395.86
2018,5,24,13,45,708.0,221.0,1.35,26.65,861.0,507.52,366.42
2018,5,24,14,0,780.0,173.0,1.3,26.7,865.0,463.3,330.48
2018,5,24,14,15,733.0,187.0,1.25,26.65,820.5,405.3,284.77
2018,5,24,14,30,686.0,201.0,1.2,26.6,776.0,352.26,242.42
2018,5,24,14,45,597.0,228.5,1.2,26.55,714.0,300.84,203.13
2018,5,24,15,0,508.0,256.0,1.2,26.5,652.0,259.48,173.26
2018,5,24,15,15,614.0,202.0,1.15,26.4,655.5,203.65,127.64
2018,5,24,15,30,720.0,148.0,1.1,26.3,659.0,136.72,81.83
2018,5,24,15,45,659.0,158.5,1.1,26.15,603.0,103.53,80.27
2018,5,24,16,0,598.0,169.0,1.1,26.0,547.0,110.83,86.61
2018,5,24,16,15,651.0,140.5,1.05,25.85,522.0,96.96,75.49
2018,5,24,16,30,704.0,112.0,1.0,25.7,497.0,82.01,63.42
2018,5,24,16,45,678.0,107.0,0.95,25.6,448.0,79.46,61.56
2018,5,24,17,0,652.0,102.0,0.9,25.5,399.0,76.79,59.58
2018,5,24,17,15,618.0,95.0,0.85,25.1,349.0,72.5,56.26
2018,5,24,17,30,584.0,88.0,0.8,24.7,299.0,68.06,52.76
2018,5,24,17,45,538.5,79.5,0.75,24.3,250.0,62.23,47.96
2018,5,24,18,0,493.0,71.0,0.7,23.9,201.0,56.26,42.9
2018,5,24,18,15,423.0,62.0,0.7,23.9,156.0,49.55,36.95
2018,5,24,18,30,353.0,53.0,0.7,23.9,111.0,40.25,28.58
2018,5,24,18,45,260.5,39.5,0.65,22.6,74.5,29.98,19.24
2018,5,24,19,0,168.0,26.0,0.6,21.3,38.0,19.72,6.02
2018,5,24,19,15,88.5,14.0,0.65,21.0,20.0,11.02,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.7,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.45,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.5,17.75,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.5,17.9,1.0,0.0,0.0
2018,5,25,5,15,63.0,12.5,0.65,18.45,16.5,27.65,0.0
2018,5,25,5,30,121.0,24.0,0.8,19.0,32.0,81.14,32.89
2018,5,25,5,45,217.5,37.5,0.95,19.5,67.0,146.61,107.93
2018,5,25,6,0,314.0,51.0,1.1,20.0,102.0,216.24,168.09
2018,5,25,6,15,240.5,51.0,1.15,20.45,98.0,194.06,154.09
2018,5,25,6,30,167.0,51.0,1.2,20.9,94.0,164.05,131.4
2018,5,25,6,45,83.5,55.5,1.25,21.35,77.0,103.88,82.04
2018,5,25,7,0,0.0,60.0,1.3,21.8,60.0,45.96,32.66
2018,5,25,7,15,0.0,75.0,1.3,22.2,75.0,57.58,42.14
2018,5,25,7,30,0.0,90.0,1.3,22.6,90.0,69.83,51.93
2018,5,25,7,45,5.5,132.0,1.35,23.0,135.0,109.93,84.23
2018,5,25,8,0,11.0,174.0,1.4,23.4,180.0,151.22,116.73
2018,5,25,8,15,10.5,173.5,1.4,23.8,179.5,149.28,114.52
2018,5,25,8,30,10.0,173.0,1.4,24.2,179.0,147.68,112.72
2018,5,25,8,45,21.0,219.0,1.35,24.55,233.5,197.22,151.02
2018,5,25,9,0,32.0,265.0,1.3,24.9,288.0,265.26,202.22
2018,5,25,9,15,114.0,298.0,1.3,25.15,385.5,389.18,295.49
2018,5,25,9,30,196.0,331.0,1.3,25.4,483.0,494.69,371.6
2018,5,25,9,45,329.5,313.0,1.3,25.7,582.5,616.47,457.78
2018,5,25,10,0,463.0,295.0,1.3,26.0,682.0,738.18,540.02
2018,5,25,10,15,292.5,346.0,1.3,26.2,593.5,606.82,445.36
2018,5,25,10,30,122.0,397.0,1.3,26.4,505.0,476.13,350.44
2018,5,25,10,45,93.5,396.5,1.3,26.65,480.5,426.75,315.13
2018,5,25,11,0,65.0,396.0,1.3,26.9,456.0,396.35,292.35
2018,5,25,11,15,128.0,430.5,1.3,27.0,551.0,491.75,360.7
2018,5,25,11,30,191.0,465.0,1.3,27.1,646.0,565.8,411.66
2018,5,25,11,45,424.0,361.0,1.35,27.2,768.0,677.25,491.37
2018,5,25,12,0,657.0,257.0,1.4,27.3,890.0,753.5,544.95
2018,5,25,12,15,736.5,210.5,1.4,27.3,920.0,746.16,539.88
2018,5,25,12,30,816.0,164.0,1.4,27.3,950.0,726.86,527.35
2018,5,25,12,45,836.0,150.5,1.4,27.3,950.5,684.0,497.69
2018,5,25,13,0,856.0,137.0,1.4,27.3,951.0,648.76,472.29
2018,5,25,13,15,852.5,136.0,1.45,27.25,936.0,604.55,440.04
2018,5,25,13,30,849.0,135.0,1.5,27.2,921.0,558.55,405.52
2018,5,25,13,45,710.5,193.0,1.5,27.15,840.0,488.48,353.15
2018,5,25,14,0,572.0,251.0,1.5,27.1,759.0,424.61,305.44
2018,5,25,14,15,394.5,249.5,1.5,27.0,594.5,321.56,230.91
2018,5,25,14,30,217.0,248.0,1.5,26.9,430.0,239.26,172.38
2018,5,25,14,45,215.0,269.5,1.5,26.85,443.5,234.14,167.41
2018,5,25,15,0,213.0,291.0,1.5,26.8,457.0,227.49,161.58
2018,5,25,15,15,468.0,213.5,1.5,26.65,553.5,191.99,124.88
2018,5,25,15,30,723.0,136.0,1.5,26.5,650.0,137.06,82.12
2018,5,25,15,45,743.5,120.5,1.5,26.4,619.5,91.24,70.17
2018,5,25,16,0,764.0,105.0,1.5,26.3,589.0,83.35,63.98
2018,5,25,16,15,691.5,112.5,1.45,26.15,524.0,80.71,62.04
2018,5,25,16,30,619.0,120.0,1.4,26.0,459.0,85.04,65.9
2018,5,25,16,45,511.5,125.0,1.35,25.85,387.0,87.72,68.41
2018,5,25,17,0,404.0,130.0,1.3,25.7,315.0,89.22,69.95
2018,5,25,17,15,498.5,103.5,1.2,25.4,303.5,76.34,59.43
2018,5,25,17,30,593.0,77.0,1.1,25.1,292.0,60.28,46.06
2018,5,25,17,45,559.5,69.5,1.0,24.8,247.0,55.08,41.77
2018,5,25,18,0,526.0,62.0,0.9,24.5,202.0,49.72,37.22
2018,5,25,18,15,458.0,54.5,0.9,24.5,157.0,43.91,32.06
2018,5,25,18,30,390.0,47.0,0.9,24.5,112.0,38.13,26.73
2018,5,25,18,45,293.0,36.5,0.75,23.35,76.0,29.73,19.01
2018,5,25,19,0,196.0,26.0,0.6,22.2,40.0,19.82,6.71
2018,5,25,19,15,104.0,14.0,0.65,22.05,21.0,11.02,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,0.95,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,0.9,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,9.0,1.0,20.2,9.5,9.33,0.0
2018,5,26,5,30,8.0,16.0,1.1,20.4,17.0,15.48,2.34
2018,5,26,5,45,10.5,32.0,1.15,20.55,33.5,32.77,20.44
2018,5,26,6,0,13.0,48.0,1.2,20.7,50.0,49.29,34.92
2018,5,26,6,15,20.0,66.5,1.3,20.95,71.0,70.78,53.27
2018,5,26,6,30,27.0,85.0,1.4,21.2,92.0,92.61,71.7
2018,5,26,6,45,38.5,107.5,1.5,21.4,120.0,122.03,96.13
2018,5,26,7,0,50.0,130.0,1.6,21.6,148.0,152.16,120.71
2018,5,26,7,15,92.5,151.0,1.65,21.9,190.5,216.39,172.68
2018,5,26,7,30,135.0,172.0,1.7,22.2,233.0,270.89,215.78
2018,5,26,7,45,308.0,158.0,1.75,22.5,319.5,405.71,322.48
2018,5,26,8,0,481.0,144.0,1.8,22.8,406.0,555.96,435.47
2018,5,26,8,15,298.5,188.5,1.8,23.1,356.0,446.26,348.57
2018,5,26,8,30,116.0,233.0,1.8,23.4,306.0,325.89,252.94
2018,5,26,8,45,99.5,254.0,1.85,23.65,320.0,333.27,257.61
2018,5,26,9,0,83.0,275.0,1.9,23.9,334.0,320.02,246.28
2018,5,26,9,15,94.5,288.5,1.9,24.05,359.0,361.75,276.99
2018,5,26,9,30,106.0,302.0,1.9,24.2,384.0,383.83,292.67
2018,5,26,9,45,61.0,276.5,1.9,24.35,324.0,297.3,226.44
2018,5,26,10,0,16.0,251.0,1.9,24.5,264.0,216.74,163.95
2018,5,26,10,15,28.0,298.5,1.95,24.6,322.5,283.78,214.79
2018,5,26,10,30,40.0,346.0,2.0,24.7,381.0,335.76,253.06
2018,5,26,10,45,24.0,266.5,2.05,24.85,287.5,247.43,186.45
2018,5,26,11,0,8.0,187.0,2.1,25.0,194.0,154.54,115.45
2018,5,26,11,15,4.0,143.5,2.15,25.0,147.0,115.94,85.64
2018,5,26,11,30,0.0,100.0,2.2,25.0,100.0,78.03,55.99
2018,5,26,11,45,0.0,101.0,2.2,25.05,101.0,78.81,56.59
2018,5,26,12,0,0.0,102.0,2.2,25.1,102.0,79.55,57.15
2018,5,26,12,15,7.0,178.0,2.2,25.1,185.0,144.22,107.48
2018,5,26,12,30,14.0,254.0,2.2,25.1,268.0,207.82,155.99
2018,5,26,12,45,35.0,336.5,2.25,25.05,370.0,288.27,216.5
2018,5,26,13,0,56.0,419.0,2.3,25.0,472.0,358.86,268.38
2018,5,26,13,15,119.5,436.5,2.25,25.0,548.0,401.91,299.71
2018,5,26,13,30,183.0,454.0,2.2,25.0,624.0,434.26,322.41
2018,5,26,13,45,325.0,372.5,2.2,24.95,665.0,427.82,316.62
2018,5,26,14,0,467.0,291.0,2.2,24.9,706.0,408.09,299.2
2018,5,26,14,15,540.0,254.0,2.15,24.9,719.0,376.06,271.25
2018,5,26,14,30,613.0,217.0,2.1,24.9,732.0,338.55,237.63
2018,5,26,14,45,313.5,178.0,2.05,24.85,441.0,197.77,137.83
2018,5,26,15,0,14.0,139.0,2.0,24.8,150.0,105.37,77.38
2018,5,26,15,15,117.0,188.0,1.95,24.75,272.0,144.6,104.1
2018,5,26,15,30,220.0,237.0,1.9,24.7,394.0,159.67,114.62
2018,5,26,15,45,225.5,247.5,1.85,24.65,399.5,150.54,119.33
2018,5,26,16,0,231.0,258.0,1.8,24.6,405.0,157.4,125.29
2018,5,26,16,15,164.5,228.0,1.7,24.5,328.5,149.19,118.97
2018,5,26,16,30,98.0,198.0,1.6,24.4,252.0,131.38,104.74
2018,5,26,16,45,51.5,148.0,1.5,24.3,176.0,105.88,83.97
2018,5,26,17,0,5.0,98.0,1.4,24.2,100.0,74.39,57.86
2018,5,26,17,15,2.5,57.0,1.3,24.0,58.0,43.7,31.98
2018,5,26,17,30,0.0,16.0,1.2,23.8,16.0,12.17,4.91
2018,5,26,17,45,0.0,13.0,1.15,23.55,13.0,9.88,2.95
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,7.59,0.96
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,6.06,0.0
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,4.54,0.0
2018,5,26,18,45,2.0,6.5,1.0,22.9,6.5,5.09,0.0
2018,5,26,19,0,4.0,7.0,0.9,22.5,7.0,5.49,0.0
2018,5,26,19,15,2.0,3.5,0.9,22.4,3.5,2.75,0.0
2018,5,26,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,45,2.5,0.5,0.9,20.35,0.5,0.0,0.0
2018,5,27,5,0,5.0,1.0,0.9,20.3,1.0,0.0,0.0
2018,5,27,5,15,61.0,14.0,1.0,20.45,18.0,28.11,0.0
2018,5,27,5,30,117.0,27.0,1.1,20.6,35.0,83.55,38.45
2018,5,27,5,45,203.5,41.5,1.2,20.75,69.5,144.96,106.66
2018,5,27,6,0,290.0,56.0,1.3,20.9,104.0,210.11,162.97
2018,5,27,6,15,342.5,68.5,1.35,21.15,144.0,264.97,210.05
2018,5,27,6,30,395.0,81.0,1.4,21.4,184.0,324.6,259.64
2018,5,27,6,45,341.0,97.0,1.45,21.6,200.0,328.74,263.79
2018,5,27,7,0,287.0,113.0,1.5,21.8,216.0,310.89,249.97
2018,5,27,7,15,264.5,122.5,1.5,22.2,229.0,316.46,253.8
2018,5,27,7,30,242.0,132.0,1.5,22.6,242.0,319.47,255.05
2018,5,27,7,45,143.5,159.5,1.55,22.95,227.0,265.98,210.66
2018,5,27,8,0,45.0,187.0,1.6,23.3,212.0,203.36,158.51
2018,5,27,8,15,36.0,201.0,1.55,23.7,222.0,209.15,162.13
2018,5,27,8,30,27.0,215.0,1.5,24.1,232.0,214.3,164.99
2018,5,27,8,45,134.5,212.5,1.45,24.55,306.5,321.19,248.96
2018,5,27,9,0,242.0,210.0,1.4,25.0,381.0,432.03,332.0
2018,5,27,9,15,320.5,243.5,1.35,25.3,484.0,537.85,407.08
2018,5,27,9,30,399.0,277.0,1.3,25.6,587.0,663.89,492.48
2018,5,27,9,45,465.0,267.5,1.2,25.85,645.0,714.34,524.4
2018,5,27,10,0,531.0,258.0,1.1,26.1,703.0,762.86,554.81
2018,5,27,10,15,436.5,306.0,1.1,26.3,680.5,717.3,520.47
2018,5,27,10,30,342.0,354.0,1.1,26.5,658.0,651.24,473.6
2018,5,27,10,45,333.0,381.5,1.1,26.65,683.5,660.17,478.67
2018,5,27,11,0,324.0,409.0,1.1,26.8,709.0,666.66,481.41
2018,5,27,11,15,345.0,416.0,1.1,26.85,740.0,678.4,488.77
2018,5,27,11,30,366.0,423.0,1.1,26.9,771.0,687.25,494.1
2018,5,27,11,45,340.0,439.0,1.15,27.0,764.5,662.47,476.65
2018,5,27,12,0,314.0,455.0,1.2,27.1,758.0,636.78,458.82
2018,5,27,12,15,330.5,449.0,1.25,27.15,768.0,624.78,451.07
2018,5,27,12,30,347.0,443.0,1.3,27.2,778.0,610.51,441.46
2018,5,27,12,45,336.5,442.0,1.3,27.2,765.0,579.65,419.79
2018,5,27,13,0,326.0,441.0,1.3,27.2,752.0,548.62,397.87
2018,5,27,13,15,314.0,440.0,1.35,27.15,735.5,516.73,375.37
2018,5,27,13,30,302.0,439.0,1.4,27.1,719.0,485.15,352.71
2018,5,27,13,45,260.0,435.5,1.4,27.05,672.5,437.91,318.62
2018,5,27,14,0,218.0,432.0,1.4,27.0,626.0,399.26,290.56
2018,5,27,14,15,258.0,405.5,1.4,26.9,628.0,371.92,269.32
2018,5,27,14,30,298.0,379.0,1.4,26.8,630.0,345.37,247.62
2018,5,27,14,45,310.5,360.5,1.4,26.7,612.5,312.17,221.28
2018,5,27,15,0,323.0,342.0,1.4,26.6,595.0,277.68,194.24
2018,5,27,15,15,288.5,324.5,1.35,26.45,541.5,235.94,165.14
2018,5,27,15,30,254.0,307.0,1.3,26.3,488.0,198.66,142.22
2018,5,27,15,45,239.0,282.0,1.3,26.15,443.5,168.09,132.41
2018,5,27,16,0,224.0,257.0,1.3,26.0,399.0,156.66,123.74
2018,5,27,16,15,135.0,219.0,1.3,25.85,302.5,143.78,113.78
2018,5,27,16,30,46.0,181.0,1.3,25.7,206.0,126.01,99.7
2018,5,27,16,45,93.5,176.0,1.25,25.5,221.0,118.85,94.25
2018,5,27,17,0,141.0,171.0,1.2,25.3,236.0,116.38,92.62
2018,5,27,17,15,198.5,151.0,1.15,25.0,230.5,101.94,80.98
2018,5,27,17,30,256.0,131.0,1.1,24.7,225.0,91.1,72.21
2018,5,27,17,45,243.0,113.5,1.0,24.35,191.5,80.08,63.11
2018,5,27,18,0,230.0,96.0,0.9,24.0,158.0,68.7,53.5
2018,5,27,18,15,189.0,78.5,0.9,24.0,122.0,56.71,43.05
2018,5,27,18,30,148.0,61.0,0.9,24.0,86.0,44.5,32.22
2018,5,27,18,45,103.0,44.0,0.9,23.3,58.5,32.4,21.34
2018,5,27,19,0,58.0,27.0,0.9,22.6,31.0,20.28,8.04
2018,5,27,19,15,32.5,14.5,0.95,22.4,16.5,11.41,0.0
2018,5,27,19,30,7.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,3.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,5.0,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,10.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,10.0,11.0,0.45,19.65,11.5,11.44,0.0
2018,5,28,5,30,10.0,20.0,0.5,20.0,21.0,20.7,6.09
2018,5,28,5,45,31.5,38.0,0.55,20.35,43.0,48.35,32.8
2018,5,28,6,0,53.0,56.0,0.6,20.7,65.0,84.43,63.52
2018,5,28,6,15,85.0,76.0,0.65,21.0,96.0,123.13,96.22
2018,5,28,6,30,117.0,96.0,0.7,21.3,127.0,164.52,130.75
2018,5,28,6,45,305.5,96.5,0.75,21.6,201.0,306.34,245.35
2018,5,28,7,0,494.0,97.0,0.8,21.9,275.0,448.57,355.12
2018,5,28,7,15,413.5,130.0,0.9,22.1,294.5,442.82,348.85
2018,5,28,7,30,333.0,163.0,1.0,22.3,314.0,418.6,329.42
2018,5,28,7,45,215.0,197.0,1.05,22.5,299.0,359.62,282.31
2018,5,28,8,0,97.0,231.0,1.1,22.7,284.0,290.07,226.15
2018,5,28,8,15,83.0,248.5,1.15,22.8,297.0,296.17,230.06
2018,5,28,8,30,69.0,266.0,1.2,22.9,310.0,301.18,232.69
2018,5,28,8,45,72.0,289.5,1.25,23.05,338.0,326.05,250.68
2018,5,28,9,0,75.0,313.0,1.3,23.2,366.0,350.5,268.07
2018,5,28,9,15,71.0,326.0,1.4,23.25,378.5,357.67,272.63
2018,5,28,9,30,67.0,339.0,1.5,23.3,391.0,364.39,276.98
2018,5,28,9,45,42.0,300.5,1.55,23.35,333.5,302.17,229.7
2018,5,28,10,0,17.0,262.0,1.6,23.4,276.0,226.88,172.14
2018,5,28,10,15,14.0,243.5,1.65,23.45,255.5,207.75,157.49
2018,5,28,10,30,11.0,225.0,1.7,23.5,235.0,189.04,142.96
2018,5,28,10,45,12.0,241.0,1.8,23.55,252.0,202.58,153.23
2018,5,28,11,0,13.0,257.0,1.9,23.6,269.0,215.9,163.21
2018,5,28,11,15,14.5,274.5,1.9,23.6,288.0,230.62,174.21
2018,5,28,11,30,16.0,292.0,1.9,23.6,307.0,244.99,184.91
2018,5,28,11,45,16.5,298.5,1.95,23.65,314.0,249.26,187.98
2018,5,28,12,0,17.0,305.0,2.0,23.7,321.0,253.29,190.91
2018,5,28,12,15,19.5,324.0,1.95,23.65,342.5,268.39,202.18
2018,5,28,12,30,22.0,343.0,1.9,23.6,364.0,282.81,212.86
2018,5,28,12,45,19.5,322.0,1.9,23.55,340.5,262.38,197.53
2018,5,28,13,0,17.0,301.0,1.9,23.5,317.0,242.43,182.64
2018,5,28,13,15,23.0,322.5,1.9,23.45,344.0,260.47,196.35
2018,5,28,13,30,29.0,344.0,1.9,23.4,371.0,274.71,206.99
2018,5,28,13,45,24.5,320.0,1.9,23.35,342.5,250.27,188.65
2018,5,28,14,0,20.0,296.0,1.9,23.3,314.0,230.51,173.91
2018,5,28,14,15,15.0,255.5,1.9,23.25,268.5,197.14,148.74
2018,5,28,14,30,10.0,215.0,1.9,23.2,223.0,164.73,124.13
2018,5,28,14,45,9.0,209.0,1.9,23.1,216.0,158.66,119.71
2018,5,28,15,0,8.0,203.0,1.9,23.0,209.0,152.71,115.35
2018,5,28,15,15,5.5,176.5,1.9,22.95,180.5,132.58,99.98
2018,5,28,15,30,3.0,150.0,1.9,22.9,152.0,112.94,84.93
2018,5,28,15,45,1.5,134.0,1.9,22.85,135.0,101.12,79.49
2018,5,28,16,0,0.0,118.0,1.9,22.8,118.0,89.65,70.18
2018,5,28,16,15,0.0,100.0,1.85,22.7,100.0,76.65,59.52
2018,5,28,16,30,0.0,82.0,1.8,22.6,82.0,63.08,48.28
2018,5,28,16,45,0.0,70.5,1.75,22.5,70.5,54.13,40.87
2018,5,28,17,0,0.0,59.0,1.7,22.4,59.0,45.22,33.4
2018,5,28,17,15,0.0,46.5,1.65,22.25,46.5,35.56,25.22
2018,5,28,17,30,0.0,34.0,1.6,22.1,34.0,25.94,16.97
2018,5,28,17,45,0.5,48.5,1.55,22.0,48.5,37.09,26.73
2018,5,28,18,0,1.0,63.0,1.5,21.9,63.0,47.86,36.05
2018,5,28,18,15,0.5,55.0,1.5,21.9,55.0,41.64,30.5
2018,5,28,18,30,0.0,47.0,1.5,21.9,47.0,35.38,24.76
2018,5,28,18,45,0.0,33.0,1.4,21.65,33.0,25.02,15.37
2018,5,28,19,0,0.0,19.0,1.3,21.4,19.0,14.5,4.48
2018,5,28,19,15,2.0,10.5,1.3,21.35,10.5,8.26,0.0
2018,5,28,19,30,4.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,1.3,21.2,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.5,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.5,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,6.5,0.6,20.35,6.5,6.5,0.0
2018,5,29,5,30,5.0,12.0,0.7,20.7,12.0,11.09,0.83
2018,5,29,5,45,2.5,12.5,0.75,21.0,12.5,10.46,2.73
2018,5,29,6,0,0.0,13.0,0.8,21.3,13.0,9.86,2.5
2018,5,29,6,15,0.0,17.0,0.8,21.65,17.0,12.91,5.14
2018,5,29,6,30,0.0,21.0,0.8,22.0,21.0,15.97,7.74
2018,5,29,6,45,5.0,45.0,0.8,22.35,47.0,37.36,25.67
2018,5,29,7,0,10.0,69.0,0.8,22.7,73.0,59.32,43.85
2018,5,29,7,15,9.0,102.5,0.8,23.05,106.5,87.48,66.6
2018,5,29,7,30,8.0,136.0,0.8,23.4,140.0,116.21,89.32
2018,5,29,7,45,10.0,148.0,0.8,23.8,153.5,127.5,97.84
2018,5,29,8,0,12.0,160.0,0.8,24.2,167.0,138.95,106.41
2018,5,29,8,15,7.0,150.0,0.8,24.55,154.0,125.44,95.11
2018,5,29,8,30,2.0,140.0,0.8,24.9,141.0,112.3,84.22
2018,5,29,8,45,2.0,146.5,0.8,25.25,147.5,117.49,87.95
2018,5,29,9,0,2.0,153.0,0.8,25.6,154.0,122.7,91.63
2018,5,29,9,15,4.5,174.0,0.75,25.8,177.0,142.3,106.53
2018,5,29,9,30,7.0,195.0,0.7,26.0,200.0,161.93,121.22
2018,5,29,9,45,7.0,192.0,0.7,26.15,197.5,159.08,118.68
2018,5,29,10,0,7.0,189.0,0.7,26.3,195.0,156.32,116.32
2018,5,29,10,15,9.5,213.0,0.75,26.45,221.5,178.16,132.72
2018,5,29,10,30,12.0,237.0,0.8,26.6,248.0,199.84,148.77
2018,5,29,10,45,11.5,227.5,0.8,26.75,238.0,190.98,141.78
2018,5,29,11,0,11.0,218.0,0.8,26.9,228.0,182.22,135.03
2018,5,29,11,15,12.5,235.5,0.85,26.95,247.0,197.1,146.12
2018,5,29,11,30,14.0,253.0,0.9,27.0,266.0,211.68,156.86
2018,5,29,11,45,11.5,227.0,0.9,27.1,238.0,187.86,138.86
2018,5,29,12,0,9.0,201.0,0.9,27.2,210.0,164.46,121.24
2018,5,29,12,15,13.0,249.0,0.95,27.3,261.5,204.4,151.21
2018,5,29,12,30,17.0,297.0,1.0,27.4,313.0,243.36,179.83
2018,5,29,12,45,19.5,310.0,1.05,27.5,328.5,253.09,186.81
2018,5,29,13,0,22.0,323.0,1.1,27.6,344.0,264.49,195.11
2018,5,29,13,15,34.0,352.0,1.1,27.6,384.0,288.61,212.7
2018,5,29,13,30,46.0,381.0,1.1,27.6,424.0,310.18,228.15
2018,5,29,13,45,50.0,382.0,1.15,27.55,427.5,305.76,224.87
2018,5,29,14,0,54.0,383.0,1.2,27.5,431.0,300.53,221.07
2018,5,29,14,15,66.5,377.5,1.2,27.5,435.0,293.41,215.52
2018,5,29,14,30,79.0,372.0,1.2,27.5,439.0,284.66,208.57
2018,5,29,14,45,120.5,363.5,1.25,27.45,460.5,272.59,198.15
2018,5,29,15,0,162.0,355.0,1.3,27.4,482.0,261.49,188.12
2018,5,29,15,15,220.5,336.0,1.3,27.3,499.5,242.14,171.93
2018,5,29,15,30,279.0,317.0,1.3,27.2,517.0,205.51,146.13
2018,5,29,15,45,202.0,297.5,1.35,27.1,437.5,184.91,145.29
2018,5,29,16,0,125.0,278.0,1.4,27.0,358.0,173.28,136.56
2018,5,29,16,15,89.0,241.0,1.35,26.8,295.5,160.92,127.14
2018,5,29,16,30,53.0,204.0,1.3,26.6,233.0,139.13,109.98
2018,5,29,16,45,26.5,155.5,1.25,26.4,170.0,109.92,86.49
2018,5,29,17,0,0.0,107.0,1.2,26.2,107.0,80.56,62.49
2018,5,29,17,15,0.0,95.5,1.15,25.85,95.5,72.11,55.73
2018,5,29,17,30,0.0,84.0,1.1,25.5,84.0,63.61,48.8
2018,5,29,17,45,0.0,61.0,1.05,25.15,61.0,46.74,34.59
2018,5,29,18,0,0.0,38.0,1.0,24.8,38.0,29.0,19.41
2018,5,29,18,15,0.0,30.0,1.0,24.8,30.0,22.86,14.05
2018,5,29,18,30,0.0,22.0,1.0,24.8,22.0,16.74,8.63
2018,5,29,18,45,0.0,16.0,0.85,23.85,16.0,12.16,4.52
2018,5,29,19,0,0.0,10.0,0.7,22.9,10.0,7.59,0.0
2018,5,29,19,15,5.5,6.0,0.75,22.75,6.0,4.72,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.8,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.75,21.4,4.5,3.54,0.0
2018,5,30,5,30,0.0,9.0,0.8,21.6,9.0,6.82,0.0
2018,5,30,5,45,0.0,16.5,0.9,21.8,16.5,12.54,4.4
2018,5,30,6,0,0.0,24.0,1.0,22.0,24.0,18.27,9.4
2018,5,30,6,15,0.0,31.0,1.05,22.15,31.0,23.63,14.03
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,29.0,18.59
2018,5,30,6,45,0.0,52.5,1.1,22.5,52.5,40.17,27.87
2018,5,30,7,0,0.0,67.0,1.1,22.7,67.0,51.38,37.06
2018,5,30,7,15,0.0,72.0,1.15,22.9,72.0,55.26,40.08
2018,5,30,7,30,0.0,77.0,1.2,23.1,77.0,59.14,43.08
2018,5,30,7,45,0.5,105.5,1.25,23.3,106.0,82.89,62.15
2018,5,30,8,0,1.0,134.0,1.3,23.5,135.0,107.26,81.41
2018,5,30,8,15,1.5,148.5,1.3,23.65,149.5,119.61,90.86
2018,5,30,8,30,2.0,163.0,1.3,23.8,164.0,131.97,100.26
2018,5,30,8,45,14.5,210.5,1.35,24.0,220.5,183.56,140.54
2018,5,30,9,0,27.0,258.0,1.4,24.2,277.0,252.93,193.4
2018,5,30,9,15,32.0,282.0,1.4,24.35,306.0,278.92,212.24
2018,5,30,9,30,37.0,306.0,1.4,24.5,335.0,304.59,230.81
2018,5,30,9,45,39.5,318.5,1.45,24.7,350.5,316.58,239.08
2018,5,30,10,0,42.0,331.0,1.5,24.9,366.0,328.26,247.17
2018,5,30,10,15,60.5,371.5,1.5,25.1,424.0,380.2,284.89
2018,5,30,10,30,79.0,412.0,1.5,25.3,482.0,430.97,320.84
2018,5,30,10,45,54.0,381.5,1.55,25.5,430.0,376.39,280.27
2018,5,30,11,0,29.0,351.0,1.6,25.7,378.0,323.46,241.02
2018,5,30,11,15,24.5,323.5,1.6,25.9,346.5,292.41,218.05
2018,5,30,11,30,20.0,296.0,1.6,26.1,315.0,262.22,195.51
2018,5,30,11,45,19.0,295.5,1.65,26.3,313.5,248.76,185.39
2018,5,30,12,0,18.0,295.0,1.7,26.5,312.0,246.0,183.17
2018,5,30,12,15,56.0,372.5,1.7,26.6,426.5,341.88,254.16
2018,5,30,12,30,94.0,450.0,1.7,26.7,541.0,424.14,312.92
2018,5,30,12,45,71.0,420.0,1.75,26.75,488.5,376.38,277.94
2018,5,30,13,0,48.0,390.0,1.8,26.8,436.0,331.34,245.29
2018,5,30,13,15,51.5,394.5,1.8,26.85,443.0,329.89,244.31
2018,5,30,13,30,55.0,399.0,1.8,26.9,450.0,327.65,242.52
2018,5,30,13,45,114.5,417.0,1.8,26.95,520.0,358.39,264.42
2018,5,30,14,0,174.0,435.0,1.8,27.0,590.0,381.64,279.76
2018,5,30,14,15,198.0,419.5,1.8,27.0,591.0,363.39,265.03
2018,5,30,14,30,222.0,404.0,1.8,27.0,592.0,342.53,248.07
2018,5,30,14,45,177.0,383.0,1.8,27.0,529.0,298.05,215.79
2018,5,30,15,0,132.0,362.0,1.8,27.0,466.0,259.21,188.38
2018,5,30,15,15,79.0,313.5,1.75,26.9,375.0,219.64,161.45
2018,5,30,15,30,26.0,265.0,1.7,26.8,284.0,178.99,133.59
2018,5,30,15,45,72.0,270.0,1.7,26.7,317.5,177.63,139.97
2018,5,30,16,0,118.0,275.0,1.7,26.6,351.0,171.68,135.64
2018,5,30,16,15,125.5,257.5,1.6,26.45,332.5,162.99,129.1
2018,5,30,16,30,133.0,240.0,1.5,26.3,314.0,153.88,122.19
2018,5,30,16,45,129.0,217.0,1.45,26.15,283.0,141.37,112.46
2018,5,30,17,0,125.0,194.0,1.4,26.0,252.0,128.4,102.26
2018,5,30,17,15,122.5,167.5,1.3,25.7,219.0,113.16,90.07
2018,5,30,17,30,120.0,141.0,1.2,25.4,186.0,97.36,77.23
2018,5,30,17,45,141.0,118.0,1.1,25.15,162.5,83.33,65.64
2018,5,30,18,0,162.0,95.0,1.0,24.9,139.0,67.35,52.15
2018,5,30,18,15,160.5,78.5,1.0,24.9,114.5,56.51,42.76
2018,5,30,18,30,159.0,62.0,1.0,24.9,90.0,45.32,32.85
2018,5,30,18,45,118.0,45.5,0.95,24.2,62.5,33.56,22.34
2018,5,30,19,0,77.0,29.0,0.9,23.5,35.0,21.66,10.05
2018,5,30,19,15,43.5,16.0,0.9,23.35,19.0,12.59,0.0
2018,5,30,19,30,10.0,3.0,0.9,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,0.95,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,3.5,0.95,21.15,3.5,2.75,0.0
2018,5,31,5,30,0.0,7.0,1.1,21.4,7.0,5.3,0.0
2018,5,31,5,45,0.0,12.0,1.25,21.7,12.0,9.1,1.65
2018,5,31,6,0,0.0,17.0,1.4,22.0,17.0,12.91,4.99
2018,5,31,6,15,0.0,34.0,1.45,22.25,34.0,25.94,15.93
2018,5,31,6,30,0.0,51.0,1.5,22.5,51.0,39.03,26.89
2018,5,31,6,45,119.0,88.0,1.55,22.8,131.0,158.15,126.29
2018,5,31,7,0,238.0,125.0,1.6,23.1,211.0,290.84,233.02
2018,5,31,7,15,226.5,142.5,1.6,23.4,234.5,310.62,247.26
2018,5,31,7,30,215.0,160.0,1.6,23.7,258.0,328.62,260.11
2018,5,31,7,45,132.0,178.0,1.6,24.0,240.5,275.33,216.46
2018,5,31,8,0,49.0,196.0,1.6,24.3,223.0,214.85,166.82
2018,5,31,8,15,87.0,237.5,1.6,24.6,290.5,287.0,222.72
2018,5,31,8,30,125.0,279.0,1.6,24.9,358.0,379.11,291.29
2018,5,31,8,45,148.5,301.0,1.6,25.2,401.5,421.65,321.44
2018,5,31,9,0,172.0,323.0,1.6,25.5,445.0,464.16,351.29
2018,5,31,9,15,164.5,344.0,1.6,25.75,466.5,477.69,359.19
2018,5,31,9,30,157.0,365.0,1.6,26.0,488.0,489.93,366.33
2018,5,31,9,45,112.5,363.0,1.55,26.25,453.0,444.96,331.83
2018,5,31,10,0,68.0,361.0,1.5,26.5,418.0,380.04,283.29
2018,5,31,10,15,76.5,389.5,1.5,26.75,456.0,411.37,305.52
2018,5,31,10,30,85.0,418.0,1.5,27.0,494.0,441.67,326.22
2018,5,31,10,45,119.0,437.0,1.5,27.2,546.0,501.79,368.27
2018,5,31,11,0,153.0,456.0,1.5,27.4,598.0,541.59,395.43
2018,5,31,11,15,149.5,465.0,1.5,27.55,605.5,537.89,391.78
2018,5,31,11,30,146.0,474.0,1.5,27.7,613.0,533.1,387.75
2018,5,31,11,45,164.0,479.0,1.55,27.85,636.5,541.2,393.38
2018,5,31,12,0,182.0,484.0,1.6,28.0,660.0,547.11,397.36
2018,5,31,12,15,181.0,476.5,1.55,28.1,651.5,526.65,382.55
2018,5,31,12,30,180.0,469.0,1.5,28.2,643.0,505.69,367.53
2018,5,31,12,45,196.0,470.5,1.5,28.25,659.0,502.44,365.11
2018,5,31,13,0,212.0,472.0,1.5,28.3,675.0,497.03,360.92
2018,5,31,13,15,373.5,386.0,1.5,28.3,736.5,511.27,371.55
2018,5,31,13,30,535.0,300.0,1.5,28.3,798.0,511.71,370.74
2018,5,31,13,45,673.0,225.0,1.5,28.35,836.5,489.72,352.32
2018,5,31,14,0,811.0,150.0,1.5,28.4,875.0,457.65,324.53
2018,5,31,14,15,805.0,147.0,1.5,28.3,847.5,405.36,282.18
2018,5,31,14,30,799.0,144.0,1.5,28.2,820.0,352.44,238.53
2018,5,31,14,45,791.0,140.5,1.5,28.15,786.5,298.24,193.69
2018,5,31,15,0,783.0,137.0,1.5,28.1,753.0,244.07,149.99
2018,5,31,15,15,699.5,153.5,1.45,28.0,683.0,185.48,109.8
2018,5,31,15,30,616.0,170.0,1.4,27.9,613.0,141.26,87.63
2018,5,31,15,45,616.5,159.0,1.4,27.75,578.5,101.99,78.47
2018,5,31,16,0,617.0,148.0,1.4,27.6,544.0,97.94,75.51
2018,5,31,16,15,506.0,155.0,1.35,27.4,463.0,102.67,79.69
2018,5,31,16,30,395.0,162.0,1.3,27.2,382.0,105.33,82.2
2018,5,31,16,45,384.0,159.5,1.3,26.95,356.5,105.08,82.37
2018,5,31,17,0,373.0,157.0,1.3,26.7,331.0,104.75,82.47
2018,5,31,17,15,252.0,138.5,1.2,26.35,250.0,95.56,75.2
2018,5,31,17,30,131.0,120.0,1.1,26.0,169.0,85.49,67.09
2018,5,31,17,45,77.5,77.0,1.05,25.6,105.0,57.27,43.46
2018,5,31,18,0,24.0,34.0,1.0,25.2,41.0,27.08,17.72
2018,5,31,18,15,52.5,30.0,1.0,25.2,41.0,23.88,14.9
2018,5,31,18,30,81.0,26.0,1.0,25.2,41.0,20.13,11.51
2018,5,31,18,45,109.5,27.5,0.9,24.4,41.0,20.63,11.61
2018,5,31,19,0,138.0,29.0,0.8,23.6,41.0,21.84,10.46
2018,5,31,19,15,71.0,15.5,0.8,23.4,21.5,12.2,0.0
2018,5,31,19,30,4.0,2.0,0.8,23.2,2.0,1.57,0.0
2018,5,31,19,45,2.0,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.5,0.6,19.35,0.5,0.0,0.0
2018,6,1,5,0,0.0,1.0,0.6,19.4,1.0,0.0,0.0
2018,6,1,5,15,0.0,7.0,0.7,19.65,7.0,5.51,0.0
2018,6,1,5,30,0.0,13.0,0.8,19.9,13.0,9.88,0.61
2018,6,1,5,45,0.0,17.0,0.9,20.2,17.0,12.92,4.79
2018,6,1,6,0,0.0,21.0,1.0,20.5,21.0,15.97,7.59
2018,6,1,6,15,3.5,40.0,1.0,20.75,41.0,32.29,21.38
2018,6,1,6,30,7.0,59.0,1.0,21.0,61.0,49.37,35.79
2018,6,1,6,45,25.0,91.0,1.05,21.25,100.0,95.09,73.91
2018,6,1,7,0,43.0,123.0,1.1,21.5,139.0,138.7,109.58
2018,6,1,7,15,102.5,151.0,1.1,21.85,196.0,221.12,176.16
2018,6,1,7,30,162.0,179.0,1.1,22.2,253.0,295.38,234.29
2018,6,1,7,45,152.5,205.0,1.1,22.55,281.0,319.22,250.89
2018,6,1,8,0,143.0,231.0,1.1,22.9,309.0,341.57,266.26
2018,6,1,8,15,254.5,241.0,1.1,23.35,396.0,462.04,356.53
2018,6,1,8,30,366.0,251.0,1.1,23.8,483.0,570.07,433.6
2018,6,1,8,45,522.5,208.5,1.05,24.25,566.0,687.3,514.87
2018,6,1,9,0,679.0,166.0,1.0,24.7,649.0,798.56,588.14
2018,6,1,9,15,632.5,178.0,1.0,25.25,648.5,777.0,569.68
2018,6,1,9,30,586.0,190.0,1.0,25.8,648.0,751.22,549.82
2018,6,1,9,45,478.5,232.5,1.0,26.3,617.5,687.89,503.75
2018,6,1,10,0,371.0,275.0,1.0,26.8,587.0,629.52,460.76
2018,6,1,10,15,573.5,221.5,1.0,27.2,723.0,764.06,553.32
2018,6,1,10,30,776.0,168.0,1.0,27.6,859.0,879.15,625.96
2018,6,1,10,45,800.5,159.0,0.95,28.05,887.5,880.73,622.95
2018,6,1,11,0,825.0,150.0,0.9,28.5,916.0,863.88,609.94
2018,6,1,11,15,828.5,151.0,0.9,28.65,931.0,848.89,599.94
2018,6,1,11,30,832.0,152.0,0.9,28.8,946.0,830.49,587.85
2018,6,1,11,45,833.0,152.5,0.9,28.95,953.0,806.41,572.24
2018,6,1,12,0,834.0,153.0,0.9,29.1,960.0,779.36,554.53
2018,6,1,12,15,815.5,164.5,1.0,29.1,954.0,755.47,538.85
2018,6,1,12,30,797.0,176.0,1.1,29.1,948.0,717.14,513.56
2018,6,1,12,45,824.0,157.0,1.2,29.15,950.0,684.46,492.01
2018,6,1,13,0,851.0,138.0,1.3,29.2,952.0,641.67,462.81
2018,6,1,13,15,848.0,137.0,1.35,29.1,937.5,598.48,431.71
2018,6,1,13,30,845.0,136.0,1.4,29.0,923.0,553.47,398.26
2018,6,1,13,45,828.5,142.0,1.45,28.9,899.0,504.77,361.09
2018,6,1,14,0,812.0,148.0,1.5,28.8,875.0,456.46,323.05
2018,6,1,14,15,790.0,153.5,1.5,28.65,842.5,404.01,281.06
2018,6,1,14,30,768.0,159.0,1.5,28.5,810.0,352.48,239.06
2018,6,1,14,45,785.5,142.0,1.5,28.35,784.0,297.77,193.36
2018,6,1,15,0,803.0,125.0,1.5,28.2,758.0,240.38,146.37
2018,6,1,15,15,791.0,122.5,1.45,28.0,719.5,185.53,106.15
2018,6,1,15,30,779.0,120.0,1.4,27.8,681.0,131.58,75.61
2018,6,1,15,45,763.5,117.0,1.35,27.6,638.0,89.29,68.18
2018,6,1,16,0,748.0,114.0,1.3,27.4,595.0,88.37,67.74
2018,6,1,16,15,676.0,125.0,1.25,27.1,534.0,87.54,67.35
2018,6,1,16,30,604.0,136.0,1.2,26.8,473.0,94.47,73.39
2018,6,1,16,45,535.5,138.0,1.15,26.5,416.0,96.42,75.35
2018,6,1,17,0,467.0,140.0,1.1,26.2,359.0,96.31,75.61
2018,6,1,17,15,319.0,139.0,1.05,25.85,280.5,97.06,76.6
2018,6,1,17,30,171.0,138.0,1.0,25.5,202.0,96.58,76.53
2018,6,1,17,45,85.5,85.5,0.95,25.1,117.5,62.9,48.32
2018,6,1,18,0,0.0,33.0,0.9,24.7,33.0,25.16,16.11
2018,6,1,18,15,0.0,24.5,0.9,24.7,24.5,18.64,10.44
2018,6,1,18,30,0.0,16.0,0.9,24.7,16.0,12.15,4.74
2018,6,1,18,45,0.0,12.0,0.95,23.95,12.0,9.1,1.99
2018,6,1,19,0,0.0,8.0,1.0,23.2,8.0,6.06,0.0
2018,6,1,19,15,0.0,4.5,1.0,23.05,4.5,3.54,0.0
2018,6,1,19,30,0.0,1.0,1.0,22.9,1.0,0.79,0.0
2018,6,1,19,45,0.0,0.5,1.0,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,12.5,13.0,0.85,19.85,14.0,13.64,0.0
2018,6,2,5,30,24.0,25.0,1.0,20.1,27.0,31.32,14.13
2018,6,2,5,45,63.0,43.0,1.15,20.4,52.5,72.83,52.16
2018,6,2,6,0,102.0,61.0,1.3,20.7,78.0,110.98,84.95
2018,6,2,6,15,110.0,69.0,1.3,21.1,93.5,125.49,98.34
2018,6,2,6,30,118.0,77.0,1.3,21.5,109.0,141.51,112.41
2018,6,2,6,45,59.0,50.5,1.35,21.85,66.5,83.02,64.32
2018,6,2,7,0,0.0,24.0,1.4,22.2,24.0,18.28,9.62
2018,6,2,7,15,2.5,64.5,1.4,22.75,65.5,51.14,36.82
2018,6,2,7,30,5.0,105.0,1.4,23.3,107.0,86.17,65.19
2018,6,2,7,45,8.5,136.0,1.45,23.8,140.5,115.37,88.34
2018,6,2,8,0,12.0,167.0,1.5,24.3,174.0,145.0,111.4
2018,6,2,8,15,25.5,192.0,1.5,24.75,208.0,190.67,146.9
2018,6,2,8,30,39.0,217.0,1.5,25.2,242.0,225.33,173.16
2018,6,2,8,45,116.5,272.0,1.55,25.65,353.5,363.69,278.4
2018,6,2,9,0,194.0,327.0,1.6,26.1,465.0,486.55,367.4
2018,6,2,9,15,281.5,327.5,1.65,26.35,540.5,583.81,436.16
2018,6,2,9,30,369.0,328.0,1.7,26.6,616.0,662.41,490.53
2018,6,2,9,45,440.5,312.0,1.7,26.9,671.5,728.98,534.78
2018,6,2,10,0,512.0,296.0,1.7,27.2,727.0,776.31,565.71
2018,6,2,10,15,384.0,357.0,1.75,27.3,686.5,694.63,507.09
2018,6,2,10,30,256.0,418.0,1.8,27.4,646.0,629.77,459.66
2018,6,2,10,45,268.5,424.5,1.85,27.55,669.0,638.41,465.67
2018,6,2,11,0,281.0,431.0,1.9,27.7,692.0,645.05,469.74
2018,6,2,11,15,213.5,450.5,1.95,27.75,650.5,579.04,422.78
2018,6,2,11,30,146.0,470.0,2.0,27.8,609.0,528.97,386.57
2018,6,2,11,45,124.0,467.5,2.0,27.9,586.5,498.69,364.84
2018,6,2,12,0,102.0,465.0,2.0,28.0,564.0,459.21,336.5
2018,6,2,12,15,174.5,468.5,2.0,28.05,637.5,514.84,376.71
2018,6,2,12,30,247.0,472.0,2.0,28.1,711.0,559.05,407.55
2018,6,2,12,45,176.5,407.0,2.0,28.15,577.0,441.12,323.94
2018,6,2,13,0,106.0,342.0,2.0,28.2,443.0,334.75,247.34
2018,6,2,13,15,148.5,351.5,2.0,28.15,491.0,356.17,263.28
2018,6,2,13,30,191.0,361.0,2.0,28.1,539.0,370.61,273.08
2018,6,2,13,45,309.0,339.0,1.95,28.05,619.5,395.43,289.45
2018,6,2,14,0,427.0,317.0,1.9,28.0,700.0,405.67,293.48
2018,6,2,14,15,417.0,299.5,1.9,27.95,663.5,359.85,257.79
2018,6,2,14,30,407.0,282.0,1.9,27.9,627.0,315.04,222.61
2018,6,2,14,45,344.0,299.5,1.85,27.8,583.0,284.6,199.67
2018,6,2,15,0,281.0,317.0,1.8,27.7,539.0,255.02,178.77
2018,6,2,15,15,260.0,310.0,1.75,27.6,507.0,224.11,156.99
2018,6,2,15,30,239.0,303.0,1.7,27.5,475.0,195.5,139.68
2018,6,2,15,45,278.0,268.0,1.65,27.35,456.0,162.02,127.02
2018,6,2,16,0,317.0,233.0,1.6,27.2,437.0,146.64,115.14
2018,6,2,16,15,326.5,217.0,1.5,27.0,413.0,139.47,109.77
2018,6,2,16,30,336.0,201.0,1.4,26.8,389.0,131.82,103.97
2018,6,2,16,45,202.5,167.0,1.3,26.6,277.0,110.41,86.81
2018,6,2,17,0,69.0,133.0,1.2,26.4,165.0,96.53,75.7
2018,6,2,17,15,302.5,113.5,1.1,26.05,230.5,77.79,60.41
2018,6,2,17,30,536.0,94.0,1.0,25.7,296.0,71.25,55.18
2018,6,2,17,45,516.5,83.5,0.95,25.35,254.0,64.54,49.69
2018,6,2,18,0,497.0,73.0,0.9,25.0,212.0,57.49,43.78
2018,6,2,18,15,348.5,67.5,0.9,25.0,155.5,50.32,37.51
2018,6,2,18,30,200.0,62.0,0.9,25.0,99.0,45.72,33.24
2018,6,2,18,45,115.0,45.0,0.75,23.8,65.0,33.3,22.28
2018,6,2,19,0,30.0,28.0,0.6,22.6,31.0,21.11,10.43
2018,6,2,19,15,17.5,15.0,0.6,22.35,16.5,11.8,0.0
2018,6,2,19,30,5.0,2.0,0.6,22.1,2.0,1.57,0.0
2018,6,2,19,45,2.5,1.0,0.6,21.85,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.5,1.0,0.6,18.45,1.0,0.0,0.0
2018,6,3,5,0,11.0,2.0,0.6,18.5,2.0,0.0,0.0
2018,6,3,5,15,98.5,15.0,0.8,18.9,22.0,38.57,0.0
2018,6,3,5,30,186.0,28.0,1.0,19.3,42.0,106.97,60.71
2018,6,3,5,45,284.0,39.0,1.15,19.65,78.5,169.28,125.75
2018,6,3,6,0,382.0,50.0,1.3,20.0,115.0,243.06,188.99
