Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,4,45,2.0,1.0,0.65,17.45,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,6,13,5,15,2.0,12.0,0.85,18.1,12.0,9.96,0.0
2018,6,13,5,30,0.0,22.0,1.0,18.6,22.0,17.12,6.1
2018,6,13,5,45,62.5,40.5,1.2,19.15,51.5,67.32,48.11
2018,6,13,6,0,125.0,59.0,1.4,19.7,81.0,124.28,95.9
2018,6,13,6,15,98.0,78.0,1.45,20.2,98.5,128.01,100.53
2018,6,13,6,30,71.0,97.0,1.5,20.7,116.0,127.03,100.34
2018,6,13,6,45,175.5,114.0,1.6,21.25,174.5,228.43,183.69
2018,6,13,7,0,280.0,131.0,1.7,21.8,233.0,318.22,255.55
2018,6,13,7,15,424.0,126.5,1.7,22.25,308.0,435.36,346.67
2018,6,13,7,30,568.0,122.0,1.7,22.7,383.0,556.61,437.14
2018,6,13,7,45,405.0,155.5,1.75,23.15,352.5,483.53,378.88
2018,6,13,8,0,242.0,189.0,1.8,23.6,322.0,386.91,302.98
2018,6,13,8,15,212.5,216.5,1.8,23.95,341.0,397.59,309.44
2018,6,13,8,30,183.0,244.0,1.8,24.3,360.0,387.28,299.74
2018,6,13,8,45,201.0,264.5,1.8,24.7,400.5,424.98,326.74
2018,6,13,9,0,219.0,285.0,1.8,25.1,441.0,481.2,366.18
2018,6,13,9,15,212.0,326.0,1.75,25.45,484.0,497.31,375.47
2018,6,13,9,30,205.0,367.0,1.7,25.8,527.0,530.47,396.73
2018,6,13,9,45,258.0,367.5,1.7,26.1,578.5,595.07,441.51
2018,6,13,10,0,311.0,368.0,1.7,26.4,630.0,639.7,471.68
2018,6,13,10,15,512.5,285.0,1.7,26.7,734.5,755.76,553.29
2018,6,13,10,30,714.0,202.0,1.7,27.0,839.0,856.43,621.36
2018,6,13,10,45,721.0,204.0,1.7,27.25,861.5,853.19,616.78
2018,6,13,11,0,728.0,206.0,1.7,27.5,884.0,846.48,611.06
2018,6,13,11,15,731.0,208.0,1.7,27.7,898.5,832.86,600.97
2018,6,13,11,30,734.0,210.0,1.7,27.9,913.0,815.9,588.75
2018,6,13,11,45,737.0,210.5,1.75,28.1,921.5,794.37,573.97
2018,6,13,12,0,740.0,211.0,1.8,28.3,930.0,769.74,556.99
2018,6,13,12,15,779.5,188.5,1.8,28.45,946.5,744.01,539.61
2018,6,13,12,30,819.0,166.0,1.8,28.6,963.0,721.82,523.94
2018,6,13,12,45,828.0,157.0,1.8,28.7,958.5,684.76,497.49
2018,6,13,13,0,837.0,148.0,1.8,28.8,954.0,638.02,464.06
2018,6,13,13,15,834.0,147.5,1.8,28.8,940.5,596.38,433.14
2018,6,13,13,30,831.0,147.0,1.8,28.8,927.0,552.94,400.02
2018,6,13,13,45,825.5,145.5,1.8,28.8,906.0,506.0,363.48
2018,6,13,14,0,820.0,144.0,1.8,28.8,885.0,457.82,324.98
2018,6,13,14,15,813.0,142.5,1.8,28.7,858.0,406.94,283.63
2018,6,13,14,30,806.0,141.0,1.8,28.6,831.0,354.99,240.62
2018,6,13,14,45,797.0,138.0,1.8,28.55,798.0,301.14,195.95
2018,6,13,15,0,788.0,135.0,1.8,28.5,765.0,247.37,152.37
2018,6,13,15,15,775.5,132.5,1.75,28.35,726.5,193.73,112.56
2018,6,13,15,30,763.0,130.0,1.7,28.2,688.0,141.02,81.59
2018,6,13,15,45,747.0,127.0,1.7,28.05,645.5,94.44,72.2
2018,6,13,16,0,731.0,124.0,1.7,27.9,603.0,93.78,71.98
2018,6,13,16,15,710.0,120.5,1.65,27.7,557.5,85.21,65.22
2018,6,13,16,30,689.0,117.0,1.6,27.5,512.0,83.97,64.48
2018,6,13,16,45,661.5,112.5,1.55,27.25,463.5,81.87,63.03
2018,6,13,17,0,634.0,108.0,1.5,27.0,415.0,79.68,61.51
2018,6,13,17,15,598.5,102.5,1.4,26.65,366.0,76.59,59.23
2018,6,13,17,30,563.0,97.0,1.3,26.3,317.0,73.43,56.85
2018,6,13,17,45,474.5,93.5,1.15,25.95,260.5,68.84,53.18
2018,6,13,18,0,386.0,90.0,1.0,25.6,204.0,65.59,50.55
2018,6,13,18,15,205.0,79.0,1.0,25.6,138.5,57.51,43.59
2018,6,13,18,30,24.0,68.0,1.0,25.6,73.0,49.48,36.48
2018,6,13,18,45,16.5,50.0,0.9,24.65,53.0,36.85,25.43
2018,6,13,19,0,9.0,32.0,0.8,23.7,33.0,24.08,13.83
2018,6,13,19,15,7.0,19.0,0.8,23.55,19.5,14.47,0.0
2018,6,13,19,30,5.0,6.0,0.8,23.4,6.0,4.72,0.0
2018,6,13,19,45,2.5,3.0,0.8,23.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,45,2.0,1.5,0.7,20.75,1.5,0.0,0.0
2018,6,14,5,0,4.0,3.0,0.7,20.8,3.0,0.0,0.0
2018,6,14,5,15,60.0,17.0,0.8,21.1,21.5,28.95,0.0
2018,6,14,5,30,116.0,31.0,0.9,21.4,40.0,79.05,45.57
2018,6,14,5,45,194.0,46.0,1.0,21.7,74.0,139.23,102.37
2018,6,14,6,0,272.0,61.0,1.1,22.0,108.0,198.98,153.11
2018,6,14,6,15,345.0,71.5,1.15,22.45,151.5,259.36,203.69
2018,6,14,6,30,418.0,82.0,1.2,22.9,195.0,326.53,258.44
2018,6,14,6,45,470.0,91.0,1.2,23.4,243.0,386.07,305.46
2018,6,14,7,0,522.0,100.0,1.2,23.9,291.0,456.46,358.77
2018,6,14,7,15,542.0,110.5,1.2,24.4,335.0,503.78,392.97
2018,6,14,7,30,562.0,121.0,1.2,24.9,379.0,550.8,425.88
2018,6,14,7,45,551.0,139.5,1.25,25.45,417.0,582.27,446.4
2018,6,14,8,0,540.0,158.0,1.3,26.0,455.0,602.39,458.66
2018,6,14,8,15,539.5,174.5,1.3,26.4,494.0,634.38,478.87
2018,6,14,8,30,539.0,191.0,1.3,26.8,533.0,663.97,496.87
2018,6,14,8,45,593.0,184.5,1.3,27.2,586.0,722.73,535.35
2018,6,14,9,0,647.0,178.0,1.3,27.6,639.0,772.78,567.02
2018,6,14,9,15,708.0,161.5,1.25,27.8,692.5,817.09,593.86
2018,6,14,9,30,769.0,145.0,1.2,28.0,746.0,853.46,614.56
2018,6,14,9,45,766.5,156.0,1.15,28.25,778.0,864.47,618.75
2018,6,14,10,0,764.0,167.0,1.1,28.5,810.0,871.71,620.89
2018,6,14,10,15,774.5,168.0,1.05,28.65,839.5,877.67,622.56
2018,6,14,10,30,785.0,169.0,1.0,28.8,869.0,880.09,622.1
2018,6,14,10,45,784.5,173.0,0.95,28.95,888.0,871.9,615.13
2018,6,14,11,0,784.0,177.0,0.9,29.1,907.0,860.19,606.21
2018,6,14,11,15,714.5,218.5,0.85,29.2,892.5,828.18,583.45
2018,6,14,11,30,645.0,260.0,0.8,29.3,878.0,785.08,553.35
2018,6,14,11,45,732.0,213.5,0.75,29.4,920.5,792.92,558.84
2018,6,14,12,0,819.0,167.0,0.7,29.5,963.0,787.52,555.18
2018,6,14,12,15,820.5,166.0,0.7,29.5,964.0,756.74,534.55
2018,6,14,12,30,822.0,165.0,0.7,29.5,965.0,723.27,512.09
2018,6,14,12,45,822.5,163.0,0.65,29.5,959.0,685.86,485.98
2018,6,14,13,0,823.0,161.0,0.6,29.5,953.0,646.18,457.84
2018,6,14,13,15,820.5,159.5,0.6,29.5,939.5,602.96,427.21
2018,6,14,13,30,818.0,158.0,0.6,29.5,926.0,557.96,394.47
2018,6,14,13,45,747.5,185.0,0.55,29.45,875.0,498.16,350.57
2018,6,14,14,0,677.0,212.0,0.5,29.4,824.0,441.82,308.67
2018,6,14,14,15,598.5,241.0,0.5,29.4,770.0,388.82,269.21
2018,6,14,14,30,520.0,270.0,0.5,29.4,716.0,345.21,236.57
2018,6,14,14,45,650.0,206.0,0.5,29.35,741.0,301.17,197.7
2018,6,14,15,0,780.0,142.0,0.5,29.3,766.0,250.73,153.01
2018,6,14,15,15,761.0,142.5,0.45,29.35,726.0,198.46,115.14
2018,6,14,15,30,742.0,143.0,0.4,29.4,686.0,147.88,86.25
2018,6,14,15,45,529.5,188.5,0.4,29.4,564.0,115.53,88.37
2018,6,14,16,0,317.0,234.0,0.4,29.4,442.0,146.8,113.62
2018,6,14,16,15,230.0,207.5,0.4,29.25,352.5,131.56,101.77
2018,6,14,16,30,143.0,181.0,0.4,29.1,263.0,123.26,95.56
2018,6,14,16,45,320.5,160.5,0.4,29.0,322.5,103.68,80.11
2018,6,14,17,0,498.0,140.0,0.4,28.9,382.0,96.61,74.72
2018,6,14,17,15,362.0,140.5,0.35,28.65,306.0,95.25,73.95
2018,6,14,17,30,226.0,141.0,0.3,28.4,230.0,96.59,75.36
2018,6,14,17,45,157.0,107.5,0.3,28.15,165.0,75.31,57.95
2018,6,14,18,0,88.0,74.0,0.3,27.9,100.0,55.18,41.25
2018,6,14,18,15,106.0,72.0,0.3,27.9,97.5,53.39,39.69
2018,6,14,18,30,124.0,70.0,0.3,27.9,95.0,51.16,37.52
2018,6,14,18,45,97.0,52.5,0.3,27.45,68.5,38.76,26.7
2018,6,14,19,0,70.0,35.0,0.3,27.0,42.0,26.24,15.38
2018,6,14,19,15,51.5,21.5,0.3,26.85,25.5,16.16,0.0
2018,6,14,19,30,33.0,8.0,0.3,26.7,9.0,6.29,0.0
2018,6,14,19,45,16.5,4.0,0.35,26.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,23.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.5,1.3,18.15,1.5,0.0,0.0
2018,6,15,5,0,8.0,3.0,1.3,18.1,3.0,0.0,0.0
2018,6,15,5,15,47.0,15.0,1.35,18.4,18.5,23.95,0.0
2018,6,15,5,30,86.0,27.0,1.4,18.7,34.0,63.59,36.09
2018,6,15,5,45,183.5,41.5,1.5,19.0,69.5,129.78,96.27
2018,6,15,6,0,281.0,56.0,1.6,19.3,105.0,196.84,153.31
2018,6,15,6,15,379.0,64.5,1.55,19.85,153.5,267.26,212.51
2018,6,15,6,30,477.0,73.0,1.5,20.4,202.0,353.13,282.44
2018,6,15,6,45,539.0,78.0,1.45,21.0,252.5,418.23,334.01
2018,6,15,7,0,601.0,83.0,1.4,21.6,303.0,487.16,386.53
2018,6,15,7,15,638.0,88.5,1.5,22.3,353.5,543.46,428.08
2018,6,15,7,30,675.0,94.0,1.6,23.0,404.0,600.58,468.94
2018,6,15,7,45,703.5,97.5,1.65,23.75,453.5,649.54,502.28
2018,6,15,8,0,732.0,101.0,1.7,24.5,503.0,694.71,531.45
2018,6,15,8,15,753.0,104.5,1.7,24.9,551.0,736.04,557.29
2018,6,15,8,30,774.0,108.0,1.7,25.3,599.0,775.5,581.4
2018,6,15,8,45,791.0,110.5,1.7,25.75,643.5,808.35,600.55
2018,6,15,9,0,808.0,113.0,1.7,26.2,688.0,838.59,617.79
2018,6,15,9,15,821.0,114.5,1.65,26.5,728.0,861.39,629.83
2018,6,15,9,30,834.0,116.0,1.6,26.8,768.0,869.77,632.46
2018,6,15,9,45,843.5,118.0,1.55,27.15,803.0,883.18,638.43
2018,6,15,10,0,853.0,120.0,1.5,27.5,838.0,893.09,642.12
2018,6,15,10,15,858.5,122.0,1.45,27.7,866.5,895.81,641.69
2018,6,15,10,30,864.0,124.0,1.4,27.9,895.0,894.85,639.1
2018,6,15,10,45,868.0,126.0,1.4,28.15,917.5,888.85,633.99
2018,6,15,11,0,872.0,128.0,1.4,28.4,940.0,879.15,626.69
2018,6,15,11,15,873.0,130.5,1.35,28.55,955.0,863.63,615.48
2018,6,15,11,30,874.0,133.0,1.3,28.7,970.0,844.58,602.18
2018,6,15,11,45,771.5,204.5,1.25,28.85,948.0,808.28,576.48
2018,6,15,12,0,669.0,276.0,1.2,29.0,926.0,767.58,546.29
2018,6,15,12,15,737.5,227.5,1.2,29.05,945.0,751.25,536.45
2018,6,15,12,30,806.0,179.0,1.2,29.1,964.0,722.98,518.2
2018,6,15,12,45,724.5,225.0,1.2,29.15,927.0,672.64,482.29
2018,6,15,13,0,643.0,271.0,1.2,29.2,890.0,618.35,443.7
2018,6,15,13,15,592.0,301.5,1.2,29.2,865.0,573.7,411.59
2018,6,15,13,30,541.0,332.0,1.2,29.2,840.0,536.25,383.86
2018,6,15,13,45,478.5,356.0,1.2,29.15,798.0,486.68,347.79
2018,6,15,14,0,416.0,380.0,1.2,29.1,756.0,441.22,314.5
2018,6,15,14,15,430.5,360.0,1.15,28.95,739.0,403.28,285.27
2018,6,15,14,30,445.0,340.0,1.1,28.8,722.0,363.64,254.04
2018,6,15,14,45,466.0,315.0,1.1,28.7,701.0,321.15,220.15
2018,6,15,15,0,487.0,290.0,1.1,28.6,680.0,276.39,184.73
2018,6,15,15,15,592.0,226.5,1.05,28.45,677.0,218.19,137.69
2018,6,15,15,30,697.0,163.0,1.0,28.3,674.0,148.73,88.79
2018,6,15,15,45,733.0,137.5,0.95,28.2,646.0,92.32,70.3
2018,6,15,16,0,769.0,112.0,0.9,28.1,618.0,87.19,66.45
2018,6,15,16,15,751.5,108.5,0.85,28.1,572.5,85.72,65.46
2018,6,15,16,30,734.0,105.0,0.8,28.1,527.0,84.14,64.38
2018,6,15,16,45,711.5,100.0,0.75,28.1,478.5,75.0,57.06
2018,6,15,17,0,689.0,95.0,0.7,28.1,430.0,72.21,54.96
2018,6,15,17,15,640.0,93.0,0.65,27.8,376.5,70.82,54.08
2018,6,15,17,30,591.0,91.0,0.6,27.5,323.0,69.58,53.29
2018,6,15,17,45,566.5,82.0,0.55,27.2,278.5,63.77,48.6
2018,6,15,18,0,542.0,73.0,0.5,26.9,234.0,57.7,43.6
2018,6,15,18,15,481.5,65.0,0.5,26.9,188.0,51.78,38.51
2018,6,15,18,30,421.0,57.0,0.5,26.9,142.0,45.82,33.21
2018,6,15,18,45,335.5,47.0,0.55,25.65,102.5,38.02,26.33
2018,6,15,19,0,250.0,37.0,0.6,24.4,63.0,28.1,17.13
2018,6,15,19,15,148.5,23.0,0.65,24.05,36.5,17.46,0.39
2018,6,15,19,30,47.0,9.0,0.7,23.7,10.0,7.08,0.0
2018,6,15,19,45,23.5,4.5,0.7,23.35,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.4,19.55,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.4,19.6,2.0,0.0,0.0
2018,6,16,5,15,4.0,10.0,0.35,20.05,10.0,8.9,0.0
2018,6,16,5,30,2.0,18.0,0.3,20.5,18.0,14.35,4.05
2018,6,16,5,45,18.5,36.0,0.3,20.95,39.0,38.9,25.55
2018,6,16,6,0,35.0,54.0,0.3,21.4,60.0,63.78,46.66
2018,6,16,6,15,64.5,75.5,0.35,22.1,91.0,108.76,83.96
2018,6,16,6,30,94.0,97.0,0.4,22.8,122.0,148.8,116.76
2018,6,16,6,45,179.0,114.5,0.4,23.5,175.0,230.37,181.97
2018,6,16,7,0,264.0,132.0,0.4,24.2,228.0,308.52,242.31
2018,6,16,7,15,323.5,145.5,0.4,24.7,281.5,371.99,289.6
2018,6,16,7,30,383.0,159.0,0.4,25.2,335.0,455.94,349.98
2018,6,16,7,45,381.5,180.5,0.4,25.75,373.0,490.63,372.28
2018,6,16,8,0,380.0,202.0,0.4,26.3,411.0,505.88,381.1
2018,6,16,8,15,353.0,229.5,0.35,26.7,437.5,522.5,389.75
2018,6,16,8,30,326.0,257.0,0.3,27.1,464.0,535.85,395.87
2018,6,16,8,45,315.5,279.0,0.25,27.55,491.0,554.45,405.76
2018,6,16,9,0,305.0,301.0,0.2,28.0,518.0,570.93,413.98
2018,6,16,9,15,290.0,327.0,0.2,28.35,543.0,585.34,421.26
2018,6,16,9,30,275.0,353.0,0.2,28.7,568.0,597.48,427.01
2018,6,16,9,45,343.0,348.5,0.2,29.05,629.0,652.1,462.58
2018,6,16,10,0,411.0,344.0,0.2,29.4,690.0,722.61,506.53
2018,6,16,10,15,382.0,369.5,0.2,29.6,700.0,699.38,489.08
2018,6,16,10,30,353.0,395.0,0.2,29.8,710.0,690.57,481.79
2018,6,16,10,45,368.0,401.0,0.25,30.05,736.5,700.59,487.96
2018,6,16,11,0,383.0,407.0,0.3,30.3,763.0,708.22,492.4
2018,6,16,11,15,389.0,409.5,0.3,30.45,776.5,702.58,487.94
2018,6,16,11,30,395.0,412.0,0.3,30.6,790.0,694.69,482.23
2018,6,16,11,45,487.5,357.5,0.3,30.8,828.5,716.51,497.03
2018,6,16,12,0,580.0,303.0,0.3,31.0,867.0,719.61,499.57
2018,6,16,12,15,662.5,257.0,0.35,31.05,902.0,719.18,500.43
2018,6,16,12,30,745.0,211.0,0.4,31.1,937.0,710.89,495.94
2018,6,16,12,45,691.0,241.5,0.4,31.2,911.5,663.02,463.11
2018,6,16,13,0,637.0,272.0,0.4,31.3,886.0,615.58,430.57
2018,6,16,13,15,556.0,309.0,0.4,31.3,839.5,562.78,394.08
2018,6,16,13,30,475.0,346.0,0.4,31.3,793.0,510.79,357.9
2018,6,16,13,45,594.0,278.5,0.35,31.3,824.5,487.96,340.29
2018,6,16,14,0,713.0,211.0,0.3,31.3,856.0,457.49,315.26
2018,6,16,14,15,729.5,195.5,0.3,31.25,838.0,409.54,278.04
2018,6,16,14,30,746.0,180.0,0.3,31.2,820.0,362.78,240.57
2018,6,16,14,45,592.5,229.5,0.3,31.15,725.5,301.48,197.59
2018,6,16,15,0,439.0,279.0,0.3,31.1,631.0,260.64,171.67
2018,6,16,15,15,335.5,286.0,0.3,31.0,547.0,224.46,149.91
2018,6,16,15,30,232.0,293.0,0.3,30.9,463.0,192.2,133.35
2018,6,16,15,45,359.0,245.0,0.25,30.8,490.0,142.38,108.66
2018,6,16,16,0,486.0,197.0,0.2,30.7,517.0,123.04,93.92
2018,6,16,16,15,541.0,175.5,0.2,30.8,507.0,114.49,87.45
2018,6,16,16,30,596.0,154.0,0.2,30.9,497.0,104.94,80.09
2018,6,16,16,45,558.5,148.0,0.2,31.0,446.5,102.67,78.55
2018,6,16,17,0,521.0,142.0,0.2,31.1,396.0,98.25,75.23
2018,6,16,17,15,463.0,135.5,0.2,30.65,342.5,94.04,72.23
2018,6,16,17,30,405.0,129.0,0.2,30.2,289.0,89.81,69.17
2018,6,16,17,45,330.5,117.5,0.2,29.75,235.5,82.14,63.17
2018,6,16,18,0,256.0,106.0,0.2,29.3,182.0,75.5,57.88
2018,6,16,18,15,213.5,88.0,0.2,29.3,143.5,63.32,47.67
2018,6,16,18,30,171.0,70.0,0.2,29.3,105.0,50.9,37.06
2018,6,16,18,45,149.5,54.5,0.25,28.3,79.0,40.04,27.68
2018,6,16,19,0,128.0,39.0,0.3,27.3,53.0,28.96,17.61
2018,6,16,19,15,70.5,23.0,0.35,26.9,30.0,17.26,0.83
2018,6,16,19,30,13.0,7.0,0.4,26.5,7.0,5.51,0.0
2018,6,16,19,45,6.5,3.5,0.45,26.15,3.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,6,17,4,45,4.5,1.5,0.5,20.7,1.5,0.0,0.0
2018,6,17,5,0,9.0,3.0,0.5,20.8,3.0,0.0,0.0
2018,6,17,5,15,64.0,16.5,0.6,21.25,21.0,29.41,0.0
2018,6,17,5,30,119.0,30.0,0.7,21.7,39.0,78.02,44.19
2018,6,17,5,45,198.5,45.5,0.75,22.2,74.0,139.61,102.14
2018,6,17,6,0,278.0,61.0,0.8,22.7,109.0,200.57,153.46
2018,6,17,6,15,344.5,73.0,0.8,23.25,152.0,259.64,202.51
2018,6,17,6,30,411.0,85.0,0.8,23.8,195.0,324.84,254.99
2018,6,17,6,45,463.0,93.0,0.8,24.4,242.0,382.85,300.19
2018,6,17,7,0,515.0,101.0,0.8,25.0,289.0,451.52,351.45
2018,6,17,7,15,554.0,108.0,0.85,25.75,338.0,507.62,391.7
2018,6,17,7,30,593.0,115.0,0.9,26.5,387.0,564.81,431.42
2018,6,17,7,45,624.0,120.0,0.95,27.2,435.5,614.71,464.82
2018,6,17,8,0,655.0,125.0,1.0,27.9,484.0,664.27,497.08
2018,6,17,8,15,677.0,130.0,1.0,28.35,531.0,705.95,523.07
2018,6,17,8,30,699.0,135.0,1.0,28.8,578.0,746.06,547.0
2018,6,17,8,45,716.5,139.0,1.0,29.3,621.5,779.42,565.86
2018,6,17,9,0,734.0,143.0,1.0,29.8,665.0,810.41,582.99
2018,6,17,9,15,747.5,146.0,1.0,30.15,704.0,828.43,592.01
2018,6,17,9,30,761.0,149.0,1.0,30.5,743.0,849.21,602.92
2018,6,17,9,45,771.5,151.5,1.0,30.8,777.5,863.66,609.92
2018,6,17,10,0,782.0,154.0,1.0,31.1,812.0,874.75,614.93
2018,6,17,10,15,790.0,155.5,0.95,31.35,840.5,879.16,615.26
2018,6,17,10,30,798.0,157.0,0.9,31.6,869.0,880.01,613.56
2018,6,17,10,45,804.0,158.5,0.85,31.85,891.5,875.48,608.67
2018,6,17,11,0,810.0,160.0,0.8,32.1,914.0,867.32,601.74
2018,6,17,11,15,814.5,161.0,0.7,32.3,930.0,853.81,590.97
2018,6,17,11,30,819.0,162.0,0.6,32.5,946.0,836.77,578.19
2018,6,17,11,45,821.0,162.0,0.5,32.7,954.0,813.42,561.56
2018,6,17,12,0,823.0,162.0,0.4,32.9,962.0,786.91,542.45
2018,6,17,12,15,824.5,161.0,0.4,33.0,963.5,756.24,522.47
2018,6,17,12,30,826.0,160.0,0.4,33.1,965.0,722.87,500.46
2018,6,17,12,45,779.0,190.0,0.35,33.2,945.0,677.89,469.3
2018,6,17,13,0,732.0,220.0,0.3,33.3,925.0,637.59,440.81
2018,6,17,13,15,630.0,283.5,0.3,33.35,884.5,584.19,403.83
2018,6,17,13,30,528.0,347.0,0.3,33.4,844.0,540.06,372.8
2018,6,17,13,45,595.0,296.0,0.35,33.45,844.0,500.23,345.05
2018,6,17,14,0,662.0,245.0,0.4,33.5,844.0,458.43,314.13
2018,6,17,14,15,636.0,248.0,0.45,33.45,809.5,408.7,277.4
2018,6,17,14,30,610.0,251.0,0.5,33.4,775.0,360.74,241.27
2018,6,17,14,45,688.5,199.5,0.55,33.35,769.0,308.8,198.83
2018,6,17,15,0,767.0,148.0,0.6,33.3,763.0,253.62,153.34
2018,6,17,15,15,752.5,146.0,0.65,33.3,724.5,201.19,115.72
2018,6,17,15,30,738.0,144.0,0.7,33.3,686.0,149.96,86.17
2018,6,17,15,45,719.5,141.5,0.75,33.25,643.5,94.08,70.12
2018,6,17,16,0,701.0,139.0,0.8,33.2,601.0,94.04,70.44
2018,6,17,16,15,678.5,135.0,0.8,33.15,555.0,92.94,69.79
2018,6,17,16,30,656.0,131.0,0.8,33.1,509.0,91.75,69.08
2018,6,17,16,45,627.0,126.5,0.75,33.05,461.5,90.0,67.92
2018,6,17,17,0,598.0,122.0,0.7,33.0,414.0,88.19,66.71
2018,6,17,17,15,564.5,115.0,0.7,32.5,366.0,84.5,64.1
2018,6,17,17,30,531.0,108.0,0.7,32.0,318.0,80.67,61.32
2018,6,17,17,45,487.0,99.0,0.7,31.55,270.5,72.56,54.92
2018,6,17,18,0,443.0,90.0,0.7,31.1,223.0,66.29,49.91
2018,6,17,18,15,384.0,79.0,0.7,31.1,178.5,58.42,43.3
2018,6,17,18,30,325.0,68.0,0.7,31.1,134.0,50.46,36.42
2018,6,17,18,45,251.5,54.0,0.6,29.95,96.5,40.23,27.62
2018,6,17,19,0,178.0,40.0,0.5,28.8,59.0,29.91,18.26
2018,6,17,19,15,106.0,24.5,0.55,28.45,34.5,18.38,1.73
2018,6,17,19,30,34.0,9.0,0.6,28.1,10.0,7.08,0.0
2018,6,17,19,45,17.0,4.5,0.6,27.8,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.6,26.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.65,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.65,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.7,22.3,3.0,0.0,0.0
2018,6,18,5,15,61.0,16.0,0.8,22.7,20.5,28.19,0.0
2018,6,18,5,30,111.0,29.0,0.9,23.1,38.0,73.91,41.08
2018,6,18,5,45,198.0,43.5,1.0,23.45,72.5,136.9,99.56
2018,6,18,6,0,285.0,58.0,1.1,23.8,107.0,199.9,152.47
2018,6,18,6,15,346.0,69.5,1.05,24.4,148.5,256.13,199.29
2018,6,18,6,30,407.0,81.0,1.0,25.0,190.0,317.95,249.11
2018,6,18,6,45,458.5,91.0,0.95,25.6,238.5,377.65,295.5
2018,6,18,7,0,510.0,101.0,0.9,26.2,287.0,447.97,347.73
2018,6,18,7,15,538.5,110.0,1.0,26.95,333.0,498.93,384.4
2018,6,18,7,30,567.0,119.0,1.1,27.7,379.0,550.26,420.27
2018,6,18,7,45,610.5,122.5,1.2,28.4,431.5,606.95,459.2
2018,6,18,8,0,654.0,126.0,1.3,29.1,484.0,664.12,497.33
2018,6,18,8,15,666.0,134.0,1.3,29.55,527.5,701.04,520.01
2018,6,18,8,30,678.0,142.0,1.3,30.0,571.0,735.87,540.9
2018,6,18,8,45,590.5,189.5,1.3,30.45,583.0,723.83,528.34
2018,6,18,9,0,503.0,237.0,1.3,30.9,595.0,697.0,506.56
2018,6,18,9,15,433.5,282.5,1.3,31.25,603.5,685.51,495.47
2018,6,18,9,30,364.0,328.0,1.3,31.6,612.0,651.61,469.75
2018,6,18,9,45,404.5,327.0,1.25,31.9,656.0,703.47,502.86
2018,6,18,10,0,445.0,326.0,1.2,32.2,700.0,736.66,522.71
2018,6,18,10,15,547.5,286.5,1.2,32.45,763.0,787.62,556.05
2018,6,18,10,30,650.0,247.0,1.2,32.7,826.0,840.17,589.38
2018,6,18,10,45,652.0,252.0,1.15,32.9,845.5,835.51,583.9
2018,6,18,11,0,654.0,257.0,1.1,33.1,865.0,827.55,577.03
2018,6,18,11,15,598.0,300.5,1.05,33.3,864.0,798.65,555.73
2018,6,18,11,30,542.0,344.0,1.0,33.5,863.0,770.36,535.04
2018,6,18,11,45,663.0,266.0,1.0,33.65,906.5,781.78,544.23
2018,6,18,12,0,784.0,188.0,1.0,33.8,950.0,778.05,543.26
2018,6,18,12,15,800.5,177.5,1.0,33.85,956.5,751.88,525.83
2018,6,18,12,30,817.0,167.0,1.0,33.9,963.0,722.33,506.1
2018,6,18,12,45,691.5,247.0,0.95,34.0,918.0,668.1,467.26
2018,6,18,13,0,566.0,327.0,0.9,34.1,873.0,615.21,429.54
2018,6,18,13,15,505.0,357.0,0.9,34.1,839.0,567.29,396.47
2018,6,18,13,30,444.0,387.0,0.9,34.1,805.0,522.02,364.8
2018,6,18,13,45,510.5,336.5,0.9,34.15,807.0,490.54,341.97
2018,6,18,14,0,577.0,286.0,0.9,34.2,809.0,448.68,310.58
2018,6,18,14,15,626.0,249.5,0.9,34.15,801.0,406.37,277.53
2018,6,18,14,30,675.0,213.0,0.9,34.1,793.0,358.26,238.94
2018,6,18,14,45,662.0,208.5,0.9,34.0,759.0,307.92,199.56
2018,6,18,15,0,649.0,204.0,0.9,33.9,725.0,258.41,161.47
2018,6,18,15,15,671.5,183.5,0.9,33.85,699.0,205.65,122.13
2018,6,18,15,30,694.0,163.0,0.9,33.8,673.0,150.27,87.45
2018,6,18,15,45,563.0,194.0,0.9,33.7,591.5,119.5,90.1
2018,6,18,16,0,432.0,225.0,0.9,33.6,510.0,136.5,103.85
2018,6,18,16,15,377.0,215.0,0.9,33.55,450.5,131.94,100.54
2018,6,18,16,30,322.0,205.0,0.9,33.5,391.0,133.39,102.05
2018,6,18,16,45,456.5,164.5,0.9,33.4,402.0,108.98,82.99
2018,6,18,17,0,591.0,124.0,0.9,33.3,413.0,89.36,67.57
2018,6,18,17,15,562.5,116.0,0.85,32.85,366.0,85.13,64.53
2018,6,18,17,30,534.0,108.0,0.8,32.4,319.0,80.69,61.24
2018,6,18,17,45,475.0,100.5,0.8,31.9,268.5,73.34,55.49
2018,6,18,18,0,416.0,93.0,0.8,31.4,218.0,67.92,51.2
2018,6,18,18,15,345.5,81.0,0.8,31.4,171.5,59.35,44.01
2018,6,18,18,30,275.0,69.0,0.8,31.4,125.0,50.71,36.58
2018,6,18,18,45,190.5,53.5,0.75,29.85,87.5,39.69,27.2
2018,6,18,19,0,106.0,38.0,0.7,28.3,50.0,28.22,16.99
2018,6,18,19,15,59.0,23.0,0.7,27.9,29.0,17.25,1.73
2018,6,18,19,30,12.0,8.0,0.7,27.5,8.0,6.29,0.0
2018,6,18,19,45,6.0,4.0,0.7,27.1,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.85,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,19,4,45,6.0,1.5,0.7,22.85,1.5,0.0,0.0
2018,6,19,5,0,12.0,3.0,0.7,22.9,3.0,0.0,0.0
2018,6,19,5,15,68.5,15.5,0.85,23.4,20.5,29.65,0.0
2018,6,19,5,30,125.0,28.0,1.0,23.9,38.0,83.65,46.64
2018,6,19,5,45,197.0,42.0,1.1,24.35,70.0,134.57,97.35
2018,6,19,6,0,269.0,56.0,1.2,24.8,102.0,190.62,144.78
2018,6,19,6,15,344.5,67.5,1.2,25.45,146.5,252.86,196.15
2018,6,19,6,30,420.0,79.0,1.2,26.1,191.0,322.17,251.74
2018,6,19,6,45,497.5,83.5,1.2,26.75,244.0,398.17,310.55
2018,6,19,7,0,575.0,88.0,1.2,27.4,297.0,474.39,367.4
2018,6,19,7,15,611.0,93.5,1.35,28.05,346.0,529.06,407.11
2018,6,19,7,30,647.0,99.0,1.5,28.7,395.0,584.5,446.3
2018,6,19,7,45,674.0,104.0,1.65,29.4,444.0,633.16,479.48
2018,6,19,8,0,701.0,109.0,1.8,30.1,493.0,681.16,511.37
2018,6,19,8,15,722.5,113.0,1.8,30.45,540.0,722.64,537.04
2018,6,19,8,30,744.0,117.0,1.8,30.8,587.0,758.54,558.54
2018,6,19,8,45,761.0,119.5,1.75,31.2,631.0,790.9,576.86
2018,6,19,9,0,778.0,122.0,1.7,31.6,675.0,820.73,593.27
2018,6,19,9,15,790.0,125.0,1.7,31.9,714.5,843.95,605.93
2018,6,19,9,30,802.0,128.0,1.7,32.2,754.0,864.05,616.61
2018,6,19,9,45,810.5,130.5,1.65,32.55,788.0,877.23,622.24
2018,6,19,10,0,819.0,133.0,1.6,32.9,822.0,886.94,625.77
2018,6,19,10,15,825.5,135.5,1.55,33.1,850.5,878.13,618.15
2018,6,19,10,30,832.0,138.0,1.5,33.3,879.0,878.6,616.68
2018,6,19,10,45,836.5,139.5,1.5,33.55,901.0,872.81,611.76
2018,6,19,11,0,841.0,141.0,1.5,33.8,923.0,863.44,604.77
2018,6,19,11,15,844.0,142.0,1.5,34.0,938.5,848.81,594.76
2018,6,19,11,30,847.0,143.0,1.5,34.2,954.0,830.75,582.71
2018,6,19,11,45,847.5,144.0,1.55,34.35,961.5,807.35,567.99
2018,6,19,12,0,848.0,145.0,1.6,34.5,969.0,780.92,551.22
2018,6,19,12,15,844.5,147.5,1.6,34.6,969.5,749.78,529.93
2018,6,19,12,30,841.0,150.0,1.6,34.7,970.0,716.25,506.75
2018,6,19,12,45,834.0,153.5,1.65,34.75,962.0,678.85,481.02
2018,6,19,13,0,827.0,157.0,1.7,34.8,954.0,647.54,458.5
2018,6,19,13,15,823.0,156.5,1.7,34.8,940.5,604.27,427.37
2018,6,19,13,30,819.0,156.0,1.7,34.8,927.0,559.3,394.3
2018,6,19,13,45,812.0,156.0,1.7,34.8,906.0,511.7,358.46
2018,6,19,14,0,805.0,156.0,1.7,34.8,885.0,463.04,320.84
2018,6,19,14,15,797.0,154.5,1.65,34.75,858.0,412.15,280.59
2018,6,19,14,30,789.0,153.0,1.6,34.7,831.0,360.77,239.2
2018,6,19,14,45,778.0,151.0,1.6,34.6,798.0,308.0,196.76
2018,6,19,15,0,767.0,149.0,1.6,34.5,765.0,255.55,155.4
2018,6,19,15,15,754.0,146.5,1.55,34.35,727.0,203.02,117.15
2018,6,19,15,30,741.0,144.0,1.5,34.2,689.0,151.52,86.89
2018,6,19,15,45,723.5,141.5,1.5,34.05,647.0,94.13,70.06
2018,6,19,16,0,706.0,139.0,1.5,33.9,605.0,94.11,70.38
2018,6,19,16,15,685.0,134.5,1.45,33.65,559.5,92.75,69.57
2018,6,19,16,30,664.0,130.0,1.4,33.4,514.0,91.26,68.67
2018,6,19,16,45,638.0,124.5,1.35,33.2,466.5,88.89,67.06
2018,6,19,17,0,612.0,119.0,1.3,33.0,419.0,86.4,65.34
2018,6,19,17,15,579.0,112.0,1.2,32.5,370.5,82.62,62.63
2018,6,19,17,30,546.0,105.0,1.1,32.0,322.0,78.7,59.75
2018,6,19,17,45,502.0,97.0,1.05,31.55,274.5,73.75,55.94
2018,6,19,18,0,458.0,89.0,1.0,31.1,227.0,65.82,49.54
2018,6,19,18,15,398.5,78.5,1.0,31.1,182.0,58.24,43.16
2018,6,19,18,30,339.0,68.0,1.0,31.1,137.0,50.58,36.53
2018,6,19,18,45,263.0,54.5,0.8,29.4,99.0,40.66,28.07
2018,6,19,19,0,187.0,41.0,0.6,27.7,61.0,30.67,19.04
2018,6,19,19,15,111.0,25.0,0.65,27.35,35.5,18.82,2.83
2018,6,19,19,30,35.0,9.0,0.7,27.0,10.0,7.08,0.0
2018,6,19,19,45,17.5,4.5,0.7,26.65,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.75,25.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,4,45,4.5,1.5,0.65,22.45,1.5,0.0,0.0
2018,6,20,5,0,9.0,3.0,0.7,22.5,3.0,0.0,0.0
2018,6,20,5,15,67.5,16.0,0.75,22.85,21.0,29.73,0.0
2018,6,20,5,30,126.0,29.0,0.8,23.2,39.0,84.96,47.15
2018,6,20,5,45,209.5,43.5,0.9,23.55,73.5,140.77,102.13
2018,6,20,6,0,293.0,58.0,1.0,23.9,108.0,202.76,154.35
2018,6,20,6,15,360.5,69.0,1.0,24.55,151.0,261.83,203.36
2018,6,20,6,30,428.0,80.0,1.0,25.2,194.0,327.13,255.87
2018,6,20,6,45,478.5,88.0,1.05,25.85,241.0,384.99,301.1
2018,6,20,7,0,529.0,96.0,1.1,26.5,288.0,453.91,352.79
2018,6,20,7,15,567.5,102.5,1.15,27.15,337.0,509.58,392.99
2018,6,20,7,30,606.0,109.0,1.2,27.8,386.0,566.32,432.67
2018,6,20,7,45,635.5,113.5,1.25,28.4,434.0,614.97,465.49
2018,6,20,8,0,665.0,118.0,1.3,29.0,482.0,663.18,497.16
2018,6,20,8,15,688.5,122.0,1.3,29.45,529.0,705.28,523.49
2018,6,20,8,30,712.0,126.0,1.3,29.9,576.0,745.89,547.81
2018,6,20,8,45,730.5,128.5,1.25,30.3,619.5,774.16,563.16
2018,6,20,9,0,749.0,131.0,1.2,30.7,663.0,804.79,579.91
2018,6,20,9,15,760.5,135.0,1.2,31.0,702.0,828.17,592.57
2018,6,20,9,30,772.0,139.0,1.2,31.3,741.0,848.5,603.32
2018,6,20,9,45,779.5,143.0,1.15,31.6,775.0,862.04,609.11
2018,6,20,10,0,787.0,147.0,1.1,31.9,809.0,872.15,612.85
2018,6,20,10,15,795.5,148.5,1.15,32.1,837.5,877.22,615.21
2018,6,20,10,30,804.0,150.0,1.2,32.3,866.0,878.73,615.5
2018,6,20,10,45,689.0,217.0,1.2,32.5,842.0,836.78,587.1
2018,6,20,11,0,574.0,284.0,1.2,32.7,818.0,781.32,548.6
2018,6,20,11,15,406.5,367.0,1.2,32.85,748.5,693.5,488.13
2018,6,20,11,30,239.0,450.0,1.2,33.0,679.0,598.66,422.32
2018,6,20,11,45,257.5,439.5,1.2,33.15,688.0,590.92,417.8
2018,6,20,12,0,276.0,429.0,1.2,33.3,697.0,581.19,411.17
2018,6,20,12,15,372.0,336.0,1.25,33.3,698.0,568.82,405.28
2018,6,20,12,30,468.0,243.0,1.3,33.3,699.0,541.57,388.99
2018,6,20,12,45,612.5,219.0,1.3,33.35,812.0,595.01,425.12
2018,6,20,13,0,757.0,195.0,1.3,33.4,925.0,631.99,448.22
2018,6,20,13,15,585.5,259.0,1.3,33.4,819.0,542.64,385.03
2018,6,20,13,30,414.0,323.0,1.3,33.4,713.0,464.03,329.63
2018,6,20,13,45,426.0,309.5,1.3,33.35,703.0,432.54,306.58
2018,6,20,14,0,438.0,296.0,1.3,33.3,693.0,399.42,281.37
2018,6,20,14,15,254.5,283.0,1.25,33.15,512.0,294.09,207.7
2018,6,20,14,30,71.0,270.0,1.2,33.0,331.0,217.73,155.9
2018,6,20,14,45,84.0,270.0,1.2,32.9,339.5,208.78,148.91
2018,6,20,15,0,97.0,270.0,1.2,32.8,348.0,202.1,143.33
2018,6,20,15,15,354.0,228.0,1.15,32.6,492.0,188.01,122.8
2018,6,20,15,30,611.0,186.0,1.1,32.4,636.0,157.54,95.79
2018,6,20,15,45,654.0,162.5,1.1,32.2,618.0,103.85,78.29
2018,6,20,16,0,697.0,139.0,1.1,32.0,600.0,93.83,70.66
2018,6,20,16,15,679.0,133.5,1.05,31.75,555.0,91.96,69.46
2018,6,20,16,30,661.0,128.0,1.0,31.5,510.0,89.91,68.1
2018,6,20,16,45,637.5,122.0,0.95,31.3,463.5,87.24,66.22
2018,6,20,17,0,614.0,116.0,0.9,31.1,417.0,84.41,64.21
2018,6,20,17,15,561.0,112.5,0.85,30.75,364.0,82.6,63.05
2018,6,20,17,30,508.0,109.0,0.8,30.4,311.0,78.93,60.33
2018,6,20,17,45,487.0,97.0,0.75,30.0,268.5,71.25,54.22
2018,6,20,18,0,466.0,85.0,0.7,29.6,226.0,63.29,47.74
2018,6,20,18,15,406.0,75.5,0.7,29.6,181.5,56.3,41.83
2018,6,20,18,30,346.0,66.0,0.7,29.6,137.0,49.27,35.71
2018,6,20,18,45,268.0,53.0,0.6,28.55,99.0,39.65,27.36
2018,6,20,19,0,190.0,40.0,0.5,27.5,61.0,29.97,18.54
2018,6,20,19,15,112.5,25.0,0.55,27.25,36.0,18.82,3.19
2018,6,20,19,30,35.0,10.0,0.6,27.0,11.0,7.87,0.0
2018,6,20,19,45,17.5,5.0,0.6,26.7,5.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,45,4.0,1.0,0.6,22.45,1.0,0.0,0.0
2018,6,21,5,0,8.0,2.0,0.6,22.5,2.0,0.0,0.0
2018,6,21,5,15,75.0,15.5,0.7,22.75,21.0,31.19,0.0
2018,6,21,5,30,142.0,29.0,0.8,23.0,40.0,89.67,49.37
2018,6,21,5,45,229.5,42.0,0.9,23.25,74.5,146.17,106.04
2018,6,21,6,0,317.0,55.0,1.0,23.5,109.0,209.2,159.37
2018,6,21,6,15,376.5,65.5,1.0,23.9,150.5,265.15,206.38
2018,6,21,6,30,436.0,76.0,1.0,24.3,192.0,326.5,256.31
2018,6,21,6,45,338.5,102.5,1.05,24.7,204.0,320.77,252.55
2018,6,21,7,0,241.0,129.0,1.1,25.1,216.0,290.07,228.51
2018,6,21,7,15,253.0,150.0,1.15,25.85,254.0,329.45,258.29
2018,6,21,7,30,265.0,171.0,1.2,26.6,292.0,368.81,286.79
2018,6,21,7,45,220.0,191.5,1.3,27.3,300.0,365.7,282.25
2018,6,21,8,0,175.0,212.0,1.4,28.0,308.0,341.72,262.4
2018,6,21,8,15,269.5,225.0,1.35,28.55,388.0,450.52,342.45
2018,6,21,8,30,364.0,238.0,1.3,29.1,468.0,546.62,409.68
2018,6,21,8,45,501.0,208.5,1.3,29.65,550.0,658.48,486.52
2018,6,21,9,0,638.0,179.0,1.3,30.2,632.0,763.91,555.95
2018,6,21,9,15,599.5,212.0,1.3,30.45,657.0,769.81,555.81
2018,6,21,9,30,561.0,245.0,1.3,30.7,682.0,764.65,549.71
2018,6,21,9,45,422.0,314.5,1.35,31.0,652.0,707.59,507.78
2018,6,21,10,0,283.0,384.0,1.4,31.3,622.0,629.27,451.92
2018,6,21,10,15,215.5,404.5,1.45,31.35,589.5,565.64,407.86
2018,6,21,10,30,148.0,425.0,1.5,31.4,557.0,519.34,374.57
2018,6,21,10,45,121.5,432.5,1.55,31.5,542.5,496.89,358.36
2018,6,21,11,0,95.0,440.0,1.6,31.6,528.0,458.4,331.0
2018,6,21,11,15,75.0,422.5,1.65,31.55,493.0,420.33,304.26
2018,6,21,11,30,55.0,405.0,1.7,31.5,458.0,383.26,277.95
2018,6,21,11,45,95.5,434.0,1.75,31.45,526.5,435.05,315.27
2018,6,21,12,0,136.0,463.0,1.8,31.4,595.0,492.69,355.47
2018,6,21,12,15,191.0,466.5,1.8,31.35,652.5,524.82,377.9
2018,6,21,12,30,246.0,470.0,1.8,31.3,710.0,556.19,399.46
2018,6,21,12,45,172.0,400.0,1.8,31.25,567.0,432.8,313.52
2018,6,21,13,0,98.0,330.0,1.8,31.2,424.0,320.82,234.02
2018,6,21,13,15,61.0,298.5,1.8,31.1,357.0,264.42,193.26
2018,6,21,13,30,24.0,267.0,1.8,31.0,290.0,215.78,157.59
2018,6,21,13,45,101.0,344.5,1.8,30.9,436.5,303.43,221.48
2018,6,21,14,0,178.0,422.0,1.8,30.8,583.0,376.33,272.0
2018,6,21,14,15,146.5,396.0,1.75,30.6,526.0,331.2,239.11
2018,6,21,14,30,115.0,370.0,1.7,30.4,469.0,290.09,209.67
2018,6,21,14,45,152.0,372.0,1.65,30.15,497.5,287.63,206.36
2018,6,21,15,0,189.0,374.0,1.6,29.9,526.0,280.04,198.94
2018,6,21,15,15,240.0,347.0,1.55,29.6,530.0,244.38,170.98
2018,6,21,15,30,291.0,320.0,1.5,29.3,534.0,212.7,148.65
2018,6,21,15,45,386.5,268.0,1.45,28.95,534.5,164.64,128.0
2018,6,21,16,0,482.0,216.0,1.4,28.6,535.0,132.98,103.28
2018,6,21,16,15,343.5,230.0,1.35,28.25,449.0,146.37,114.6
2018,6,21,16,30,205.0,244.0,1.3,27.9,363.0,158.06,124.5
2018,6,21,16,45,324.5,196.5,1.25,27.55,365.0,129.39,101.78
2018,6,21,17,0,444.0,149.0,1.2,27.2,367.0,100.75,78.79
2018,6,21,17,15,368.0,139.0,1.1,26.9,306.0,94.31,73.85
2018,6,21,17,30,292.0,129.0,1.0,26.6,245.0,90.59,71.08
2018,6,21,17,45,154.0,100.5,0.95,26.25,161.0,70.91,54.81
2018,6,21,18,0,16.0,72.0,0.9,25.9,77.0,54.14,40.77
2018,6,21,18,15,8.0,59.5,0.9,25.9,62.0,45.29,33.18
2018,6,21,18,30,0.0,47.0,0.9,25.9,47.0,35.88,24.98
2018,6,21,18,45,0.0,35.0,0.7,25.4,35.0,26.75,16.96
2018,6,21,19,0,0.0,23.0,0.5,24.9,23.0,17.54,8.7
2018,6,21,19,15,3.0,14.5,0.5,24.75,14.5,11.05,0.0
2018,6,21,19,30,6.0,6.0,0.5,24.6,6.0,4.72,0.0
2018,6,21,19,45,3.0,3.0,0.5,24.5,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.55,23.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,0.9,21.8,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,6,22,5,15,100.5,15.0,1.05,22.2,22.0,37.17,0.0
2018,6,22,5,30,190.0,28.0,1.1,22.5,42.0,103.06,56.39
2018,6,22,5,45,288.0,38.5,1.2,22.8,78.0,163.14,118.47
2018,6,22,6,0,386.0,49.0,1.3,23.1,114.0,234.77,179.14
2018,6,22,6,15,454.5,56.5,1.25,23.45,158.5,296.93,231.46
2018,6,22,6,30,523.0,64.0,1.2,23.8,203.0,364.8,286.63
2018,6,22,6,45,403.0,78.5,1.15,24.15,199.0,330.61,261.47
2018,6,22,7,0,283.0,93.0,1.1,24.5,195.0,291.17,230.67
2018,6,22,7,15,341.5,104.0,1.05,25.0,246.0,353.48,278.87
2018,6,22,7,30,400.0,115.0,1.0,25.5,297.0,419.4,327.64
2018,6,22,7,45,509.5,113.5,0.9,26.0,373.5,522.14,401.57
2018,6,22,8,0,619.0,112.0,0.8,26.5,450.0,620.83,468.98
2018,6,22,8,15,701.5,104.5,0.8,27.0,520.5,692.28,515.04
2018,6,22,8,30,784.0,97.0,0.8,27.5,591.0,769.04,562.74
2018,6,22,8,45,800.0,99.0,0.85,27.95,635.0,800.97,580.76
2018,6,22,9,0,816.0,101.0,0.9,28.4,679.0,820.53,591.2
2018,6,22,9,15,824.5,104.5,0.95,28.7,718.0,841.64,603.14
2018,6,22,9,30,833.0,108.0,1.0,29.0,757.0,859.51,613.0
2018,6,22,9,45,811.0,125.5,1.05,29.3,781.5,872.43,619.81
2018,6,22,10,0,789.0,143.0,1.1,29.6,806.0,870.1,617.15
2018,6,22,10,15,728.5,179.5,1.15,29.8,808.5,846.48,601.55
2018,6,22,10,30,668.0,216.0,1.2,30.0,811.0,828.33,588.66
2018,6,22,10,45,583.5,264.5,1.3,30.2,794.0,786.67,560.05
2018,6,22,11,0,499.0,313.0,1.4,30.4,777.0,740.73,528.55
2018,6,22,11,15,610.0,258.0,1.45,30.55,835.0,774.84,553.09
2018,6,22,11,30,721.0,203.0,1.5,30.7,893.0,800.26,570.88
2018,6,22,11,45,614.0,254.0,1.55,30.85,845.5,733.96,524.85
2018,6,22,12,0,507.0,305.0,1.6,31.0,798.0,668.72,479.7
2018,6,22,12,15,356.0,372.0,1.6,31.1,718.5,578.4,416.14
2018,6,22,12,30,205.0,439.0,1.6,31.2,639.0,499.5,359.52
2018,6,22,12,45,294.5,391.5,1.65,31.25,676.5,511.06,369.07
2018,6,22,13,0,384.0,344.0,1.7,31.3,714.0,514.9,372.04
2018,6,22,13,15,585.0,258.0,1.75,31.3,813.0,542.65,391.44
2018,6,22,13,30,786.0,172.0,1.8,31.3,912.0,554.81,397.83
2018,6,22,13,45,789.0,165.5,1.8,31.3,894.5,509.04,362.44
2018,6,22,14,0,792.0,159.0,1.8,31.3,877.0,461.42,325.01
2018,6,22,14,15,795.5,152.0,1.8,31.25,855.0,411.93,285.15
2018,6,22,14,30,799.0,145.0,1.8,31.2,833.0,360.83,243.11
2018,6,22,14,45,648.0,173.5,1.8,31.15,717.5,284.75,187.4
2018,6,22,15,0,497.0,202.0,1.8,31.1,602.0,227.52,147.76
2018,6,22,15,15,614.5,173.0,1.8,30.95,643.0,193.3,117.28
2018,6,22,15,30,732.0,144.0,1.8,30.8,684.0,152.79,88.93
2018,6,22,15,45,616.0,171.0,1.75,30.7,606.5,108.25,82.45
2018,6,22,16,0,500.0,198.0,1.7,30.6,529.0,123.78,95.26
2018,6,22,16,15,447.5,202.0,1.65,30.45,482.0,126.52,97.77
2018,6,22,16,30,395.0,206.0,1.6,30.3,435.0,129.47,100.5
2018,6,22,16,45,378.0,186.5,1.55,30.15,389.5,119.88,93.13
2018,6,22,17,0,361.0,167.0,1.5,30.0,344.0,109.73,85.26
2018,6,22,17,15,394.0,144.5,1.45,29.6,318.0,98.15,76.2
2018,6,22,17,30,427.0,122.0,1.4,29.2,292.0,85.72,66.3
2018,6,22,17,45,410.0,108.5,1.3,28.85,253.0,77.49,59.73
2018,6,22,18,0,393.0,95.0,1.2,28.5,214.0,68.92,52.71
2018,6,22,18,15,352.5,81.5,1.2,28.5,173.5,59.75,44.94
2018,6,22,18,30,312.0,68.0,1.2,28.5,133.0,50.34,36.79
2018,6,22,18,45,237.5,54.0,1.05,27.4,95.5,40.14,27.93
2018,6,22,19,0,163.0,40.0,0.9,26.3,58.0,29.85,18.59
2018,6,22,19,15,91.0,24.5,0.9,26.05,33.5,18.4,3.58
2018,6,22,19,30,19.0,9.0,0.9,25.8,9.0,7.08,0.0
2018,6,22,19,45,9.5,4.5,0.95,25.5,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,24.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
