Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,22,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,0.9,21.0,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.0,21.1,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.15,21.45,21.0,32.82,0.0
2018,6,23,5,30,159.0,28.0,1.3,21.8,40.0,93.18,50.14
2018,6,23,5,45,245.5,40.0,1.5,22.15,74.0,149.33,108.7
2018,6,23,6,0,332.0,52.0,1.7,22.5,108.0,211.59,162.13
2018,6,23,6,15,403.5,61.0,1.9,22.95,152.0,277.07,217.43
2018,6,23,6,30,475.0,70.0,2.1,23.4,196.0,345.72,274.13
2018,6,23,6,45,520.5,78.5,2.25,23.9,243.5,404.7,321.63
2018,6,23,7,0,566.0,87.0,2.4,24.4,291.0,466.31,369.61
2018,6,23,7,15,468.0,103.5,2.5,24.8,289.5,435.72,345.5
2018,6,23,7,30,370.0,120.0,2.6,25.2,288.0,403.9,319.73
2018,6,23,7,45,201.5,156.5,2.7,25.6,249.5,314.69,247.8
2018,6,23,8,0,33.0,193.0,2.8,26.0,211.0,197.69,152.44
2018,6,23,8,15,64.5,208.0,2.8,26.3,247.0,236.44,183.02
2018,6,23,8,30,96.0,223.0,2.8,26.6,283.0,293.75,226.84
2018,6,23,8,45,89.0,264.5,2.75,26.9,323.5,311.69,238.94
2018,6,23,9,0,82.0,306.0,2.7,27.2,364.0,345.88,263.02
2018,6,23,9,15,59.5,284.5,2.65,27.5,328.0,303.64,229.98
2018,6,23,9,30,37.0,263.0,2.6,27.8,292.0,261.98,197.54
2018,6,23,9,45,36.5,289.5,2.6,28.15,319.0,284.8,213.91
2018,6,23,10,0,36.0,316.0,2.6,28.5,346.0,307.1,229.55
2018,6,23,10,15,116.5,358.0,2.55,28.85,460.5,433.82,323.06
2018,6,23,10,30,197.0,400.0,2.5,29.2,575.0,540.02,398.3
2018,6,23,10,45,234.5,399.0,2.45,29.5,613.0,582.04,426.42
2018,6,23,11,0,272.0,398.0,2.4,29.8,651.0,604.91,441.52
2018,6,23,11,15,398.5,346.5,2.4,30.0,724.0,670.16,487.88
2018,6,23,11,30,525.0,295.0,2.4,30.2,797.0,715.97,520.04
2018,6,23,11,45,694.0,217.0,2.4,30.4,887.5,767.64,556.37
2018,6,23,12,0,863.0,139.0,2.4,30.6,978.0,789.8,572.48
2018,6,23,12,15,865.0,137.5,2.4,30.75,979.5,759.65,550.86
2018,6,23,12,30,867.0,136.0,2.4,30.9,981.0,726.81,527.34
2018,6,23,12,45,825.5,158.5,2.35,31.0,959.0,688.27,498.61
2018,6,23,13,0,784.0,181.0,2.3,31.1,937.0,640.6,463.58
2018,6,23,13,15,715.5,209.5,2.3,31.1,892.0,584.82,422.83
2018,6,23,13,30,647.0,238.0,2.3,31.1,847.0,528.56,381.32
2018,6,23,13,45,696.5,201.0,2.25,31.15,844.0,489.15,350.8
2018,6,23,14,0,746.0,164.0,2.2,31.2,841.0,445.46,315.7
2018,6,23,14,15,797.0,142.0,2.15,31.1,845.5,406.49,282.41
2018,6,23,14,30,848.0,120.0,2.1,31.0,850.0,364.61,245.47
2018,6,23,14,45,841.0,117.0,2.05,30.95,817.5,310.75,200.61
2018,6,23,15,0,834.0,114.0,2.0,30.9,785.0,256.56,156.41
2018,6,23,15,15,824.5,111.5,2.0,30.75,747.5,202.14,115.52
2018,6,23,15,30,815.0,109.0,2.0,30.6,710.0,148.09,82.63
2018,6,23,15,45,802.5,106.0,1.95,30.5,668.0,84.83,63.68
2018,6,23,16,0,790.0,103.0,1.9,30.4,626.0,82.03,61.69
2018,6,23,16,15,774.0,99.0,1.85,30.2,580.5,80.05,60.32
2018,6,23,16,30,758.0,95.0,1.8,30.0,535.0,77.92,58.82
2018,6,23,16,45,737.0,91.0,1.75,29.85,487.0,75.53,57.1
2018,6,23,17,0,716.0,87.0,1.7,29.7,439.0,73.02,55.28
2018,6,23,17,15,687.0,82.5,1.6,29.3,390.0,64.56,48.55
2018,6,23,17,30,658.0,78.0,1.5,28.9,341.0,61.55,46.29
2018,6,23,17,45,619.0,72.5,1.35,28.5,292.0,57.62,43.19
2018,6,23,18,0,580.0,67.0,1.2,28.1,243.0,53.64,39.96
2018,6,23,18,15,521.5,60.5,1.2,28.1,196.5,48.66,35.69
2018,6,23,18,30,463.0,54.0,1.2,28.1,150.0,43.69,31.29
2018,6,23,18,45,330.5,45.0,0.95,26.55,104.0,36.22,24.79
2018,6,23,19,0,198.0,36.0,0.7,25.0,58.0,27.17,16.56
2018,6,23,19,15,114.0,22.0,0.7,24.75,33.5,16.66,2.95
2018,6,23,19,30,30.0,8.0,0.7,24.5,9.0,6.29,0.0
2018,6,23,19,45,15.0,4.0,0.7,24.2,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,0.95,20.95,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.0,21.0,2.0,0.0,0.0
2018,6,24,5,15,81.5,15.5,1.1,21.45,21.0,32.65,0.0
2018,6,24,5,30,155.0,29.0,1.2,21.9,40.0,92.87,49.11
2018,6,24,5,45,243.0,41.5,1.3,22.3,74.5,150.12,109.08
2018,6,24,6,0,331.0,54.0,1.4,22.7,109.0,213.32,163.07
2018,6,24,6,15,405.0,63.0,1.45,23.4,153.5,274.99,214.86
2018,6,24,6,30,479.0,72.0,1.5,24.1,198.0,349.5,275.19
2018,6,24,6,45,529.0,79.0,1.6,24.75,246.0,409.76,322.89
2018,6,24,7,0,579.0,86.0,1.7,25.4,294.0,472.93,371.16
2018,6,24,7,15,615.0,91.5,1.75,26.0,343.0,527.77,411.44
2018,6,24,7,30,651.0,97.0,1.8,26.6,392.0,583.41,450.98
2018,6,24,7,45,678.5,101.0,1.9,27.2,440.5,631.55,484.2
2018,6,24,8,0,706.0,105.0,2.0,27.8,489.0,679.07,516.02
2018,6,24,8,15,728.0,108.0,2.05,28.25,536.0,716.67,539.53
2018,6,24,8,30,750.0,111.0,2.1,28.7,583.0,756.1,564.0
2018,6,24,8,45,767.5,114.0,2.15,29.1,627.5,789.72,584.31
2018,6,24,9,0,785.0,117.0,2.2,29.5,672.0,820.86,602.79
2018,6,24,9,15,798.0,119.0,2.25,29.85,712.0,844.26,616.16
2018,6,24,9,30,811.0,121.0,2.3,30.2,752.0,864.59,627.55
2018,6,24,9,45,821.5,122.0,2.3,30.5,786.5,866.53,626.71
2018,6,24,10,0,832.0,123.0,2.3,30.8,821.0,876.72,631.52
2018,6,24,10,15,839.0,125.0,2.3,31.0,850.0,881.22,632.91
2018,6,24,10,30,846.0,127.0,2.3,31.2,879.0,882.1,632.12
2018,6,24,10,45,851.5,128.0,2.3,31.35,902.0,877.12,627.83
2018,6,24,11,0,857.0,129.0,2.3,31.5,925.0,868.5,621.35
2018,6,24,11,15,861.0,129.5,2.3,31.6,941.0,854.55,611.7
2018,6,24,11,30,865.0,130.0,2.3,31.7,957.0,837.1,599.9
2018,6,24,11,45,867.5,129.5,2.25,31.8,965.5,814.22,584.29
2018,6,24,12,0,870.0,129.0,2.2,31.9,974.0,788.18,566.69
2018,6,24,12,15,838.0,146.5,2.2,32.05,961.5,746.71,537.91
2018,6,24,12,30,806.0,164.0,2.2,32.2,949.0,715.28,514.85
2018,6,24,12,45,753.5,186.0,2.2,32.35,916.5,661.4,476.51
2018,6,24,13,0,701.0,208.0,2.2,32.5,884.0,612.85,441.31
2018,6,24,13,15,688.5,213.5,2.2,32.6,870.0,572.61,411.71
2018,6,24,13,30,676.0,219.0,2.2,32.7,856.0,531.54,380.85
2018,6,24,13,45,768.5,169.5,2.2,32.8,878.5,503.22,357.93
2018,6,24,14,0,861.0,120.0,2.2,32.9,901.0,466.91,327.48
2018,6,24,14,15,854.0,119.0,2.2,32.9,874.5,415.77,286.08
2018,6,24,14,30,847.0,118.0,2.2,32.9,848.0,363.83,243.27
2018,6,24,14,45,837.5,117.0,2.15,32.9,815.0,310.6,199.22
2018,6,24,15,0,828.0,116.0,2.1,32.9,782.0,257.27,156.01
2018,6,24,15,15,816.5,114.0,2.05,32.8,744.0,203.16,115.6
2018,6,24,15,30,805.0,112.0,2.0,32.7,706.0,141.3,76.84
2018,6,24,15,45,710.0,130.5,2.0,32.6,631.5,97.41,73.19
2018,6,24,16,0,615.0,149.0,2.0,32.5,557.0,97.23,73.34
2018,6,24,16,15,597.0,140.5,1.9,32.3,512.5,93.9,70.93
2018,6,24,16,30,579.0,132.0,1.8,32.1,468.0,90.28,68.29
2018,6,24,16,45,561.5,125.0,1.7,31.9,427.0,87.35,66.2
2018,6,24,17,0,544.0,118.0,1.6,31.7,386.0,84.19,63.92
2018,6,24,17,15,422.5,122.0,1.45,31.25,316.0,84.87,64.83
2018,6,24,17,30,301.0,126.0,1.3,30.8,246.0,88.95,68.51
2018,6,24,17,45,189.5,117.5,1.15,30.4,189.5,81.92,62.98
2018,6,24,18,0,78.0,109.0,1.0,30.0,133.0,76.78,58.89
2018,6,24,18,15,42.5,86.0,1.0,30.0,98.5,62.39,46.84
2018,6,24,18,30,7.0,63.0,1.0,30.0,64.0,46.79,33.59
2018,6,24,18,45,9.0,47.5,0.85,28.45,48.5,35.51,23.97
2018,6,24,19,0,11.0,32.0,0.7,26.9,33.0,24.29,14.08
2018,6,24,19,15,9.5,20.5,0.7,26.6,21.0,15.66,2.51
2018,6,24,19,30,8.0,9.0,0.7,26.3,9.0,7.08,0.0
2018,6,24,19,45,4.0,4.5,0.7,25.95,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.6,21.75,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.6,21.8,2.0,0.0,0.0
2018,6,25,5,15,6.0,10.0,0.65,22.05,10.0,9.37,0.0
2018,6,25,5,30,6.0,18.0,0.7,22.3,18.0,16.52,4.36
2018,6,25,5,45,16.5,34.5,0.75,22.6,37.0,36.77,23.45
2018,6,25,6,0,27.0,51.0,0.8,22.9,56.0,57.23,40.95
2018,6,25,6,15,41.5,69.5,0.8,23.4,79.5,82.53,62.24
2018,6,25,6,30,56.0,88.0,0.8,23.9,103.0,108.96,84.21
2018,6,25,6,45,37.5,101.0,0.8,24.4,112.0,111.86,86.44
2018,6,25,7,0,19.0,114.0,0.8,24.9,121.0,104.95,80.38
2018,6,25,7,15,23.0,133.5,0.8,25.4,143.0,134.2,103.49
2018,6,25,7,30,27.0,153.0,0.8,25.9,165.0,155.45,119.72
2018,6,25,7,45,18.0,160.0,0.85,26.4,168.5,143.75,109.68
2018,6,25,8,0,9.0,167.0,0.9,26.9,172.0,142.37,107.81
2018,6,25,8,15,8.0,174.0,0.85,27.2,178.5,146.92,110.79
2018,6,25,8,30,7.0,181.0,0.8,27.5,185.0,151.51,113.77
2018,6,25,8,45,39.0,237.0,0.75,27.85,264.0,242.62,183.15
2018,6,25,9,0,71.0,293.0,0.7,28.2,343.0,323.61,242.12
2018,6,25,9,15,113.0,324.5,0.75,28.3,409.5,408.7,302.98
2018,6,25,9,30,155.0,356.0,0.8,28.4,476.0,475.08,349.21
2018,6,25,9,45,264.5,353.0,0.8,28.55,570.0,586.56,426.47
2018,6,25,10,0,374.0,350.0,0.8,28.7,664.0,678.78,487.92
2018,6,25,10,15,365.0,370.5,0.8,28.7,685.5,685.75,490.19
2018,6,25,10,30,356.0,391.0,0.8,28.7,707.0,690.42,491.95
2018,6,25,10,45,326.5,414.0,0.8,28.7,710.0,677.06,481.64
2018,6,25,11,0,297.0,437.0,0.8,28.7,713.0,661.89,470.4
2018,6,25,11,15,234.5,441.5,0.85,28.7,661.5,601.0,429.19
2018,6,25,11,30,172.0,446.0,0.9,28.7,610.0,529.14,380.37
2018,6,25,11,45,111.5,428.0,0.9,28.7,535.0,455.14,328.92
2018,6,25,12,0,51.0,410.0,0.9,28.7,460.0,374.02,271.51
2018,6,25,12,15,37.0,366.0,0.9,28.75,402.0,322.16,234.97
2018,6,25,12,30,23.0,322.0,0.9,28.8,344.0,272.41,199.23
2018,6,25,12,45,44.0,372.5,0.9,28.8,415.0,321.62,235.06
2018,6,25,13,0,65.0,423.0,0.9,28.8,486.0,366.96,266.95
2018,6,25,13,15,37.5,316.5,0.9,28.85,352.5,264.44,193.27
2018,6,25,13,30,10.0,210.0,0.9,28.9,219.0,166.47,121.58
2018,6,25,13,45,9.0,201.5,0.85,28.95,209.5,158.49,115.9
2018,6,25,14,0,8.0,193.0,0.8,29.0,200.0,150.68,110.07
2018,6,25,14,15,20.0,261.5,0.85,29.0,279.0,199.51,146.42
2018,6,25,14,30,32.0,330.0,0.9,29.0,358.0,244.51,179.13
2018,6,25,14,45,53.0,341.0,0.9,29.0,385.0,250.69,182.76
2018,6,25,15,0,74.0,352.0,0.9,29.0,412.0,253.18,183.7
2018,6,25,15,15,139.0,336.0,0.9,28.9,441.5,234.66,167.7
2018,6,25,15,30,204.0,320.0,0.9,28.8,471.0,216.97,154.15
2018,6,25,15,45,385.5,255.0,0.9,28.65,518.5,150.03,116.2
2018,6,25,16,0,567.0,190.0,0.9,28.5,566.0,120.37,93.04
2018,6,25,16,15,591.5,167.5,0.85,28.3,534.5,110.31,85.31
2018,6,25,16,30,616.0,145.0,0.8,28.1,503.0,99.36,76.75
2018,6,25,16,45,599.5,136.5,0.7,27.85,459.0,95.69,74.08
2018,6,25,17,0,583.0,128.0,0.6,27.6,415.0,91.72,71.15
2018,6,25,17,15,487.0,130.0,0.55,27.35,351.5,91.01,70.88
2018,6,25,17,30,391.0,132.0,0.5,27.1,288.0,91.34,71.46
2018,6,25,17,45,236.0,122.0,0.45,26.8,212.5,85.35,66.72
2018,6,25,18,0,81.0,112.0,0.4,26.5,137.0,78.57,61.2
2018,6,25,18,15,42.5,90.0,0.4,26.5,103.0,64.8,49.56
2018,6,25,18,30,4.0,68.0,0.4,26.5,69.0,50.01,36.85
2018,6,25,18,45,2.0,50.5,0.35,25.8,51.0,37.44,25.92
2018,6,25,19,0,0.0,33.0,0.3,25.1,33.0,24.81,14.67
2018,6,25,19,15,1.5,20.0,0.3,24.8,20.0,15.17,2.44
2018,6,25,19,30,3.0,7.0,0.3,24.5,7.0,5.51,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.2,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.0,1.5,1.18,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.1,3.0,2.27,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.2,5.5,4.16,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.3,8.0,6.06,0.0
2018,6,26,6,15,0.0,15.0,1.0,21.45,15.0,11.39,3.87
2018,6,26,6,30,0.0,22.0,1.0,21.6,22.0,16.73,8.39
2018,6,26,6,45,0.0,41.5,1.0,21.8,41.5,31.69,20.91
2018,6,26,7,0,0.0,61.0,1.0,22.0,61.0,46.74,33.34
2018,6,26,7,15,0.0,68.5,1.05,22.2,68.5,52.54,37.99
2018,6,26,7,30,0.0,76.0,1.1,22.4,76.0,58.37,42.59
2018,6,26,7,45,0.0,102.0,1.1,22.55,102.0,79.52,59.61
2018,6,26,8,0,0.0,128.0,1.1,22.7,128.0,101.2,76.79
2018,6,26,8,15,0.5,108.5,1.15,23.0,109.0,84.82,63.29
2018,6,26,8,30,1.0,89.0,1.2,23.3,90.0,69.41,50.7
2018,6,26,8,45,4.5,137.5,1.2,23.6,141.0,111.91,84.46
2018,6,26,9,0,8.0,186.0,1.2,23.9,192.0,155.59,118.34
2018,6,26,9,15,5.0,155.0,1.25,24.2,159.0,126.65,95.19
2018,6,26,9,30,2.0,124.0,1.3,24.5,126.0,98.59,72.89
2018,6,26,9,45,1.0,100.0,1.35,24.8,101.0,78.51,56.9
2018,6,26,10,0,0.0,76.0,1.4,25.1,76.0,58.83,41.2
2018,6,26,10,15,0.0,89.5,1.5,25.35,89.5,69.48,49.49
2018,6,26,10,30,0.0,103.0,1.6,25.6,103.0,80.24,57.79
2018,6,26,10,45,0.5,114.5,1.65,25.85,115.0,89.86,65.17
2018,6,26,11,0,1.0,126.0,1.7,26.1,127.0,99.44,72.48
2018,6,26,11,15,2.5,137.5,1.75,26.25,140.0,109.82,80.44
2018,6,26,11,30,4.0,149.0,1.8,26.4,153.0,120.06,88.26
2018,6,26,11,45,5.0,156.0,1.85,26.55,161.0,126.18,92.87
2018,6,26,12,0,6.0,163.0,1.9,26.7,169.0,132.14,97.37
2018,6,26,12,15,3.5,135.5,1.9,26.65,139.0,108.31,78.99
2018,6,26,12,30,1.0,108.0,1.9,26.6,109.0,84.82,60.82
2018,6,26,12,45,1.0,106.5,1.95,26.6,107.5,83.5,59.83
2018,6,26,13,0,1.0,105.0,2.0,26.6,106.0,82.18,58.83
2018,6,26,13,15,1.5,104.0,1.95,26.45,105.5,81.55,58.4
2018,6,26,13,30,2.0,103.0,1.9,26.3,105.0,80.87,57.95
2018,6,26,13,45,1.5,111.5,1.9,26.15,113.0,86.93,62.74
2018,6,26,14,0,1.0,120.0,1.9,26.0,121.0,92.96,67.53
2018,6,26,14,15,0.5,106.0,1.85,25.75,106.5,82.01,59.12
2018,6,26,14,30,0.0,92.0,1.8,25.5,92.0,71.17,50.78
2018,6,26,14,45,0.5,104.0,1.75,25.2,104.5,80.32,58.12
2018,6,26,15,0,1.0,116.0,1.7,24.9,117.0,89.24,65.28
2018,6,26,15,15,0.5,98.0,1.65,24.65,98.5,75.69,54.79
2018,6,26,15,30,0.0,80.0,1.6,24.4,80.0,61.76,43.94
2018,6,26,15,45,0.0,78.5,1.6,24.15,78.5,60.53,45.29
2018,6,26,16,0,0.0,77.0,1.6,23.9,77.0,59.32,44.45
2018,6,26,16,15,0.0,58.5,1.6,23.65,58.5,44.96,32.53
2018,6,26,16,30,0.0,40.0,1.6,23.4,40.0,30.66,20.55
2018,6,26,16,45,0.0,43.0,1.65,23.15,43.0,32.94,22.61
2018,6,26,17,0,0.0,46.0,1.7,22.9,46.0,35.22,24.69
2018,6,26,17,15,88.5,54.5,1.65,22.7,90.0,39.39,28.4
2018,6,26,17,30,177.0,63.0,1.6,22.5,134.0,43.98,32.49
2018,6,26,17,45,115.0,70.5,1.6,22.25,114.0,51.03,38.71
2018,6,26,18,0,53.0,78.0,1.6,22.0,94.0,58.62,45.36
2018,6,26,18,15,32.5,72.0,1.6,22.0,81.5,53.59,40.94
2018,6,26,18,30,12.0,66.0,1.6,22.0,69.0,48.81,36.57
2018,6,26,18,45,6.0,46.0,1.45,21.6,47.5,34.51,23.91
2018,6,26,19,0,0.0,26.0,1.3,21.2,26.0,19.85,10.85
2018,6,26,19,15,1.0,16.0,1.25,21.1,16.0,12.2,1.01
2018,6,26,19,30,2.0,6.0,1.2,21.0,6.0,4.72,0.0
2018,6,26,19,45,1.0,3.0,1.2,20.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,5,15,0.0,4.0,0.45,20.15,4.0,3.15,0.0
2018,6,27,5,30,0.0,8.0,0.6,20.5,8.0,6.06,0.0
2018,6,27,5,45,4.5,18.0,0.7,20.85,18.5,15.32,6.59
2018,6,27,6,0,9.0,28.0,0.8,21.2,29.0,25.79,15.58
2018,6,27,6,15,29.5,55.0,0.85,21.65,62.0,61.22,45.23
2018,6,27,6,30,50.0,82.0,0.9,22.1,95.0,99.38,77.04
2018,6,27,6,45,69.5,105.0,0.9,22.5,127.5,134.44,105.88
2018,6,27,7,0,89.0,128.0,0.9,22.9,160.0,182.86,144.78
2018,6,27,7,15,83.0,143.5,0.9,23.25,177.0,184.04,145.14
2018,6,27,7,30,77.0,159.0,0.9,23.6,194.0,196.46,154.3
2018,6,27,7,45,65.5,185.0,0.9,23.9,217.0,215.0,167.76
2018,6,27,8,0,54.0,211.0,0.9,24.2,240.0,232.36,179.98
2018,6,27,8,15,94.0,244.0,0.9,24.5,300.5,296.67,228.99
2018,6,27,8,30,134.0,277.0,0.9,24.8,361.0,380.38,290.53
2018,6,27,8,45,111.0,286.0,0.9,25.15,359.0,370.43,280.89
2018,6,27,9,0,88.0,295.0,0.9,25.5,357.0,340.41,257.4
2018,6,27,9,15,47.0,230.0,0.95,25.85,263.5,241.11,182.39
2018,6,27,9,30,6.0,165.0,1.0,26.2,170.0,135.69,100.92
2018,6,27,9,45,9.0,192.5,1.1,26.5,200.0,161.01,120.41
2018,6,27,10,0,12.0,220.0,1.2,26.8,230.0,186.32,139.33
2018,6,27,10,15,20.0,275.5,1.25,27.0,293.0,239.58,179.07
2018,6,27,10,30,28.0,331.0,1.3,27.2,356.0,309.37,230.0
2018,6,27,10,45,42.5,345.0,1.35,27.45,384.0,332.11,246.19
2018,6,27,11,0,57.0,359.0,1.4,27.7,412.0,353.98,261.84
2018,6,27,11,15,45.5,371.5,1.45,27.8,414.0,351.32,259.14
2018,6,27,11,30,34.0,384.0,1.5,27.9,416.0,348.45,256.49
2018,6,27,11,45,37.0,393.5,1.5,28.05,429.0,354.6,260.64
2018,6,27,12,0,40.0,403.0,1.5,28.2,442.0,359.96,264.18
2018,6,27,12,15,161.5,406.0,1.5,28.15,563.5,456.2,334.8
2018,6,27,12,30,283.0,409.0,1.5,28.1,685.0,537.63,392.23
2018,6,27,12,45,296.5,429.0,1.55,28.1,716.5,542.69,394.62
2018,6,27,13,0,310.0,449.0,1.6,28.1,748.0,544.72,395.31
2018,6,27,13,15,331.0,433.0,1.55,28.0,748.5,522.89,379.42
2018,6,27,13,30,352.0,417.0,1.5,27.9,749.0,498.95,361.76
2018,6,27,13,45,468.0,343.5,1.45,27.8,774.5,479.16,346.4
2018,6,27,14,0,584.0,270.0,1.4,27.7,800.0,446.8,320.31
2018,6,27,14,15,512.5,283.0,1.35,27.7,738.0,392.83,279.33
2018,6,27,14,30,441.0,296.0,1.3,27.7,676.0,341.67,240.76
2018,6,27,14,45,400.0,297.5,1.3,27.7,632.0,298.86,208.04
2018,6,27,15,0,359.0,299.0,1.3,27.7,588.0,267.5,184.54
2018,6,27,15,15,327.0,302.5,1.35,27.7,556.0,236.46,162.63
2018,6,27,15,30,295.0,306.0,1.4,27.7,524.0,208.38,145.73
2018,6,27,15,45,268.5,292.5,1.4,27.7,482.0,175.28,137.08
2018,6,27,16,0,242.0,279.0,1.4,27.7,440.0,167.15,131.06
2018,6,27,16,15,161.5,254.5,1.4,27.55,358.5,162.77,128.03
2018,6,27,16,30,81.0,230.0,1.4,27.4,277.0,154.51,121.86
2018,6,27,16,45,95.5,203.0,1.4,27.3,253.5,139.12,109.85
2018,6,27,17,0,110.0,176.0,1.4,27.2,230.0,119.04,93.85
2018,6,27,17,15,126.5,155.5,1.3,26.9,211.0,107.25,84.57
2018,6,27,17,30,143.0,135.0,1.2,26.6,192.0,95.0,74.75
2018,6,27,17,45,196.0,121.5,1.1,26.3,188.0,84.44,66.2
2018,6,27,18,0,249.0,108.0,1.0,26.0,184.0,76.7,59.84
2018,6,27,18,15,184.0,91.0,1.0,26.0,141.5,64.95,49.84
2018,6,27,18,30,119.0,74.0,1.0,26.0,99.0,53.81,40.14
2018,6,27,18,45,145.5,56.0,0.85,25.0,78.5,41.09,29.08
2018,6,27,19,0,172.0,38.0,0.7,24.0,58.0,28.47,17.75
2018,6,27,19,15,105.0,24.0,0.7,23.85,34.5,18.09,4.19
2018,6,27,19,30,38.0,10.0,0.7,23.7,11.0,7.87,0.0
2018,6,27,19,45,19.0,5.0,0.75,23.5,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.25,22.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.05,21.0,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.1,21.1,2.0,0.0,0.0
2018,6,28,5,15,100.5,14.0,1.2,21.45,20.5,36.01,0.0
2018,6,28,5,30,190.0,26.0,1.3,21.8,39.0,98.86,46.92
2018,6,28,5,45,211.0,39.0,1.4,22.15,64.5,135.33,97.61
2018,6,28,6,0,232.0,52.0,1.5,22.5,90.0,169.39,129.22
2018,6,28,6,15,283.0,63.5,1.55,22.95,126.0,217.88,170.69
2018,6,28,6,30,334.0,75.0,1.6,23.4,162.0,271.14,215.04
2018,6,28,6,45,426.5,81.0,1.6,23.85,217.0,345.91,275.08
2018,6,28,7,0,519.0,87.0,1.6,24.3,272.0,436.54,345.11
2018,6,28,7,15,600.5,85.0,1.65,24.9,331.0,510.41,400.37
2018,6,28,7,30,682.0,83.0,1.7,25.5,390.0,588.34,456.86
2018,6,28,7,45,630.5,111.0,1.75,26.1,421.0,607.17,467.41
2018,6,28,8,0,579.0,139.0,1.8,26.7,452.0,618.35,472.47
2018,6,28,8,15,601.0,147.5,1.8,27.2,499.0,661.88,501.2
2018,6,28,8,30,623.0,156.0,1.8,27.7,546.0,704.09,528.07
2018,6,28,8,45,582.0,187.5,1.75,28.2,573.0,714.11,530.78
2018,6,28,9,0,541.0,219.0,1.7,28.7,600.0,711.76,525.5
2018,6,28,9,15,452.0,270.0,1.7,29.0,601.0,690.22,506.85
2018,6,28,9,30,363.0,321.0,1.7,29.3,602.0,644.63,472.44
2018,6,28,9,45,295.5,356.0,1.65,29.6,592.0,617.81,450.94
2018,6,28,10,0,228.0,391.0,1.6,29.9,582.0,569.38,414.86
2018,6,28,10,15,161.5,404.0,1.55,30.1,541.5,518.02,377.0
2018,6,28,10,30,95.0,417.0,1.5,30.3,501.0,448.14,326.12
2018,6,28,10,45,171.5,430.5,1.5,30.45,587.5,540.32,391.34
2018,6,28,11,0,248.0,444.0,1.5,30.6,674.0,626.64,449.6
2018,6,28,11,15,300.5,438.0,1.45,30.7,721.5,655.18,467.97
2018,6,28,11,30,353.0,432.0,1.4,30.8,769.0,680.31,484.22
2018,6,28,11,45,324.5,449.0,1.4,30.9,761.0,655.41,466.18
2018,6,28,12,0,296.0,466.0,1.4,31.0,753.0,629.62,447.97
2018,6,28,12,15,323.0,455.0,1.35,31.0,769.0,622.64,443.23
2018,6,28,12,30,350.0,444.0,1.3,31.0,785.0,612.94,436.35
2018,6,28,12,45,322.0,453.0,1.3,31.0,765.5,578.36,412.22
2018,6,28,13,0,294.0,462.0,1.3,31.0,746.0,544.51,388.6
2018,6,28,13,15,314.5,447.0,1.25,31.0,747.0,523.54,373.72
2018,6,28,13,30,335.0,432.0,1.2,31.0,748.0,500.52,356.91
2018,6,28,13,45,384.5,402.5,1.2,31.0,757.5,480.01,341.51
2018,6,28,14,0,434.0,373.0,1.2,31.0,767.0,450.9,319.19
2018,6,28,14,15,515.0,312.5,1.15,30.9,766.5,413.06,289.16
2018,6,28,14,30,596.0,252.0,1.1,30.8,766.0,363.67,249.19
2018,6,28,14,45,432.5,296.5,1.05,30.75,662.0,307.78,210.34
2018,6,28,15,0,269.0,341.0,1.0,30.7,558.0,272.17,188.64
2018,6,28,15,15,257.5,339.0,0.95,30.6,538.5,245.51,169.64
2018,6,28,15,30,246.0,337.0,0.9,30.5,519.0,219.65,153.44
2018,6,28,15,45,213.0,317.5,0.9,30.45,468.5,196.8,151.92
2018,6,28,16,0,180.0,298.0,0.9,30.4,418.0,184.39,142.75
2018,6,28,16,15,273.5,256.0,0.85,30.3,423.0,157.83,122.31
2018,6,28,16,30,367.0,214.0,0.8,30.2,428.0,139.27,108.02
2018,6,28,16,45,395.0,190.0,0.75,30.15,401.5,122.2,94.72
2018,6,28,17,0,423.0,166.0,0.7,30.1,375.0,110.36,85.52
2018,6,28,17,15,354.0,157.5,0.65,29.75,319.0,108.53,84.47
2018,6,28,17,30,285.0,149.0,0.6,29.4,263.0,102.28,79.73
2018,6,28,17,45,211.0,132.5,0.55,29.1,210.5,91.24,70.93
2018,6,28,18,0,137.0,116.0,0.5,28.8,158.0,81.61,63.14
2018,6,28,18,15,116.0,95.5,0.5,28.8,126.5,68.03,51.76
2018,6,28,18,30,95.0,75.0,0.5,28.8,95.0,54.2,39.96
2018,6,28,18,45,71.0,56.5,0.55,27.9,69.0,41.33,28.89
2018,6,28,19,0,47.0,38.0,0.6,27.0,43.0,28.29,17.34
2018,6,28,19,15,30.5,23.5,0.6,26.7,26.0,17.71,3.91
2018,6,28,19,30,14.0,9.0,0.6,26.4,9.0,7.08,0.0
2018,6,28,19,45,7.0,4.5,0.65,26.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.2,20.1,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.2,20.1,2.0,0.0,0.0
2018,6,29,5,15,109.0,13.5,1.3,20.5,20.5,37.68,0.0
2018,6,29,5,30,206.0,25.0,1.4,20.9,39.0,102.9,47.21
2018,6,29,5,45,305.5,35.5,1.45,21.35,75.5,167.66,121.31
2018,6,29,6,0,405.0,46.0,1.5,21.8,112.0,238.15,182.06
2018,6,29,6,15,468.0,54.5,1.5,22.55,156.0,299.51,234.17
2018,6,29,6,30,531.0,63.0,1.5,23.3,200.0,366.17,288.71
2018,6,29,6,45,519.5,78.0,1.55,24.05,236.5,402.39,317.84
2018,6,29,7,0,508.0,93.0,1.6,24.8,273.0,435.94,343.42
2018,6,29,7,15,516.0,108.5,1.6,25.5,316.0,480.03,375.57
2018,6,29,7,30,524.0,124.0,1.6,26.2,359.0,514.8,399.77
2018,6,29,7,45,603.0,118.0,1.65,26.9,419.5,594.6,456.59
2018,6,29,8,0,682.0,112.0,1.7,27.6,480.0,668.45,507.27
2018,6,29,8,15,740.0,104.5,1.6,28.15,538.0,722.47,540.74
2018,6,29,8,30,798.0,97.0,1.5,28.7,596.0,780.44,575.62
2018,6,29,8,45,813.5,100.0,1.4,29.2,641.0,813.72,593.21
2018,6,29,9,0,829.0,103.0,1.3,29.7,686.0,834.41,602.44
2018,6,29,9,15,837.5,107.0,1.15,30.1,726.0,856.54,612.1
2018,6,29,9,30,846.0,111.0,1.0,30.5,766.0,875.36,619.29
2018,6,29,9,45,845.5,118.5,0.9,30.9,799.0,886.08,622.01
2018,6,29,10,0,845.0,126.0,0.8,31.3,832.0,892.96,622.4
2018,6,29,10,15,840.5,135.0,0.75,31.6,859.0,893.73,620.24
2018,6,29,10,30,836.0,144.0,0.7,31.9,886.0,890.57,615.86
2018,6,29,10,45,701.0,233.5,0.65,32.2,867.0,865.8,597.23
2018,6,29,11,0,566.0,323.0,0.6,32.5,848.0,810.56,558.01
2018,6,29,11,15,506.5,363.0,0.65,32.65,839.0,778.6,537.19
2018,6,29,11,30,447.0,403.0,0.7,32.8,830.0,744.25,514.43
2018,6,29,11,45,451.5,409.5,0.7,33.0,844.5,733.85,507.25
2018,6,29,12,0,456.0,416.0,0.7,33.2,859.0,720.71,498.03
2018,6,29,12,15,419.5,426.5,0.75,33.3,834.5,677.25,469.85
2018,6,29,12,30,383.0,437.0,0.8,33.4,810.0,631.63,440.19
2018,6,29,12,45,388.0,430.0,0.85,33.5,806.0,606.21,423.78
2018,6,29,13,0,393.0,423.0,0.9,33.6,802.0,579.47,405.91
2018,6,29,13,15,373.0,424.0,0.95,33.6,780.0,542.4,380.77
2018,6,29,13,30,353.0,425.0,1.0,33.6,758.0,506.08,355.77
2018,6,29,13,45,377.0,405.5,1.05,33.55,754.0,478.9,336.53
2018,6,29,14,0,401.0,386.0,1.1,33.5,750.0,445.03,311.86
2018,6,29,14,15,448.5,354.5,1.1,33.4,750.5,413.85,287.63
2018,6,29,14,30,496.0,323.0,1.1,33.3,751.0,377.59,258.63
2018,6,29,14,45,506.0,303.5,1.15,33.2,725.5,332.82,223.87
2018,6,29,15,0,516.0,284.0,1.2,33.1,700.0,286.86,188.29
2018,6,29,15,15,526.0,262.5,1.25,32.95,668.5,238.65,152.58
2018,6,29,15,30,536.0,241.0,1.3,32.8,637.0,189.47,120.52
2018,6,29,15,45,587.0,205.0,1.35,32.6,615.0,131.77,100.26
2018,6,29,16,0,638.0,169.0,1.4,32.4,593.0,109.61,83.13
2018,6,29,16,15,655.5,151.0,1.4,32.1,559.0,101.76,77.24
2018,6,29,16,30,673.0,133.0,1.4,31.8,525.0,93.17,70.66
2018,6,29,16,45,646.5,128.0,1.4,31.55,477.0,91.18,69.38
2018,6,29,17,0,620.0,123.0,1.4,31.3,429.0,89.08,68.0
2018,6,29,17,15,580.5,117.0,1.3,30.85,378.5,85.96,65.8
2018,6,29,17,30,541.0,111.0,1.2,30.4,328.0,82.77,63.52
2018,6,29,17,45,500.0,101.5,1.15,29.95,280.0,74.33,56.8
2018,6,29,18,0,459.0,92.0,1.1,29.5,232.0,67.79,51.54
2018,6,29,18,15,401.5,81.5,1.1,29.5,187.5,60.28,45.19
2018,6,29,18,30,344.0,71.0,1.1,29.5,143.0,52.67,38.58
2018,6,29,18,45,265.5,57.0,0.9,27.9,103.5,42.42,29.79
2018,6,29,19,0,187.0,43.0,0.7,26.3,64.0,32.09,20.49
2018,6,29,19,15,108.5,26.5,0.7,25.95,37.5,19.83,5.1
2018,6,29,19,30,30.0,10.0,0.7,25.6,11.0,7.87,0.0
2018,6,29,19,45,15.0,5.0,0.7,25.3,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.7,21.65,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,6,30,5,15,28.5,12.5,0.8,22.15,14.5,16.9,0.0
2018,6,30,5,30,54.0,24.0,0.9,22.6,28.0,43.2,16.13
2018,6,30,5,45,92.0,40.5,0.95,23.0,53.0,85.88,60.5
2018,6,30,6,0,130.0,57.0,1.0,23.4,78.0,123.36,92.94
2018,6,30,6,15,185.5,74.0,0.95,24.1,115.5,173.39,134.55
2018,6,30,6,30,241.0,91.0,0.9,24.8,153.0,228.67,179.57
2018,6,30,6,45,327.5,102.5,0.8,25.5,206.5,313.57,246.02
2018,6,30,7,0,414.0,114.0,0.7,26.2,260.0,393.81,306.32
2018,6,30,7,15,473.5,120.0,0.65,26.85,312.5,456.88,351.8
2018,6,30,7,30,533.0,126.0,0.6,27.5,365.0,523.27,397.95
2018,6,30,7,45,594.0,125.5,0.55,28.2,421.5,595.86,446.32
2018,6,30,8,0,655.0,125.0,0.5,28.9,478.0,662.05,488.46
2018,6,30,8,15,678.5,130.0,0.5,29.35,525.5,705.4,514.73
2018,6,30,8,30,702.0,135.0,0.5,29.8,573.0,747.29,539.21
2018,6,30,8,45,686.5,152.0,0.5,30.25,607.0,767.24,549.02
2018,6,30,9,0,671.0,169.0,0.5,30.7,641.0,783.2,556.4
2018,6,30,9,15,602.5,214.0,0.5,31.0,656.5,775.52,547.7
2018,6,30,9,30,534.0,259.0,0.5,31.3,672.0,755.99,532.03
2018,6,30,9,45,494.0,290.0,0.5,31.65,686.0,751.09,526.28
2018,6,30,10,0,454.0,321.0,0.5,32.0,700.0,742.38,518.04
2018,6,30,10,15,430.5,345.0,0.55,32.25,715.0,738.84,514.52
2018,6,30,10,30,407.0,369.0,0.6,32.5,730.0,732.44,509.19
2018,6,30,10,45,418.5,378.5,0.6,32.8,758.0,741.97,513.99
2018,6,30,11,0,430.0,388.0,0.6,33.1,786.0,748.69,516.84
2018,6,30,11,15,454.5,392.5,0.6,33.3,820.0,759.42,522.69
2018,6,30,11,30,479.0,397.0,0.6,33.5,854.0,766.68,526.28
2018,6,30,11,45,456.5,407.5,0.6,33.7,846.5,736.98,506.27
2018,6,30,12,0,434.0,418.0,0.6,33.9,839.0,705.77,485.66
2018,6,30,12,15,426.5,421.5,0.6,34.0,836.0,679.48,468.49
2018,6,30,12,30,419.0,425.0,0.6,34.1,833.0,651.76,450.18
2018,6,30,12,45,422.0,421.5,0.65,34.25,830.5,625.13,432.95
2018,6,30,13,0,425.0,418.0,0.7,34.4,828.0,597.08,414.41
2018,6,30,13,15,498.5,367.0,0.7,34.45,841.5,577.25,401.19
2018,6,30,13,30,572.0,316.0,0.7,34.5,855.0,550.44,382.34
2018,6,30,13,45,647.0,264.0,0.7,34.5,861.5,513.1,355.41
2018,6,30,14,0,722.0,212.0,0.7,34.5,868.0,471.93,324.25
2018,6,30,14,15,679.0,229.0,0.7,34.45,831.0,421.89,286.8
2018,6,30,14,30,636.0,246.0,0.7,34.4,794.0,374.8,251.07
2018,6,30,14,45,700.5,201.5,0.7,34.35,783.5,322.69,208.72
2018,6,30,15,0,765.0,157.0,0.7,34.3,773.0,268.8,164.42
2018,6,30,15,15,750.0,153.5,0.7,34.15,733.5,215.24,125.3
2018,6,30,15,30,735.0,150.0,0.7,34.0,694.0,155.46,87.64
2018,6,30,15,45,739.5,138.0,0.7,33.85,657.5,107.58,80.54
2018,6,30,16,0,744.0,126.0,0.7,33.7,621.0,95.05,71.0
2018,6,30,16,15,722.0,123.5,0.75,33.5,575.0,86.99,64.88
2018,6,30,16,30,700.0,121.0,0.8,33.3,529.0,86.39,64.7
2018,6,30,16,45,671.5,117.0,0.8,33.15,480.0,84.67,63.58
2018,6,30,17,0,643.0,113.0,0.8,33.0,431.0,82.88,62.41
2018,6,30,17,15,586.0,111.5,0.75,32.5,376.5,82.24,62.25
2018,6,30,17,30,529.0,110.0,0.7,32.0,322.0,81.84,62.26
2018,6,30,17,45,494.5,99.5,0.7,31.5,276.0,72.96,55.25
2018,6,30,18,0,460.0,89.0,0.7,31.0,230.0,65.84,49.55
2018,6,30,18,15,397.5,79.0,0.7,31.0,184.5,58.56,43.45
2018,6,30,18,30,335.0,69.0,0.7,31.0,139.0,51.23,37.12
2018,6,30,18,45,267.0,55.5,0.65,29.45,102.0,41.38,28.72
2018,6,30,19,0,199.0,42.0,0.6,27.9,65.0,31.44,19.8
2018,6,30,19,15,118.5,26.5,0.6,27.55,38.5,19.93,5.06
2018,6,30,19,30,38.0,11.0,0.6,27.2,12.0,8.65,0.0
2018,6,30,19,45,19.0,5.5,0.6,26.85,6.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,56.5,13.0,0.45,23.6,16.5,24.21,0.0
2018,7,1,5,30,108.0,25.0,0.5,24.0,32.0,71.87,28.2
2018,7,1,5,45,207.5,39.0,0.5,24.4,67.0,134.22,95.16
2018,7,1,6,0,307.0,53.0,0.5,24.8,102.0,201.68,151.49
2018,7,1,6,15,381.5,63.0,0.45,25.5,146.0,263.28,201.94
2018,7,1,6,30,456.0,73.0,0.4,26.2,190.0,337.28,260.08
2018,7,1,6,45,508.5,80.0,0.35,26.9,237.5,398.08,306.11
2018,7,1,7,0,561.0,87.0,0.3,27.6,285.0,462.07,352.38
2018,7,1,7,15,598.5,93.0,0.3,28.15,334.0,517.91,391.41
2018,7,1,7,30,636.0,99.0,0.3,28.7,383.0,574.76,429.67
2018,7,1,7,45,664.5,103.5,0.35,29.25,432.0,623.96,461.92
2018,7,1,8,0,693.0,108.0,0.4,29.8,481.0,672.66,492.97
2018,7,1,8,15,713.5,112.5,0.5,30.15,527.5,714.15,518.91
2018,7,1,8,30,734.0,117.0,0.6,30.5,574.0,749.95,540.84
2018,7,1,8,45,750.5,120.0,0.65,30.85,618.0,782.75,559.96
2018,7,1,9,0,767.0,123.0,0.7,31.2,662.0,813.07,577.36
2018,7,1,9,15,778.5,126.5,0.75,31.45,701.5,836.8,590.77
2018,7,1,9,30,790.0,130.0,0.8,31.7,741.0,857.46,602.32
2018,7,1,9,45,798.0,133.5,0.85,31.95,775.5,871.73,609.97
2018,7,1,10,0,806.0,137.0,0.9,32.2,810.0,882.55,615.63
2018,7,1,10,15,812.5,140.0,0.95,32.35,839.0,887.96,618.33
2018,7,1,10,30,819.0,143.0,1.0,32.5,868.0,889.74,618.96
2018,7,1,10,45,823.5,144.0,1.05,32.65,890.0,870.21,606.57
2018,7,1,11,0,828.0,145.0,1.1,32.8,912.0,861.07,600.9
2018,7,1,11,15,831.0,146.5,1.1,32.9,928.0,847.53,591.88
2018,7,1,11,30,834.0,148.0,1.1,33.0,944.0,830.56,580.84
2018,7,1,11,45,723.5,215.0,1.15,33.1,910.5,795.07,556.84
2018,7,1,12,0,613.0,282.0,1.2,33.2,877.0,736.67,517.28
2018,7,1,12,15,586.5,296.5,1.2,33.25,866.5,700.74,493.3
2018,7,1,12,30,560.0,311.0,1.2,33.3,856.0,667.7,470.62
2018,7,1,12,45,520.5,326.5,1.2,33.35,831.0,623.49,440.28
2018,7,1,13,0,481.0,342.0,1.2,33.4,806.0,580.0,410.13
2018,7,1,13,15,448.0,357.5,1.2,33.35,785.0,541.6,383.2
2018,7,1,13,30,415.0,373.0,1.2,33.3,764.0,504.28,356.63
2018,7,1,13,45,476.5,327.5,1.2,33.3,767.0,475.61,335.6
2018,7,1,14,0,538.0,282.0,1.2,33.3,770.0,440.78,308.98
2018,7,1,14,15,552.5,269.5,1.2,33.2,758.0,399.44,277.08
2018,7,1,14,30,567.0,257.0,1.2,33.1,746.0,359.45,245.18
2018,7,1,14,45,443.0,284.0,1.2,33.0,657.0,305.16,206.74
2018,7,1,15,0,319.0,311.0,1.2,32.9,568.0,267.57,182.18
2018,7,1,15,15,414.0,266.5,1.2,32.75,583.0,224.27,146.69
2018,7,1,15,30,509.0,222.0,1.2,32.6,598.0,177.73,112.52
2018,7,1,15,45,449.0,225.0,1.15,32.45,542.5,139.83,98.34
2018,7,1,16,0,389.0,228.0,1.1,32.3,487.0,136.57,104.48
2018,7,1,16,15,383.0,210.5,1.1,32.1,450.0,129.34,99.14
2018,7,1,16,30,377.0,193.0,1.1,31.9,413.0,121.56,93.35
2018,7,1,16,45,303.0,167.0,1.1,31.7,333.5,112.37,86.37
2018,7,1,17,0,229.0,141.0,1.1,31.5,254.0,96.14,73.61
2018,7,1,17,15,291.0,122.0,1.05,31.1,249.5,82.33,62.71
2018,7,1,17,30,353.0,103.0,1.0,30.7,245.0,72.46,54.91
2018,7,1,17,45,414.5,92.0,0.9,30.3,236.0,66.91,50.55
2018,7,1,18,0,476.0,81.0,0.8,29.9,227.0,62.68,47.18
2018,7,1,18,15,405.5,71.5,0.8,29.9,179.5,53.61,39.54
2018,7,1,18,30,335.0,62.0,0.8,29.9,132.0,46.44,33.33
2018,7,1,18,45,249.5,50.0,0.7,28.65,94.5,37.43,25.56
2018,7,1,19,0,164.0,38.0,0.6,27.4,57.0,28.43,17.42
2018,7,1,19,15,102.0,24.0,0.6,27.15,34.0,18.12,4.06
2018,7,1,19,30,40.0,10.0,0.6,26.9,11.0,7.87,0.0
2018,7,1,19,45,20.0,5.0,0.6,26.65,5.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.65,26.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,4.5,0.45,23.6,4.5,5.02,0.0
2018,7,2,5,30,6.0,8.0,0.5,23.9,8.0,8.08,0.0
2018,7,2,5,45,13.5,22.0,0.55,24.2,23.5,22.22,11.63
2018,7,2,6,0,21.0,36.0,0.6,24.5,39.0,38.73,25.68
2018,7,2,6,15,14.5,43.0,0.6,24.9,45.5,42.27,29.08
2018,7,2,6,30,8.0,50.0,0.6,25.3,52.0,42.4,29.37
2018,7,2,6,45,4.5,67.0,0.6,25.65,68.0,54.46,39.22
2018,7,2,7,0,1.0,84.0,0.6,26.0,84.0,66.62,48.92
2018,7,2,7,15,27.0,127.0,0.6,26.5,139.0,130.65,100.4
2018,7,2,7,30,53.0,170.0,0.6,27.0,194.0,191.92,148.03
2018,7,2,7,45,64.0,195.0,0.6,27.45,227.0,224.99,172.57
2018,7,2,8,0,75.0,220.0,0.6,27.9,260.0,258.42,196.97
2018,7,2,8,15,157.0,240.0,0.5,28.4,334.5,360.26,272.24
2018,7,2,8,30,239.0,260.0,0.4,28.9,409.0,467.97,347.38
2018,7,2,8,45,284.5,274.0,0.35,29.4,464.0,523.94,383.63
2018,7,2,9,0,330.0,288.0,0.3,29.9,519.0,580.43,419.58
2018,7,2,9,15,252.0,325.5,0.3,30.2,508.0,552.05,396.49
2018,7,2,9,30,174.0,363.0,0.3,30.5,497.0,500.32,358.88
2018,7,2,9,45,182.5,380.5,0.25,30.75,527.0,522.76,372.99
2018,7,2,10,0,191.0,398.0,0.2,31.0,557.0,544.09,385.41
2018,7,2,10,15,211.0,411.0,0.3,31.2,592.5,570.2,402.71
2018,7,2,10,30,231.0,424.0,0.4,31.4,628.0,594.88,418.97
2018,7,2,10,45,450.0,329.0,0.45,31.6,740.5,727.87,508.67
2018,7,2,11,0,669.0,234.0,0.5,31.8,853.0,826.62,572.77
2018,7,2,11,15,746.5,192.5,0.55,31.85,895.0,830.38,575.68
2018,7,2,11,30,824.0,151.0,0.6,31.9,937.0,825.45,573.03
2018,7,2,11,45,703.0,221.0,0.6,31.95,896.0,784.53,545.08
2018,7,2,12,0,582.0,291.0,0.6,32.0,855.0,720.25,501.89
2018,7,2,12,15,399.5,340.5,0.6,32.0,728.0,598.73,421.09
2018,7,2,12,30,217.0,390.0,0.6,32.0,601.0,478.06,338.94
2018,7,2,12,45,176.5,421.5,0.6,32.0,592.5,455.48,323.49
2018,7,2,13,0,136.0,453.0,0.6,32.0,584.0,438.71,311.21
2018,7,2,13,15,206.0,448.0,0.6,32.0,643.5,462.98,327.89
2018,7,2,13,30,276.0,443.0,0.6,32.0,703.0,478.19,337.34
2018,7,2,13,45,272.5,430.5,0.6,32.0,682.5,445.43,313.99
2018,7,2,14,0,269.0,418.0,0.6,32.0,662.0,412.89,290.77
2018,7,2,14,15,199.0,390.5,0.6,31.95,568.0,351.5,248.27
2018,7,2,14,30,129.0,363.0,0.6,31.9,474.0,293.26,208.21
2018,7,2,14,45,116.0,351.5,0.6,31.85,448.5,268.86,190.9
2018,7,2,15,0,103.0,340.0,0.6,31.8,423.0,245.99,174.68
2018,7,2,15,15,124.5,321.0,0.6,31.75,416.5,226.24,159.73
2018,7,2,15,30,146.0,302.0,0.6,31.7,410.0,204.27,144.24
2018,7,2,15,45,235.0,279.0,0.55,31.6,440.5,169.28,121.77
2018,7,2,16,0,324.0,256.0,0.5,31.5,471.0,158.0,121.21
2018,7,2,16,15,489.0,193.0,0.5,31.4,491.0,122.54,93.67
2018,7,2,16,30,654.0,130.0,0.5,31.3,511.0,90.82,68.7
2018,7,2,16,45,643.0,121.5,0.5,31.25,468.0,86.89,65.85
2018,7,2,17,0,632.0,113.0,0.5,31.2,425.0,82.65,62.66
2018,7,2,17,15,599.5,106.5,0.5,30.8,376.5,79.05,60.06
2018,7,2,17,30,567.0,100.0,0.5,30.4,328.0,75.33,57.31
2018,7,2,17,45,523.0,92.5,0.45,30.05,280.0,70.59,53.62
2018,7,2,18,0,479.0,85.0,0.4,29.7,232.0,65.75,49.75
2018,7,2,18,15,421.5,75.5,0.4,29.7,187.0,56.47,41.95
2018,7,2,18,30,364.0,66.0,0.4,29.7,142.0,49.44,35.85
2018,7,2,18,45,287.5,53.0,0.5,28.7,103.0,39.78,27.5
2018,7,2,19,0,211.0,40.0,0.6,27.7,64.0,30.08,18.72
