Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,19,15,128.5,25.5,0.6,27.45,38.0,19.24,4.56
2018,7,2,19,30,46.0,11.0,0.6,27.2,12.0,8.65,0.0
2018,7,2,19,45,23.0,5.5,0.65,26.95,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,25.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.8,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.8,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,0.9,23.9,16.5,25.63,0.0
2018,7,3,5,30,123.0,24.0,1.0,24.4,32.0,74.75,24.8
2018,7,3,5,45,208.0,38.5,1.15,24.85,65.5,134.01,94.58
2018,7,3,6,0,293.0,53.0,1.3,25.3,99.0,195.99,147.48
2018,7,3,6,15,360.0,64.5,1.25,26.05,141.5,255.04,196.62
2018,7,3,6,30,427.0,76.0,1.2,26.8,184.0,320.43,249.27
2018,7,3,6,45,476.0,85.0,1.2,27.55,231.0,384.64,299.12
2018,7,3,7,0,525.0,94.0,1.2,28.3,278.0,447.32,345.93
2018,7,3,7,15,561.0,102.0,1.25,29.05,326.5,503.05,386.05
2018,7,3,7,30,597.0,110.0,1.3,29.8,375.0,559.76,425.46
2018,7,3,7,45,623.0,116.5,1.35,30.5,423.0,608.15,457.78
2018,7,3,8,0,649.0,123.0,1.4,31.2,471.0,655.97,488.8
2018,7,3,8,15,669.0,129.5,1.4,31.65,517.5,698.11,515.2
2018,7,3,8,30,689.0,136.0,1.4,32.1,564.0,738.65,539.61
2018,7,3,8,45,703.5,142.0,1.45,32.5,607.5,772.11,559.35
2018,7,3,9,0,718.0,148.0,1.5,32.9,651.0,803.14,577.36
2018,7,3,9,15,732.5,151.5,1.5,33.2,691.0,828.87,591.55
2018,7,3,9,30,747.0,155.0,1.5,33.5,731.0,845.19,599.72
2018,7,3,9,45,758.5,158.0,1.55,33.75,766.5,861.7,608.8
2018,7,3,10,0,770.0,161.0,1.6,34.0,802.0,874.9,615.84
2018,7,3,10,15,676.5,209.0,1.6,34.3,787.5,841.55,592.39
2018,7,3,10,30,583.0,257.0,1.6,34.6,773.0,794.75,559.27
2018,7,3,10,45,604.5,252.0,1.6,34.85,799.5,799.78,561.96
2018,7,3,11,0,626.0,247.0,1.6,35.1,826.0,801.42,562.01
2018,7,3,11,15,682.5,222.0,1.6,35.25,863.5,811.83,568.66
2018,7,3,11,30,739.0,197.0,1.6,35.4,901.0,808.62,566.73
2018,7,3,11,45,779.5,181.0,1.6,35.6,930.5,805.38,564.06
2018,7,3,12,0,820.0,165.0,1.6,35.8,960.0,797.29,558.15
2018,7,3,12,15,822.0,164.0,1.6,35.9,962.5,767.58,538.01
2018,7,3,12,30,824.0,163.0,1.6,36.0,965.0,735.07,515.94
2018,7,3,12,45,803.0,173.0,1.6,36.1,950.5,692.75,486.81
2018,7,3,13,0,782.0,183.0,1.6,36.2,936.0,649.33,456.49
2018,7,3,13,15,788.5,175.5,1.65,36.25,926.5,608.99,428.21
2018,7,3,13,30,795.0,168.0,1.7,36.3,917.0,566.26,397.37
2018,7,3,13,45,779.0,172.0,1.7,36.3,893.0,518.04,361.65
2018,7,3,14,0,763.0,176.0,1.7,36.3,869.0,469.59,324.86
2018,7,3,14,15,778.5,164.0,1.75,36.25,853.0,422.89,288.13
2018,7,3,14,30,794.0,152.0,1.8,36.2,837.0,373.33,248.15
2018,7,3,14,45,783.5,150.5,1.8,36.1,804.5,320.62,205.82
2018,7,3,15,0,773.0,149.0,1.8,36.0,772.0,268.1,164.16
2018,7,3,15,15,760.0,146.5,1.8,35.85,734.5,214.97,124.69
2018,7,3,15,30,747.0,144.0,1.8,35.7,697.0,162.83,92.07
2018,7,3,15,45,729.5,141.5,1.8,35.5,654.5,103.57,67.04
2018,7,3,16,0,712.0,139.0,1.8,35.3,612.0,94.08,69.92
2018,7,3,16,15,689.5,135.5,1.75,35.0,566.0,93.27,69.58
2018,7,3,16,30,667.0,132.0,1.7,34.7,520.0,92.39,69.19
2018,7,3,16,45,638.0,127.5,1.7,34.35,472.0,90.65,68.15
2018,7,3,17,0,609.0,123.0,1.7,34.0,424.0,88.84,67.04
2018,7,3,17,15,571.5,117.0,1.55,33.5,374.5,85.78,64.93
2018,7,3,17,30,534.0,111.0,1.4,33.0,325.0,82.65,62.72
2018,7,3,17,45,485.0,103.0,1.3,32.45,276.5,75.07,56.8
2018,7,3,18,0,436.0,95.0,1.2,31.9,228.0,69.46,52.38
2018,7,3,18,15,379.5,83.5,1.2,31.9,183.5,61.37,45.62
2018,7,3,18,30,323.0,72.0,1.2,31.9,139.0,53.17,38.57
2018,7,3,18,45,245.0,56.5,1.0,30.1,99.5,41.93,29.07
2018,7,3,19,0,167.0,41.0,0.8,28.3,60.0,30.58,19.04
2018,7,3,19,15,97.5,24.5,0.8,28.0,34.5,18.44,4.0
2018,7,3,19,30,28.0,8.0,0.8,27.7,9.0,6.29,0.0
2018,7,3,19,45,14.0,4.0,0.8,27.4,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.75,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.7,22.7,16.0,24.14,0.0
2018,7,4,5,30,112.0,24.0,0.8,23.2,31.0,71.2,20.9
2018,7,4,5,45,201.0,38.5,0.9,23.75,64.5,131.65,93.0
2018,7,4,6,0,290.0,53.0,1.0,24.3,98.0,194.84,146.91
2018,7,4,6,15,363.5,63.5,1.05,25.0,141.0,255.62,197.57
2018,7,4,6,30,437.0,74.0,1.1,25.7,184.0,323.42,252.43
2018,7,4,6,45,479.0,83.0,1.15,26.45,229.0,384.44,300.15
2018,7,4,7,0,521.0,92.0,1.2,27.2,274.0,442.97,344.26
2018,7,4,7,15,575.5,96.0,1.3,27.7,326.5,506.42,391.15
2018,7,4,7,30,630.0,100.0,1.4,28.2,379.0,572.18,438.18
2018,7,4,7,45,661.0,104.0,1.5,28.7,428.5,622.6,472.85
2018,7,4,8,0,692.0,108.0,1.6,29.2,478.0,672.69,506.51
2018,7,4,8,15,686.0,121.5,1.65,29.6,517.5,703.29,525.08
2018,7,4,8,30,680.0,135.0,1.7,30.0,557.0,730.61,541.32
2018,7,4,8,45,595.0,182.5,1.75,30.45,572.0,722.12,531.73
2018,7,4,9,0,510.0,230.0,1.8,30.9,587.0,698.11,511.89
2018,7,4,9,15,612.5,199.0,1.85,31.25,653.0,772.02,561.96
2018,7,4,9,30,715.0,168.0,1.9,31.6,719.0,837.47,603.93
2018,7,4,9,45,759.5,154.0,1.95,31.9,764.0,859.43,616.08
2018,7,4,10,0,804.0,140.0,2.0,32.2,809.0,885.8,631.45
2018,7,4,10,15,745.5,175.5,2.0,32.45,813.5,863.68,615.46
2018,7,4,10,30,687.0,211.0,2.0,32.7,818.0,846.66,602.69
2018,7,4,10,45,650.5,236.5,2.0,33.0,824.0,827.52,588.0
2018,7,4,11,0,614.0,262.0,2.0,33.3,830.0,804.75,571.06
2018,7,4,11,15,549.5,306.0,2.0,33.45,821.0,769.82,545.97
2018,7,4,11,30,485.0,350.0,2.0,33.6,812.0,735.99,521.58
2018,7,4,11,45,506.0,336.5,1.95,33.8,823.0,722.8,512.37
2018,7,4,12,0,527.0,323.0,1.9,34.0,834.0,706.55,500.91
2018,7,4,12,15,455.5,356.5,1.9,34.1,798.5,654.87,464.77
2018,7,4,12,30,384.0,390.0,1.9,34.2,763.0,604.12,429.25
2018,7,4,12,45,531.0,319.5,1.9,34.3,832.5,627.86,446.58
2018,7,4,13,0,678.0,249.0,1.9,34.4,902.0,637.22,452.77
2018,7,4,13,15,718.0,223.5,1.9,34.4,907.0,605.97,430.16
2018,7,4,13,30,758.0,198.0,1.9,34.4,912.0,568.06,402.44
2018,7,4,13,45,738.0,204.0,1.85,34.4,887.0,521.19,367.22
2018,7,4,14,0,718.0,210.0,1.8,34.4,862.0,472.64,330.15
2018,7,4,14,15,680.0,220.5,1.8,34.3,823.0,420.39,290.29
2018,7,4,14,30,642.0,231.0,1.8,34.2,784.0,370.75,251.83
2018,7,4,14,45,689.0,200.0,1.8,34.15,773.0,322.07,211.48
2018,7,4,15,0,736.0,169.0,1.8,34.1,762.0,267.9,166.75
2018,7,4,15,15,650.5,193.0,1.8,33.9,698.5,219.71,133.59
2018,7,4,15,30,565.0,217.0,1.8,33.7,635.0,180.94,112.43
2018,7,4,15,45,543.5,208.0,1.8,33.5,590.5,136.51,93.86
2018,7,4,16,0,522.0,199.0,1.8,33.3,546.0,124.82,94.96
2018,7,4,16,15,581.5,170.0,1.75,33.0,530.0,111.52,84.77
2018,7,4,16,30,641.0,141.0,1.7,32.7,514.0,97.39,73.81
2018,7,4,16,45,622.5,133.0,1.7,32.35,468.5,93.87,71.35
2018,7,4,17,0,604.0,125.0,1.7,32.0,423.0,90.09,68.64
2018,7,4,17,15,570.5,117.5,1.6,31.55,374.0,86.12,65.76
2018,7,4,17,30,537.0,110.0,1.5,31.1,325.0,81.99,62.7
2018,7,4,17,45,493.5,101.5,1.4,30.6,277.5,74.23,56.58
2018,7,4,18,0,450.0,93.0,1.3,30.1,230.0,68.33,51.86
2018,7,4,18,15,392.0,81.5,1.3,30.1,185.0,60.17,44.99
2018,7,4,18,30,334.0,70.0,1.3,30.1,140.0,51.9,37.83
2018,7,4,18,45,242.5,56.0,1.05,28.6,99.5,41.56,28.97
2018,7,4,19,0,151.0,42.0,0.8,27.1,59.0,31.15,19.61
2018,7,4,19,15,84.0,25.5,0.8,26.85,34.0,19.07,4.22
2018,7,4,19,30,17.0,9.0,0.8,26.6,9.0,7.08,0.0
2018,7,4,19,45,8.5,4.5,0.8,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.8,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,5,15,51.0,11.5,0.55,23.6,14.5,21.61,0.0
2018,7,5,5,30,102.0,23.0,0.6,24.1,29.0,66.73,16.25
2018,7,5,5,45,194.5,37.5,0.65,24.6,62.5,128.26,89.88
2018,7,5,6,0,287.0,52.0,0.7,25.1,96.0,192.57,144.36
2018,7,5,6,15,350.0,63.0,0.75,25.6,137.0,248.86,191.4
2018,7,5,6,30,413.0,74.0,0.8,26.1,178.0,311.15,241.9
2018,7,5,6,45,405.0,87.0,0.8,26.65,208.0,340.88,265.71
2018,7,5,7,0,397.0,100.0,0.8,27.2,238.0,368.76,286.92
2018,7,5,7,15,342.0,124.0,0.8,27.6,256.5,375.88,291.13
2018,7,5,7,30,287.0,148.0,0.8,28.0,275.0,359.97,277.94
2018,7,5,7,45,233.0,181.5,0.85,28.4,292.5,365.72,280.3
2018,7,5,8,0,179.0,215.0,0.9,28.8,310.0,349.43,266.17
2018,7,5,8,15,157.0,240.5,0.85,29.2,330.0,361.51,273.09
2018,7,5,8,30,135.0,266.0,0.8,29.6,350.0,371.43,278.08
2018,7,5,8,45,209.0,280.5,0.8,30.0,421.5,449.12,333.77
2018,7,5,9,0,283.0,295.0,0.8,30.4,493.0,548.12,401.46
2018,7,5,9,15,310.5,309.5,0.8,30.75,538.5,588.55,426.78
2018,7,5,9,30,338.0,324.0,0.8,31.1,584.0,628.07,451.56
2018,7,5,9,45,310.0,352.0,0.8,31.45,599.0,629.65,449.73
2018,7,5,10,0,282.0,380.0,0.8,31.8,614.0,628.74,446.71
2018,7,5,10,15,280.5,393.0,0.75,32.1,633.0,635.23,449.02
2018,7,5,10,30,279.0,406.0,0.7,32.4,652.0,639.93,450.1
2018,7,5,10,45,239.5,419.5,0.65,32.7,635.0,609.56,427.74
2018,7,5,11,0,200.0,433.0,0.6,33.0,618.0,562.89,395.33
2018,7,5,11,15,221.0,441.5,0.6,33.2,649.0,579.9,406.47
2018,7,5,11,30,242.0,450.0,0.6,33.4,680.0,607.06,423.29
2018,7,5,11,45,239.5,428.5,0.55,33.6,658.5,573.24,400.11
2018,7,5,12,0,237.0,407.0,0.5,33.8,637.0,538.98,377.15
2018,7,5,12,15,327.5,384.0,0.45,33.9,702.0,573.33,400.42
2018,7,5,12,30,418.0,361.0,0.4,34.0,767.0,607.62,422.07
2018,7,5,12,45,399.0,372.5,0.4,34.1,758.5,578.28,401.49
2018,7,5,13,0,380.0,384.0,0.4,34.2,750.0,548.64,381.2
2018,7,5,13,15,446.0,346.5,0.35,34.25,770.5,535.91,372.14
2018,7,5,13,30,512.0,309.0,0.3,34.3,791.0,517.01,358.09
2018,7,5,13,45,537.0,291.5,0.3,34.35,787.5,484.78,334.73
2018,7,5,14,0,562.0,274.0,0.3,34.4,784.0,446.16,306.32
2018,7,5,14,15,452.5,299.0,0.3,34.3,702.0,385.2,263.76
2018,7,5,14,30,343.0,324.0,0.3,34.2,620.0,335.77,229.75
2018,7,5,14,45,287.5,327.0,0.3,34.15,568.5,295.52,201.52
2018,7,5,15,0,232.0,330.0,0.3,34.1,517.0,260.89,177.92
2018,7,5,15,15,425.0,253.5,0.3,33.9,575.5,221.15,141.93
2018,7,5,15,30,618.0,177.0,0.3,33.7,634.0,163.27,96.34
2018,7,5,15,45,681.0,149.0,0.35,33.5,624.5,107.32,69.64
2018,7,5,16,0,744.0,121.0,0.4,33.3,615.0,91.9,68.53
2018,7,5,16,15,595.5,141.5,0.4,33.1,518.5,94.39,70.83
2018,7,5,16,30,447.0,162.0,0.4,32.9,422.0,105.73,80.17
2018,7,5,16,45,278.0,169.0,0.45,32.65,326.0,112.94,86.29
2018,7,5,17,0,109.0,176.0,0.5,32.4,230.0,119.02,91.56
2018,7,5,17,15,148.0,158.5,0.5,32.0,223.0,109.35,84.23
2018,7,5,17,30,187.0,141.0,0.5,31.6,216.0,95.93,73.78
2018,7,5,17,45,247.5,121.0,0.55,31.2,205.5,84.92,65.12
2018,7,5,18,0,308.0,101.0,0.6,30.8,195.0,71.73,54.45
2018,7,5,18,15,313.0,83.5,0.6,30.8,163.5,60.65,45.21
2018,7,5,18,30,318.0,66.0,0.6,30.8,132.0,49.03,35.32
2018,7,5,18,45,269.5,52.5,0.55,29.35,98.0,39.31,27.01
2018,7,5,19,0,221.0,39.0,0.5,27.9,64.0,29.42,18.13
2018,7,5,19,15,134.0,25.0,0.55,27.5,38.0,18.89,3.91
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,8.65,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,5,15,28.0,10.5,0.9,23.2,12.0,15.16,0.0
2018,7,6,5,30,56.0,21.0,1.0,23.5,24.0,44.4,6.82
2018,7,6,5,45,98.5,36.5,1.05,23.8,49.0,84.09,57.87
2018,7,6,6,0,141.0,52.0,1.1,24.1,74.0,122.62,91.7
2018,7,6,6,15,177.5,70.5,1.15,24.65,108.0,166.36,128.61
2018,7,6,6,30,214.0,89.0,1.2,25.2,142.0,213.26,167.36
2018,7,6,6,45,259.0,105.0,1.2,25.75,184.0,265.06,208.95
2018,7,6,7,0,304.0,121.0,1.2,26.3,226.0,320.41,252.05
2018,7,6,7,15,317.5,139.5,1.25,26.95,265.0,361.04,282.31
2018,7,6,7,30,331.0,158.0,1.3,27.6,304.0,401.67,311.69
2018,7,6,7,45,288.0,187.0,1.3,28.3,325.0,412.13,316.77
2018,7,6,8,0,245.0,216.0,1.3,29.0,346.0,418.1,318.37
2018,7,6,8,15,230.0,241.0,1.25,29.5,372.5,420.35,318.04
2018,7,6,8,30,215.0,266.0,1.2,30.0,399.0,437.45,328.07
2018,7,6,8,45,228.0,289.5,1.15,30.5,440.0,474.75,352.68
2018,7,6,9,0,241.0,313.0,1.1,31.0,481.0,530.54,389.06
2018,7,6,9,15,287.5,323.0,1.05,31.25,535.5,582.35,423.22
2018,7,6,9,30,334.0,333.0,1.0,31.5,590.0,633.94,456.4
2018,7,6,9,45,359.0,341.0,0.95,31.8,629.0,663.42,473.84
2018,7,6,10,0,384.0,349.0,0.9,32.1,668.0,691.35,490.16
2018,7,6,10,15,450.0,333.0,0.9,32.25,720.0,749.15,526.98
2018,7,6,10,30,516.0,317.0,0.9,32.4,772.0,787.58,550.87
2018,7,6,10,45,498.0,331.5,0.9,32.6,780.5,775.42,541.07
2018,7,6,11,0,480.0,346.0,0.9,32.8,789.0,760.68,530.28
2018,7,6,11,15,379.5,386.5,0.9,32.9,741.0,681.87,477.53
2018,7,6,11,30,279.0,427.0,0.9,33.0,693.0,618.86,434.52
2018,7,6,11,45,221.5,422.0,0.9,33.1,634.5,553.7,390.76
2018,7,6,12,0,164.0,417.0,0.9,33.2,576.0,481.52,341.68
2018,7,6,12,15,109.5,364.0,0.9,33.15,470.0,386.19,276.34
2018,7,6,12,30,55.0,311.0,0.9,33.1,364.0,287.96,207.26
2018,7,6,12,45,32.0,232.5,0.9,33.05,263.5,205.73,148.45
2018,7,6,13,0,9.0,154.0,0.9,33.0,163.0,125.19,89.23
2018,7,6,13,15,4.5,120.0,0.85,32.85,124.5,95.7,67.35
2018,7,6,13,30,0.0,86.0,0.8,32.7,86.0,66.74,45.54
2018,7,6,13,45,0.0,83.0,0.75,32.6,83.0,64.38,43.85
2018,7,6,14,0,0.0,80.0,0.7,32.5,80.0,62.06,42.14
2018,7,6,14,15,0.0,75.5,0.7,32.3,75.5,58.56,39.56
2018,7,6,14,30,0.0,71.0,0.7,32.1,71.0,54.99,36.93
2018,7,6,14,45,0.0,65.5,0.65,31.9,65.5,50.66,33.7
2018,7,6,15,0,0.0,60.0,0.6,31.7,60.0,46.34,30.46
2018,7,6,15,15,0.0,57.0,0.55,31.35,57.0,43.97,28.74
2018,7,6,15,30,0.0,54.0,0.5,31.0,54.0,41.6,27.02
2018,7,6,15,45,0.0,47.0,0.45,30.65,47.0,36.15,22.88
2018,7,6,16,0,0.0,40.0,0.4,30.3,40.0,30.72,19.79
2018,7,6,16,15,0.0,35.5,0.4,29.9,35.5,27.22,17.01
2018,7,6,16,30,0.0,31.0,0.4,29.5,31.0,23.74,14.21
2018,7,6,16,45,0.0,27.0,0.4,29.1,27.0,20.65,11.72
2018,7,6,17,0,0.0,23.0,0.4,28.7,23.0,17.56,9.2
2018,7,6,17,15,0.0,19.5,0.45,28.25,19.5,14.87,6.99
2018,7,6,17,30,0.0,16.0,0.5,27.8,16.0,12.18,4.76
2018,7,6,17,45,0.0,13.5,0.5,27.3,13.5,10.27,3.16
2018,7,6,18,0,0.0,11.0,0.5,26.8,11.0,8.35,1.54
2018,7,6,18,15,0.0,9.0,0.5,26.8,9.0,6.83,0.22
2018,7,6,18,30,0.0,7.0,0.5,26.8,7.0,5.3,0.0
2018,7,6,18,45,0.0,6.0,0.6,25.95,6.0,4.54,0.0
2018,7,6,19,0,0.0,5.0,0.7,25.1,5.0,3.78,0.0
2018,7,6,19,15,0.5,3.5,0.75,24.9,3.5,2.65,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.7,2.0,1.57,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.45,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.25,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.4,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.4,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.55,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.3,22.15,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.5,21.85,6.0,4.72,0.0
2018,7,7,5,30,0.0,12.0,2.6,21.7,12.0,9.13,0.0
2018,7,7,5,45,0.0,26.5,2.65,21.55,26.5,20.4,10.27
2018,7,7,6,0,0.0,41.0,2.7,21.4,41.0,32.62,21.03
2018,7,7,6,15,1.5,58.0,2.75,21.35,58.5,47.76,33.96
2018,7,7,6,30,3.0,75.0,2.8,21.3,76.0,62.83,46.76
2018,7,7,6,45,8.5,93.5,2.85,21.25,96.5,81.64,62.55
2018,7,7,7,0,14.0,112.0,2.9,21.2,117.0,100.86,78.47
2018,7,7,7,15,10.0,113.0,2.95,21.3,117.0,97.77,75.66
2018,7,7,7,30,6.0,114.0,3.0,21.4,117.0,95.0,73.04
2018,7,7,7,45,3.0,80.5,3.05,21.55,82.0,64.06,47.37
2018,7,7,8,0,0.0,47.0,3.1,21.7,47.0,36.01,24.08
2018,7,7,8,15,4.0,91.0,3.1,22.05,93.5,73.27,54.51
2018,7,7,8,30,8.0,135.0,3.1,22.4,140.0,113.02,86.37
2018,7,7,8,45,15.0,188.5,3.15,22.75,198.5,164.57,127.1
2018,7,7,9,0,22.0,242.0,3.2,23.1,257.0,217.16,167.82
2018,7,7,9,15,28.5,269.5,3.2,23.5,290.5,263.58,202.97
2018,7,7,9,30,35.0,297.0,3.2,23.9,324.0,294.03,225.44
2018,7,7,9,45,50.0,333.5,3.2,24.35,374.0,340.4,259.81
2018,7,7,10,0,65.0,370.0,3.2,24.8,424.0,386.22,293.13
2018,7,7,10,15,76.5,390.0,3.15,25.15,456.0,412.32,311.49
2018,7,7,10,30,88.0,410.0,3.1,25.5,488.0,437.61,329.12
2018,7,7,10,45,91.0,423.5,3.1,25.85,506.0,448.33,335.91
2018,7,7,11,0,94.0,437.0,3.1,26.2,524.0,458.21,342.14
2018,7,7,11,15,126.0,451.5,3.05,26.45,570.0,508.1,377.68
2018,7,7,11,30,158.0,466.0,3.0,26.7,616.0,539.1,399.23
2018,7,7,11,45,237.5,459.0,2.95,27.0,687.5,598.55,441.47
2018,7,7,12,0,317.0,452.0,2.9,27.3,759.0,640.31,470.46
2018,7,7,12,15,407.5,415.0,2.85,27.5,810.5,666.01,488.5
2018,7,7,12,30,498.0,378.0,2.8,27.7,862.0,679.85,497.98
2018,7,7,12,45,602.5,311.0,2.75,27.9,893.0,668.95,490.65
2018,7,7,13,0,707.0,244.0,2.7,28.1,924.0,655.4,480.71
2018,7,7,13,15,732.0,225.5,2.65,28.2,921.5,619.07,453.42
2018,7,7,13,30,757.0,207.0,2.6,28.3,919.0,576.92,421.38
2018,7,7,13,45,782.0,185.5,2.6,28.4,907.5,533.11,387.23
2018,7,7,14,0,807.0,164.0,2.6,28.5,896.0,485.3,348.94
2018,7,7,14,15,801.0,160.5,2.55,28.45,869.0,433.5,306.86
2018,7,7,14,30,795.0,157.0,2.5,28.4,842.0,381.0,263.33
2018,7,7,14,45,817.0,139.5,2.5,28.35,819.5,326.77,217.22
2018,7,7,15,0,839.0,122.0,2.5,28.3,797.0,274.85,172.84
2018,7,7,15,15,830.0,118.5,2.5,28.15,759.5,219.18,129.35
2018,7,7,15,30,821.0,115.0,2.5,28.0,722.0,155.89,86.63
2018,7,7,15,45,805.0,113.5,2.45,27.85,679.0,100.96,64.59
2018,7,7,16,0,789.0,112.0,2.4,27.7,636.0,87.55,66.93
2018,7,7,16,15,689.5,133.5,2.4,27.4,567.0,92.1,70.98
2018,7,7,16,30,590.0,155.0,2.4,27.1,498.0,105.07,81.99
2018,7,7,16,45,544.5,149.5,2.35,26.8,444.0,102.1,79.91
2018,7,7,17,0,499.0,144.0,2.3,26.5,390.0,98.86,77.59
2018,7,7,17,15,453.5,135.5,2.15,26.05,340.0,93.74,73.73
2018,7,7,17,30,408.0,127.0,2.0,25.6,290.0,88.51,69.71
2018,7,7,17,45,363.0,113.0,1.85,25.1,243.0,79.66,62.54
2018,7,7,18,0,318.0,99.0,1.7,24.6,196.0,70.56,55.01
2018,7,7,18,15,293.5,83.0,1.7,24.6,159.5,60.1,46.03
2018,7,7,18,30,269.0,67.0,1.7,24.6,123.0,49.28,36.53
2018,7,7,18,45,211.0,52.5,1.4,23.25,89.0,38.91,27.43
2018,7,7,19,0,153.0,38.0,1.1,21.9,55.0,28.38,17.78
2018,7,7,19,15,98.0,24.0,1.15,21.65,33.0,18.07,3.22
2018,7,7,19,30,43.0,10.0,1.2,21.4,11.0,7.87,0.0
2018,7,7,19,45,21.5,5.0,1.2,21.1,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,8,5,15,83.5,11.5,1.55,15.75,16.0,29.61,0.0
2018,7,8,5,30,167.0,23.0,1.7,16.1,32.0,85.81,7.6
2018,7,8,5,45,285.5,33.5,1.85,16.45,68.0,158.16,113.72
2018,7,8,6,0,404.0,44.0,2.0,16.8,104.0,235.41,182.74
2018,7,8,6,15,483.0,51.0,2.1,17.35,150.5,302.82,241.64
2018,7,8,6,30,562.0,58.0,2.2,17.9,197.0,377.04,304.49
2018,7,8,6,45,618.0,63.0,2.3,18.45,248.0,442.28,358.29
2018,7,8,7,0,674.0,68.0,2.4,19.0,299.0,510.98,412.8
2018,7,8,7,15,711.0,71.5,2.4,19.6,351.0,566.2,454.7
2018,7,8,7,30,748.0,75.0,2.4,20.2,403.0,624.58,497.35
2018,7,8,7,45,776.0,78.0,2.4,20.8,455.0,676.03,532.73
2018,7,8,8,0,804.0,81.0,2.4,21.4,507.0,726.65,565.89
2018,7,8,8,15,824.0,83.0,2.4,21.95,556.0,768.55,592.18
2018,7,8,8,30,844.0,85.0,2.4,22.5,605.0,800.0,610.74
2018,7,8,8,45,860.5,87.0,2.4,23.05,652.0,834.24,631.04
2018,7,8,9,0,877.0,89.0,2.4,23.6,699.0,865.77,649.2
2018,7,8,9,15,889.0,91.0,2.35,24.1,741.5,890.38,662.23
2018,7,8,9,30,901.0,93.0,2.3,24.6,784.0,911.66,672.97
2018,7,8,9,45,910.5,94.0,2.25,25.1,821.0,926.13,679.22
2018,7,8,10,0,920.0,95.0,2.2,25.6,858.0,936.93,683.14
2018,7,8,10,15,926.0,96.0,2.2,26.0,888.0,940.76,683.41
2018,7,8,10,30,932.0,97.0,2.2,26.4,918.0,940.7,681.36
2018,7,8,10,45,936.0,98.5,2.15,26.8,942.0,935.4,675.59
2018,7,8,11,0,940.0,100.0,2.1,27.2,966.0,926.15,667.48
2018,7,8,11,15,943.0,100.5,2.05,27.5,983.0,911.21,656.14
2018,7,8,11,30,946.0,101.0,2.0,27.8,1000.0,892.47,642.53
2018,7,8,11,45,947.5,101.5,2.0,28.1,1010.0,868.79,626.33
2018,7,8,12,0,949.0,102.0,2.0,28.4,1020.0,841.59,607.94
2018,7,8,12,15,949.5,102.0,1.95,28.6,1022.0,809.9,586.44
2018,7,8,12,30,950.0,102.0,1.9,28.8,1024.0,775.12,562.05
2018,7,8,12,45,949.5,101.5,1.9,29.0,1019.0,736.37,534.3
2018,7,8,13,0,949.0,101.0,1.9,29.2,1014.0,694.93,504.14
2018,7,8,13,15,946.5,100.5,1.85,29.3,1001.0,649.74,470.57
2018,7,8,13,30,944.0,100.0,1.8,29.4,988.0,602.32,434.6
2018,7,8,13,45,940.5,99.5,1.8,29.5,968.0,552.31,396.03
2018,7,8,14,0,937.0,99.0,1.8,29.6,948.0,500.51,354.97
2018,7,8,14,15,931.5,98.0,1.8,29.6,921.0,445.98,310.87
2018,7,8,14,30,926.0,97.0,1.8,29.6,894.0,390.3,264.77
2018,7,8,14,45,919.0,95.0,1.75,29.55,860.5,332.61,216.53
2018,7,8,15,0,912.0,93.0,1.7,29.5,827.0,274.44,168.39
2018,7,8,15,15,903.0,92.0,1.7,29.35,789.0,216.3,123.18
2018,7,8,15,30,894.0,91.0,1.7,29.2,751.0,158.34,85.15
2018,7,8,15,45,882.5,88.5,1.7,29.1,707.5,99.8,61.85
2018,7,8,16,0,871.0,86.0,1.7,29.0,664.0,83.28,63.05
2018,7,8,16,15,855.0,83.5,1.7,28.65,616.5,81.2,61.65
2018,7,8,16,30,839.0,81.0,1.7,28.3,569.0,78.96,60.1
2018,7,8,16,45,818.5,78.0,1.65,28.0,518.5,68.55,51.76
2018,7,8,17,0,798.0,75.0,1.6,27.7,468.0,66.29,50.15
2018,7,8,17,15,770.5,71.5,1.5,27.1,416.5,63.48,48.11
2018,7,8,17,30,743.0,68.0,1.4,26.5,365.0,60.62,45.98
2018,7,8,17,45,705.5,63.5,1.25,25.9,313.5,56.8,42.99
2018,7,8,18,0,668.0,59.0,1.1,25.3,262.0,52.95,39.88
2018,7,8,18,15,601.0,54.5,1.1,25.3,211.0,44.99,33.02
2018,7,8,18,30,534.0,50.0,1.1,25.3,160.0,41.19,29.56
2018,7,8,18,45,458.0,41.5,0.95,23.2,117.5,34.27,23.52
2018,7,8,19,0,382.0,33.0,0.8,21.1,75.0,27.36,17.0
2018,7,8,19,15,246.0,22.5,0.8,20.7,44.5,18.58,3.17
2018,7,8,19,30,110.0,12.0,0.8,20.3,14.0,9.44,0.0
2018,7,8,19,45,55.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,5,15,107.5,10.5,0.9,14.9,16.5,34.74,0.0
2018,7,9,5,30,215.0,21.0,1.1,15.7,33.0,98.27,1.38
2018,7,9,5,45,341.5,31.0,1.25,16.5,71.5,176.19,125.85
2018,7,9,6,0,468.0,41.0,1.4,17.3,110.0,259.06,199.77
2018,7,9,6,15,542.5,47.5,1.4,18.15,157.5,326.94,258.49
2018,7,9,6,30,617.0,54.0,1.4,19.0,205.0,401.17,320.08
2018,7,9,6,45,666.0,58.5,1.35,19.85,256.0,462.07,368.75
2018,7,9,7,0,715.0,63.0,1.3,20.7,307.0,528.39,419.05
2018,7,9,7,15,748.0,67.0,1.4,21.45,359.5,585.74,461.41
2018,7,9,7,30,781.0,71.0,1.5,22.2,412.0,643.38,502.43
2018,7,9,7,45,806.0,74.0,1.55,22.95,464.0,693.87,535.6
2018,7,9,8,0,831.0,77.0,1.6,23.7,516.0,743.25,566.75
2018,7,9,8,15,849.5,80.0,1.6,24.25,566.0,778.11,587.19
2018,7,9,8,30,868.0,83.0,1.6,24.8,616.0,818.23,610.94
2018,7,9,8,45,882.5,84.5,1.6,25.35,662.5,850.86,629.23
2018,7,9,9,0,897.0,86.0,1.6,25.9,709.0,880.65,645.46
2018,7,9,9,15,905.5,89.5,1.6,26.4,751.0,904.2,657.63
2018,7,9,9,30,914.0,93.0,1.6,26.9,793.0,924.2,667.52
2018,7,9,9,45,918.5,96.5,1.55,27.35,828.5,936.9,672.28
2018,7,9,10,0,923.0,100.0,1.5,27.8,864.0,945.73,674.69
2018,7,9,10,15,929.5,101.0,1.45,28.2,895.0,949.95,674.46
2018,7,9,10,30,936.0,102.0,1.4,28.6,926.0,950.26,671.94
2018,7,9,10,45,941.0,103.0,1.4,29.0,950.5,945.27,666.99
2018,7,9,11,0,946.0,104.0,1.4,29.4,975.0,936.3,659.77
2018,7,9,11,15,949.5,104.5,1.35,29.7,992.5,921.63,648.74
2018,7,9,11,30,953.0,105.0,1.3,30.0,1010.0,903.11,635.49
2018,7,9,11,45,955.0,104.5,1.25,30.3,1019.5,878.74,618.73
2018,7,9,12,0,957.0,104.0,1.2,30.6,1029.0,850.86,599.91
2018,7,9,12,15,956.0,104.5,1.15,30.8,1030.5,818.14,578.33
2018,7,9,12,30,955.0,105.0,1.1,31.0,1032.0,782.39,554.0
2018,7,9,12,45,954.0,105.0,1.05,31.2,1026.5,743.43,526.52
2018,7,9,13,0,953.0,105.0,1.0,31.4,1021.0,701.79,496.77
2018,7,9,13,15,951.0,104.0,1.0,31.55,1008.0,656.28,464.4
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,608.48,429.56
2018,7,9,13,45,945.5,102.0,0.95,31.8,975.0,557.81,391.38
2018,7,9,14,0,942.0,101.0,0.9,31.9,955.0,505.34,350.82
2018,7,9,14,15,935.5,99.5,0.9,31.9,926.5,449.74,307.31
2018,7,9,14,30,929.0,98.0,0.9,31.9,898.0,393.1,261.81
2018,7,9,14,45,921.5,97.0,0.85,31.95,864.5,335.7,214.81
2018,7,9,15,0,914.0,96.0,0.8,32.0,831.0,277.82,167.88
2018,7,9,15,15,904.5,94.0,0.8,31.85,792.0,218.76,122.93
2018,7,9,15,30,895.0,92.0,0.8,31.7,753.0,159.96,84.9
2018,7,9,15,45,882.0,90.0,0.8,31.6,708.5,101.51,61.81
2018,7,9,16,0,869.0,88.0,0.8,31.5,664.0,84.42,63.19
2018,7,9,16,15,852.0,85.0,0.8,31.4,615.5,82.03,61.52
2018,7,9,16,30,835.0,82.0,0.8,31.3,567.0,79.48,59.69
2018,7,9,16,45,814.0,79.5,0.75,31.2,517.0,69.46,51.74
2018,7,9,17,0,793.0,77.0,0.7,31.1,467.0,67.59,50.44
2018,7,9,17,15,764.5,73.0,0.65,30.45,415.0,64.45,48.18
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,61.25,45.82
2018,7,9,17,45,695.5,64.5,0.55,29.15,311.0,57.42,42.88
2018,7,9,18,0,655.0,60.0,0.5,28.5,259.0,53.58,39.84
2018,7,9,18,15,597.0,54.5,0.5,28.5,209.5,44.95,32.51
2018,7,9,18,30,539.0,49.0,0.5,28.5,160.0,40.46,28.52
2018,7,9,18,45,450.5,41.0,0.65,27.1,116.5,33.82,22.71
2018,7,9,19,0,362.0,33.0,0.8,25.7,73.0,27.28,16.5
2018,7,9,19,15,230.5,22.0,0.8,25.35,43.0,18.12,2.39
2018,7,9,19,30,99.0,11.0,0.8,25.0,13.0,8.65,0.0
2018,7,9,19,45,49.5,5.5,0.8,24.65,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,77.5,11.0,0.85,19.0,15.0,27.75,0.0
2018,7,10,5,30,155.0,22.0,1.0,19.7,30.0,80.57,0.0
2018,7,10,5,45,255.0,34.5,1.1,20.45,64.5,147.49,103.1
2018,7,10,6,0,355.0,47.0,1.2,21.2,99.0,217.86,165.58
2018,7,10,6,15,433.5,55.5,1.15,21.95,144.0,284.55,221.97
2018,7,10,6,30,512.0,64.0,1.1,22.7,189.0,358.05,281.85
2018,7,10,6,45,562.0,72.0,1.05,23.5,238.5,421.23,331.41
2018,7,10,7,0,612.0,80.0,1.0,24.3,288.0,487.46,380.92
2018,7,10,7,15,649.0,85.0,1.2,25.25,338.5,544.37,422.77
2018,7,10,7,30,686.0,90.0,1.4,26.2,389.0,602.16,463.85
2018,7,10,7,45,714.0,94.5,1.55,27.1,439.5,653.22,498.6
2018,7,10,8,0,742.0,99.0,1.7,28.0,490.0,700.33,528.95
2018,7,10,8,15,763.5,103.0,1.75,28.45,539.0,744.06,556.26
2018,7,10,8,30,785.0,107.0,1.8,28.9,588.0,785.97,581.88
2018,7,10,8,45,802.0,110.0,1.8,29.35,634.0,820.87,602.01
2018,7,10,9,0,819.0,113.0,1.8,29.8,680.0,853.16,620.2
2018,7,10,9,15,832.5,114.5,1.75,30.15,721.5,877.88,633.04
2018,7,10,9,30,846.0,116.0,1.7,30.5,763.0,887.97,636.47
2018,7,10,9,45,856.5,117.5,1.65,30.85,799.5,903.16,643.34
2018,7,10,10,0,867.0,119.0,1.6,31.2,836.0,914.84,647.94
2018,7,10,10,15,863.0,126.0,1.55,31.5,862.0,914.92,645.49
2018,7,10,10,30,859.0,133.0,1.5,31.8,888.0,911.08,640.83
2018,7,10,10,45,864.0,134.0,1.45,32.05,911.5,906.13,635.77
2018,7,10,11,0,869.0,135.0,1.4,32.3,935.0,897.46,628.54
2018,7,10,11,15,842.5,152.5,1.35,32.55,940.0,871.52,610.7
2018,7,10,11,30,816.0,170.0,1.3,32.8,945.0,858.01,600.92
2018,7,10,11,45,841.5,158.5,1.25,33.05,964.5,844.77,591.27
2018,7,10,12,0,867.0,147.0,1.2,33.3,984.0,815.03,571.36
2018,7,10,12,15,725.0,230.0,1.15,33.45,931.0,762.85,534.02
2018,7,10,12,30,583.0,313.0,1.1,33.6,878.0,690.85,484.12
2018,7,10,12,45,684.0,252.0,1.1,33.75,911.5,685.24,481.31
2018,7,10,13,0,785.0,191.0,1.1,33.9,945.0,665.12,467.81
2018,7,10,13,15,839.5,157.5,1.05,33.95,954.5,634.33,445.62
2018,7,10,13,30,894.0,124.0,1.0,34.0,964.0,593.97,416.22
2018,7,10,13,45,890.0,122.5,1.0,34.05,944.0,545.12,380.09
2018,7,10,14,0,886.0,121.0,1.0,34.1,924.0,494.65,341.74
2018,7,10,14,15,879.0,120.5,1.0,34.1,897.0,442.22,300.9
2018,7,10,14,30,872.0,120.0,1.0,34.1,870.0,388.87,258.29
2018,7,10,14,45,864.0,117.5,0.95,34.05,836.5,333.29,213.37
2018,7,10,15,0,856.0,115.0,0.9,34.0,803.0,277.4,168.58
2018,7,10,15,15,845.0,113.0,0.9,33.9,764.5,221.2,126.16
2018,7,10,15,30,834.0,111.0,0.9,33.8,726.0,165.48,90.29
2018,7,10,15,45,820.5,108.0,0.9,33.65,683.0,100.8,60.99
2018,7,10,16,0,807.0,105.0,0.9,33.5,640.0,83.74,62.12
2018,7,10,16,15,789.5,102.0,0.85,33.3,593.5,82.38,61.29
2018,7,10,16,30,772.0,99.0,0.8,33.1,547.0,80.92,60.37
2018,7,10,16,45,748.0,95.0,0.8,32.95,497.0,78.53,58.7
2018,7,10,17,0,724.0,91.0,0.8,32.8,447.0,76.04,56.93
2018,7,10,17,15,693.5,86.5,0.7,32.25,396.5,67.36,50.16
2018,7,10,17,30,663.0,82.0,0.6,31.7,346.0,64.4,48.03
2018,7,10,17,45,621.0,76.0,0.55,31.2,295.5,60.16,44.75
2018,7,10,18,0,579.0,70.0,0.5,30.7,245.0,55.86,41.33
2018,7,10,18,15,520.5,62.5,0.5,30.7,197.5,50.2,36.54
2018,7,10,18,30,462.0,55.0,0.5,30.7,150.0,44.51,31.57
2018,7,10,18,45,376.5,45.5,0.5,29.75,109.0,36.99,25.01
2018,7,10,19,0,291.0,36.0,0.5,28.8,68.0,29.49,17.97
2018,7,10,19,15,181.5,23.5,0.5,28.5,40.0,17.92,1.73
2018,7,10,19,30,72.0,11.0,0.5,28.2,12.0,8.65,0.0
2018,7,10,19,45,36.0,5.5,0.5,27.9,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.55,27.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,56.0,10.0,0.85,21.65,13.0,21.67,0.0
2018,7,11,5,30,112.0,20.0,1.0,22.3,26.0,64.95,0.0
2018,7,11,5,45,201.5,34.0,1.1,22.95,58.0,128.0,87.86
2018,7,11,6,0,291.0,48.0,1.2,23.6,90.0,190.82,143.59
2018,7,11,6,15,355.0,59.5,1.15,24.3,131.0,248.44,192.34
2018,7,11,6,30,419.0,71.0,1.1,25.0,172.0,312.24,244.45
2018,7,11,6,45,457.0,81.0,1.05,25.7,215.5,365.08,286.25
2018,7,11,7,0,495.0,91.0,1.0,26.4,259.0,427.71,333.39
2018,7,11,7,15,559.0,96.0,1.0,27.4,315.0,497.79,384.05
2018,7,11,7,30,623.0,101.0,1.0,28.4,371.0,571.09,434.8
2018,7,11,7,45,650.0,107.0,1.05,29.4,420.0,620.99,467.34
2018,7,11,8,0,677.0,113.0,1.1,30.4,469.0,670.35,498.61
2018,7,11,8,15,690.5,120.5,1.05,30.85,514.0,709.71,521.82
2018,7,11,8,30,704.0,128.0,1.0,31.3,559.0,747.06,543.0
2018,7,11,8,45,639.5,165.0,1.0,31.8,579.5,746.9,539.35
2018,7,11,9,0,575.0,202.0,1.0,32.3,600.0,738.63,530.09
2018,7,11,9,15,623.0,197.0,1.0,32.55,652.0,784.33,558.7
2018,7,11,9,30,671.0,192.0,1.0,32.8,704.0,828.04,584.94
2018,7,11,9,45,718.0,178.0,1.0,33.1,750.0,859.37,602.44
2018,7,11,10,0,765.0,164.0,1.0,33.4,796.0,880.38,613.29
2018,7,11,10,15,781.5,162.0,1.05,33.65,828.5,890.32,618.34
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,896.68,621.42
2018,7,11,10,45,804.0,161.0,1.1,34.1,884.0,892.76,617.72
2018,7,11,11,0,810.0,162.0,1.1,34.3,907.0,885.2,612.03
2018,7,11,11,15,808.5,167.0,1.15,34.45,922.0,871.07,603.27
2018,7,11,11,30,807.0,172.0,1.2,34.6,937.0,853.43,592.44
2018,7,11,11,45,788.5,185.5,1.25,34.8,939.5,825.54,574.76
2018,7,11,12,0,770.0,199.0,1.3,35.0,942.0,794.81,554.53
2018,7,11,12,15,797.5,181.5,1.35,35.1,953.0,772.58,540.57
2018,7,11,12,30,825.0,164.0,1.4,35.2,964.0,746.15,523.44
2018,7,11,12,45,822.5,164.0,1.4,35.3,958.0,708.64,497.8
2018,7,11,13,0,820.0,164.0,1.4,35.4,952.0,668.92,470.26
2018,7,11,13,15,816.5,164.0,1.45,35.4,939.5,626.56,440.81
2018,7,11,13,30,813.0,164.0,1.5,35.4,927.0,582.4,409.25
2018,7,11,13,45,690.5,229.0,1.5,35.45,867.5,522.31,365.56
2018,7,11,14,0,568.0,294.0,1.5,35.5,808.0,471.01,328.06
2018,7,11,14,15,533.5,299.5,1.5,35.4,771.0,422.76,292.39
2018,7,11,14,30,499.0,305.0,1.5,35.3,734.0,377.05,258.1
2018,7,11,14,45,590.0,249.0,1.5,35.2,737.0,330.98,219.94
2018,7,11,15,0,681.0,193.0,1.5,35.1,740.0,276.64,174.54
2018,7,11,15,15,476.5,251.0,1.45,34.9,625.0,232.24,148.87
2018,7,11,15,30,272.0,309.0,1.4,34.7,510.0,213.69,145.42
2018,7,11,15,45,156.0,253.5,1.4,34.5,367.0,166.97,119.06
2018,7,11,16,0,40.0,198.0,1.4,34.3,224.0,137.17,104.13
2018,7,11,16,15,97.5,203.0,1.35,34.05,261.0,134.33,102.35
2018,7,11,16,30,155.0,208.0,1.3,33.8,298.0,138.36,105.98
2018,7,11,16,45,153.0,194.5,1.25,33.55,276.5,130.62,100.27
2018,7,11,17,0,151.0,181.0,1.2,33.3,255.0,122.6,94.31
2018,7,11,17,15,237.0,159.5,1.1,32.8,261.0,107.46,82.63
2018,7,11,17,30,323.0,138.0,1.0,32.3,267.0,96.48,74.15
2018,7,11,17,45,339.5,117.5,0.9,31.8,235.5,82.22,62.81
2018,7,11,18,0,356.0,97.0,0.8,31.3,204.0,69.76,52.73
2018,7,11,18,15,315.0,82.5,0.8,31.3,164.0,60.02,44.59
2018,7,11,18,30,274.0,68.0,0.8,31.3,124.0,50.01,36.02
2018,7,11,18,45,203.5,53.5,0.7,30.0,88.5,39.56,27.08
2018,7,11,19,0,133.0,39.0,0.6,28.7,53.0,29.0,17.54
2018,7,11,19,15,70.0,22.5,0.6,28.5,29.5,16.92,0.82
2018,7,11,19,30,7.0,6.0,0.6,28.3,6.0,4.72,0.0
2018,7,11,19,45,3.5,3.0,0.6,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.55,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,5,15,10.5,7.0,1.5,22.45,7.5,8.1,0.0
2018,7,12,5,30,21.0,14.0,1.6,22.6,15.0,20.75,0.0
2018,7,12,5,45,79.5,34.5,1.7,22.75,45.0,76.68,51.06
2018,7,12,6,0,138.0,55.0,1.8,22.9,75.0,127.32,95.53
2018,7,12,6,15,164.5,71.5,1.85,23.2,104.5,163.35,126.94
2018,7,12,6,30,191.0,88.0,1.9,23.5,134.0,201.94,159.77
2018,7,12,6,45,228.0,108.5,1.95,23.8,176.0,253.42,202.0
2018,7,12,7,0,265.0,129.0,2.0,24.1,218.0,307.61,245.26
2018,7,12,7,15,296.5,144.5,2.05,24.65,260.0,354.97,281.84
2018,7,12,7,30,328.0,160.0,2.1,25.2,302.0,404.07,318.75
2018,7,12,7,45,293.5,180.5,2.1,25.75,319.5,411.5,322.16
2018,7,12,8,0,259.0,201.0,2.1,26.3,337.0,415.21,322.68
2018,7,12,8,15,184.5,227.0,2.05,26.9,328.5,371.61,286.9
2018,7,12,8,30,110.0,253.0,2.0,27.5,320.0,339.63,259.63
2018,7,12,8,45,249.0,255.5,1.95,28.15,423.0,479.08,363.76
2018,7,12,9,0,388.0,258.0,1.9,28.8,526.0,624.69,466.14
2018,7,12,9,15,512.5,233.5,1.85,29.25,610.5,715.31,527.44
2018,7,12,9,30,637.0,209.0,1.8,29.7,695.0,814.97,592.65
2018,7,12,9,45,652.0,213.5,1.75,30.15,731.5,835.62,602.62
2018,7,12,10,0,667.0,218.0,1.7,30.6,768.0,853.23,611.25
2018,7,12,10,15,676.0,222.0,1.65,30.9,797.5,861.7,614.29
2018,7,12,10,30,685.0,226.0,1.6,31.2,827.0,866.82,615.29
2018,7,12,10,45,691.5,229.5,1.55,31.5,850.5,865.79,612.44
2018,7,12,11,0,698.0,233.0,1.5,31.8,874.0,861.29,607.48
2018,7,12,11,15,702.5,235.0,1.45,31.95,890.5,850.21,598.83
2018,7,12,11,30,707.0,237.0,1.4,32.1,907.0,835.73,588.1
2018,7,12,11,45,709.5,238.5,1.4,32.3,917.0,815.83,574.38
2018,7,12,12,0,712.0,240.0,1.4,32.5,927.0,792.79,558.6
2018,7,12,12,15,727.0,229.5,1.4,32.6,932.5,766.55,541.18
2018,7,12,12,30,742.0,219.0,1.4,32.7,938.0,737.06,521.37
2018,7,12,12,45,714.5,230.0,1.4,32.8,919.0,691.94,490.38
2018,7,12,13,0,687.0,241.0,1.4,32.9,900.0,646.27,458.66
2018,7,12,13,15,570.0,287.0,1.45,32.9,829.0,571.1,406.46
2018,7,12,13,30,453.0,333.0,1.5,32.9,758.0,507.35,361.48
2018,7,12,13,45,325.5,377.5,1.5,32.9,679.5,443.05,315.78
2018,7,12,14,0,198.0,422.0,1.5,32.9,601.0,393.5,280.74
2018,7,12,14,15,365.5,349.5,1.55,32.8,668.0,391.31,276.48
2018,7,12,14,30,533.0,277.0,1.6,32.7,735.0,372.31,257.35
2018,7,12,14,45,631.0,226.0,1.65,32.65,747.5,329.26,220.24
2018,7,12,15,0,729.0,175.0,1.7,32.6,760.0,277.45,175.51
2018,7,12,15,15,715.0,171.5,1.7,32.4,722.5,224.31,135.15
2018,7,12,15,30,701.0,168.0,1.7,32.2,685.0,172.35,100.88
2018,7,12,15,45,683.0,164.5,1.7,32.05,643.0,121.6,78.54
2018,7,12,16,0,665.0,161.0,1.7,31.9,601.0,105.79,80.34
2018,7,12,16,15,643.0,155.5,1.7,31.6,555.5,104.36,79.55
2018,7,12,16,30,621.0,150.0,1.7,31.3,510.0,102.77,78.64
2018,7,12,16,45,593.5,143.5,1.7,31.05,462.5,100.27,76.96
2018,7,12,17,0,566.0,137.0,1.7,30.8,415.0,97.62,75.16
2018,7,12,17,15,532.5,129.0,1.6,30.35,367.0,91.3,70.38
2018,7,12,17,30,499.0,121.0,1.5,29.9,319.0,86.34,66.64
2018,7,12,17,45,455.5,110.0,1.4,29.45,271.0,79.16,60.97
2018,7,12,18,0,412.0,99.0,1.3,29.0,223.0,71.8,55.01
