Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,18,15,354.0,86.5,1.3,29.0,178.5,63.12,47.66
2018,7,12,18,30,296.0,74.0,1.3,29.0,134.0,54.3,39.98
2018,7,12,18,45,225.0,57.5,1.05,27.45,95.5,42.49,29.82
2018,7,12,19,0,154.0,41.0,0.8,25.9,57.0,30.39,18.87
2018,7,12,19,15,89.0,24.5,0.85,25.6,32.5,18.31,0.8
2018,7,12,19,30,24.0,8.0,0.9,25.3,8.0,6.29,0.0
2018,7,12,19,45,12.0,4.0,0.9,25.0,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,5,15,24.5,7.5,1.2,20.1,8.5,11.95,0.0
2018,7,13,5,30,49.0,15.0,1.3,20.5,17.0,34.11,0.0
2018,7,13,5,45,49.5,15.0,1.45,20.9,19.5,38.0,22.43
2018,7,13,6,0,50.0,15.0,1.6,21.3,22.0,39.16,25.97
2018,7,13,6,15,25.0,14.5,1.6,21.85,18.0,25.11,15.22
2018,7,13,6,30,0.0,14.0,1.6,22.4,14.0,10.63,3.21
2018,7,13,6,45,0.0,33.0,1.65,23.0,33.0,25.16,15.34
2018,7,13,7,0,0.0,52.0,1.7,23.6,52.0,39.78,27.39
2018,7,13,7,15,0.0,74.0,1.7,24.2,74.0,56.88,41.26
2018,7,13,7,30,0.0,96.0,1.7,24.8,96.0,75.21,55.9
2018,7,13,7,45,1.0,117.5,1.7,25.4,118.0,93.98,70.65
2018,7,13,8,0,2.0,139.0,1.7,26.0,140.0,112.86,85.23
2018,7,13,8,15,2.0,144.5,1.65,26.55,145.5,116.91,87.9
2018,7,13,8,30,2.0,150.0,1.6,27.1,151.0,121.06,90.65
2018,7,13,8,45,9.5,174.0,1.55,27.65,180.5,147.61,111.02
2018,7,13,9,0,17.0,198.0,1.5,28.2,210.0,174.45,131.22
2018,7,13,9,15,36.5,250.5,1.5,28.6,278.0,253.4,190.69
2018,7,13,9,30,56.0,303.0,1.5,29.0,346.0,320.01,239.21
2018,7,13,9,45,181.5,334.0,1.5,29.45,482.0,481.12,356.65
2018,7,13,10,0,307.0,365.0,1.5,29.9,618.0,642.03,466.99
2018,7,13,10,15,361.5,362.5,1.5,30.15,671.5,684.89,494.2
2018,7,13,10,30,416.0,360.0,1.5,30.4,725.0,742.13,531.0
2018,7,13,10,45,446.5,364.5,1.5,30.7,766.0,764.9,544.34
2018,7,13,11,0,477.0,369.0,1.5,31.0,807.0,784.49,555.81
2018,7,13,11,15,474.0,381.0,1.5,31.2,823.0,777.84,549.97
2018,7,13,11,30,471.0,393.0,1.5,31.4,839.0,768.4,542.64
2018,7,13,11,45,462.0,401.5,1.5,31.6,843.0,748.5,528.58
2018,7,13,12,0,453.0,410.0,1.5,31.8,847.0,726.43,513.18
2018,7,13,12,15,517.5,369.5,1.5,31.9,869.5,720.94,510.31
2018,7,13,12,30,582.0,329.0,1.5,32.0,892.0,709.79,503.27
2018,7,13,12,45,533.0,358.0,1.5,32.1,871.5,667.35,473.44
2018,7,13,13,0,484.0,387.0,1.5,32.2,851.0,625.4,443.94
2018,7,13,13,15,566.5,333.0,1.5,32.3,869.5,606.61,431.1
2018,7,13,13,30,649.0,279.0,1.5,32.4,888.0,576.75,409.63
2018,7,13,13,45,577.5,313.0,1.5,32.45,846.5,527.57,373.57
2018,7,13,14,0,506.0,347.0,1.5,32.5,805.0,479.23,338.11
2018,7,13,14,15,500.5,335.0,1.45,32.45,776.5,433.75,303.89
2018,7,13,14,30,495.0,323.0,1.4,32.4,748.0,388.39,269.07
2018,7,13,14,45,546.5,280.5,1.4,32.35,733.0,341.6,231.28
2018,7,13,15,0,598.0,238.0,1.4,32.3,718.0,287.19,187.2
2018,7,13,15,15,601.5,224.0,1.4,32.15,686.5,237.72,149.51
2018,7,13,15,30,605.0,210.0,1.4,32.0,655.0,187.68,115.64
2018,7,13,15,45,655.5,178.5,1.35,31.85,634.5,129.17,84.33
2018,7,13,16,0,706.0,147.0,1.3,31.7,614.0,98.74,74.68
2018,7,13,16,15,693.0,140.0,1.3,31.4,570.0,96.25,73.05
2018,7,13,16,30,680.0,133.0,1.3,31.1,526.0,93.5,71.16
2018,7,13,16,45,654.0,126.5,1.3,30.8,477.0,90.53,69.09
2018,7,13,17,0,628.0,120.0,1.3,30.5,428.0,87.39,66.86
2018,7,13,17,15,547.5,120.5,1.2,29.9,367.0,87.97,67.74
2018,7,13,17,30,467.0,121.0,1.1,29.3,306.0,85.81,66.34
2018,7,13,17,45,387.5,111.5,0.95,28.75,250.0,79.12,61.09
2018,7,13,18,0,308.0,102.0,0.8,28.2,194.0,72.44,55.71
2018,7,13,18,15,280.0,85.0,0.8,28.2,156.5,61.33,46.3
2018,7,13,18,30,252.0,68.0,0.8,28.2,119.0,49.83,36.37
2018,7,13,18,45,201.5,53.0,0.75,26.3,86.5,39.2,27.23
2018,7,13,19,0,151.0,38.0,0.7,24.4,54.0,28.38,17.34
2018,7,13,19,15,89.5,23.0,0.7,24.05,31.0,17.28,0.0
2018,7,13,19,30,28.0,8.0,0.7,23.7,8.0,6.29,0.0
2018,7,13,19,45,14.0,4.0,0.7,23.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,14,5,15,25.5,9.0,0.8,19.1,10.0,13.39,0.0
2018,7,14,5,30,51.0,18.0,0.9,19.6,20.0,38.85,0.0
2018,7,14,5,45,125.0,36.0,0.95,20.1,51.0,96.37,64.62
2018,7,14,6,0,199.0,54.0,1.0,20.6,82.0,152.15,115.22
2018,7,14,6,15,271.5,69.0,1.0,21.45,123.5,221.24,173.01
2018,7,14,6,30,344.0,84.0,1.0,22.3,165.0,289.05,228.57
2018,7,14,6,45,386.5,95.5,0.95,23.15,207.5,342.55,271.13
2018,7,14,7,0,429.0,107.0,0.9,24.0,250.0,399.1,314.22
2018,7,14,7,15,488.0,114.5,0.85,24.7,303.5,464.68,362.52
2018,7,14,7,30,547.0,122.0,0.8,25.4,357.0,533.65,411.15
2018,7,14,7,45,581.0,129.0,0.7,26.1,406.5,595.23,451.61
2018,7,14,8,0,615.0,136.0,0.6,26.8,456.0,649.21,485.22
2018,7,14,8,15,640.0,142.0,0.6,27.3,504.0,694.61,513.39
2018,7,14,8,30,665.0,148.0,0.6,27.8,552.0,738.72,540.04
2018,7,14,8,45,684.0,153.0,0.65,28.35,597.0,775.07,561.31
2018,7,14,9,0,703.0,158.0,0.7,28.9,642.0,809.21,580.86
2018,7,14,9,15,726.0,158.0,0.7,29.25,684.5,839.18,597.24
2018,7,14,9,30,749.0,158.0,0.7,29.6,727.0,866.49,611.83
2018,7,14,9,45,752.0,163.0,0.7,30.0,758.0,870.63,611.86
2018,7,14,10,0,755.0,168.0,0.7,30.4,789.0,878.48,614.61
2018,7,14,10,15,702.0,201.0,0.7,30.7,795.5,867.64,606.13
2018,7,14,10,30,649.0,234.0,0.7,31.0,802.0,844.02,588.68
2018,7,14,10,45,521.5,293.0,0.7,31.3,757.5,769.08,537.94
2018,7,14,11,0,394.0,352.0,0.7,31.6,713.0,697.47,489.06
2018,7,14,11,15,552.0,290.0,0.65,31.8,806.5,769.03,536.96
2018,7,14,11,30,710.0,228.0,0.6,32.0,900.0,833.03,576.87
2018,7,14,11,45,674.0,248.5,0.6,32.25,892.0,797.7,552.14
2018,7,14,12,0,638.0,269.0,0.6,32.5,884.0,760.21,527.19
2018,7,14,12,15,724.5,220.5,0.6,32.65,920.5,759.91,527.88
2018,7,14,12,30,811.0,172.0,0.6,32.8,957.0,746.38,519.55
2018,7,14,12,45,786.5,185.0,0.6,32.95,943.0,703.9,490.73
2018,7,14,13,0,762.0,198.0,0.6,33.1,929.0,660.42,461.08
2018,7,14,13,15,698.0,230.0,0.6,33.2,892.5,610.32,426.24
2018,7,14,13,30,634.0,262.0,0.6,33.3,856.0,557.82,389.49
2018,7,14,13,45,526.0,319.0,0.6,33.35,805.0,506.39,353.0
2018,7,14,14,0,418.0,376.0,0.6,33.4,754.0,458.3,318.97
2018,7,14,14,15,461.5,339.5,0.6,33.35,745.0,421.69,291.66
2018,7,14,14,30,505.0,303.0,0.6,33.3,736.0,380.46,259.76
2018,7,14,14,45,436.5,317.0,0.6,33.3,681.0,332.18,224.85
2018,7,14,15,0,368.0,331.0,0.6,33.3,626.0,297.28,200.35
2018,7,14,15,15,524.0,251.0,0.6,33.15,648.5,242.48,154.34
2018,7,14,15,30,680.0,171.0,0.6,33.0,671.0,173.39,101.14
2018,7,14,15,45,607.5,187.5,0.6,32.9,614.0,132.79,86.83
2018,7,14,16,0,535.0,204.0,0.6,32.8,557.0,128.09,97.38
2018,7,14,16,15,522.0,191.0,0.6,32.55,514.5,122.5,93.37
2018,7,14,16,30,509.0,178.0,0.6,32.3,472.0,116.53,89.03
2018,7,14,16,45,568.5,145.5,0.6,32.05,446.0,101.11,77.08
2018,7,14,17,0,628.0,113.0,0.6,31.8,420.0,82.74,62.58
2018,7,14,17,15,583.0,108.0,0.6,31.25,368.0,79.95,60.72
2018,7,14,17,30,538.0,103.0,0.6,30.7,316.0,77.17,58.78
2018,7,14,17,45,470.5,95.5,0.55,30.15,262.5,70.05,53.17
2018,7,14,18,0,403.0,88.0,0.5,29.6,209.0,64.47,48.71
2018,7,14,18,15,399.0,73.0,0.5,29.6,173.5,54.55,40.35
2018,7,14,18,30,395.0,58.0,0.5,29.6,138.0,46.39,33.27
2018,7,14,18,45,310.5,47.0,0.55,27.75,99.0,35.72,24.14
2018,7,14,19,0,226.0,36.0,0.6,25.9,60.0,27.27,16.27
2018,7,14,19,15,126.0,22.0,0.65,25.5,34.0,16.66,0.0
2018,7,14,19,30,26.0,8.0,0.7,25.1,8.0,6.29,0.0
2018,7,14,19,45,13.0,4.0,0.7,24.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,15,5,15,35.0,8.5,1.0,20.25,10.0,15.36,0.0
2018,7,15,5,30,70.0,17.0,1.1,20.8,20.0,34.49,0.0
2018,7,15,5,45,161.0,32.5,1.2,21.4,51.5,113.18,75.3
2018,7,15,6,0,252.0,48.0,1.3,22.0,83.0,176.1,132.87
2018,7,15,6,15,325.5,60.5,1.3,22.85,125.0,237.29,184.74
2018,7,15,6,30,399.0,73.0,1.3,23.7,167.0,305.78,241.01
2018,7,15,6,45,454.0,82.0,1.35,24.5,213.5,366.3,289.47
2018,7,15,7,0,509.0,91.0,1.4,25.3,260.0,438.01,344.39
2018,7,15,7,15,535.5,101.0,1.4,26.15,305.5,489.56,381.84
2018,7,15,7,30,562.0,111.0,1.4,27.0,351.0,541.47,418.13
2018,7,15,7,45,536.5,133.0,1.4,27.8,385.5,558.77,427.86
2018,7,15,8,0,511.0,155.0,1.4,28.6,420.0,580.78,440.47
2018,7,15,8,15,523.0,167.5,1.3,29.2,462.5,618.84,464.12
2018,7,15,8,30,535.0,180.0,1.2,29.8,505.0,655.41,485.81
2018,7,15,8,45,524.5,202.5,1.1,30.4,541.5,681.4,499.15
2018,7,15,9,0,514.0,225.0,1.0,31.0,578.0,704.22,510.05
2018,7,15,9,15,596.5,204.5,0.95,31.45,638.5,771.79,552.62
2018,7,15,9,30,679.0,184.0,0.9,31.9,699.0,831.48,588.41
2018,7,15,9,45,671.5,201.0,0.85,32.3,731.5,844.58,592.69
2018,7,15,10,0,664.0,218.0,0.8,32.7,764.0,853.93,595.07
2018,7,15,10,15,627.0,248.5,0.8,33.0,779.5,844.89,586.56
2018,7,15,10,30,590.0,279.0,0.8,33.3,795.0,831.39,575.67
2018,7,15,10,45,568.5,301.5,0.8,33.6,810.0,820.2,566.75
2018,7,15,11,0,547.0,324.0,0.8,33.9,825.0,809.3,557.99
2018,7,15,11,15,512.5,348.0,0.8,34.15,824.5,785.43,541.19
2018,7,15,11,30,478.0,372.0,0.8,34.4,824.0,759.24,523.11
2018,7,15,11,45,515.0,352.5,0.85,34.6,844.0,754.57,520.91
2018,7,15,12,0,552.0,333.0,0.9,34.8,864.0,746.0,515.87
2018,7,15,12,15,488.5,374.5,0.9,34.95,845.5,704.97,487.69
2018,7,15,12,30,425.0,416.0,0.9,35.1,827.0,663.54,459.46
2018,7,15,12,45,455.5,400.0,0.95,35.2,838.5,646.86,449.14
2018,7,15,13,0,486.0,384.0,1.0,35.3,850.0,626.78,435.95
2018,7,15,13,15,470.5,381.5,1.0,35.35,827.5,584.65,407.26
2018,7,15,13,30,455.0,379.0,1.0,35.4,805.0,542.77,378.41
2018,7,15,13,45,540.0,322.5,1.0,35.45,817.5,516.94,359.78
2018,7,15,14,0,625.0,266.0,1.0,35.5,830.0,479.57,331.79
2018,7,15,14,15,682.0,224.0,1.0,35.4,823.0,434.78,297.39
2018,7,15,14,30,739.0,182.0,1.0,35.3,816.0,383.28,256.58
2018,7,15,14,45,744.5,171.5,1.0,35.25,789.0,334.82,217.56
2018,7,15,15,0,750.0,161.0,1.0,35.2,762.0,281.72,175.22
2018,7,15,15,15,735.0,159.0,1.0,35.0,724.0,222.78,131.23
2018,7,15,15,30,720.0,157.0,1.0,34.8,686.0,170.37,96.96
2018,7,15,15,45,619.0,183.5,0.95,34.65,619.0,131.68,85.08
2018,7,15,16,0,518.0,210.0,0.9,34.5,552.0,130.87,99.01
2018,7,15,16,15,428.5,217.5,0.9,34.2,486.5,134.68,102.43
2018,7,15,16,30,339.0,225.0,0.9,33.9,421.0,144.5,110.63
2018,7,15,16,45,415.0,187.0,0.85,33.6,405.0,121.14,92.57
2018,7,15,17,0,491.0,149.0,0.8,33.3,389.0,101.8,77.55
2018,7,15,17,15,376.0,140.0,0.75,32.7,311.5,95.15,72.67
2018,7,15,17,30,261.0,131.0,0.7,32.1,234.0,91.26,69.94
2018,7,15,17,45,208.5,109.5,0.65,31.45,184.0,77.3,58.84
2018,7,15,18,0,156.0,88.0,0.6,30.8,134.0,63.0,47.23
2018,7,15,18,15,207.5,79.0,0.6,30.8,128.0,57.55,42.63
2018,7,15,18,30,259.0,70.0,0.6,30.8,122.0,51.27,37.11
2018,7,15,18,45,197.5,54.5,0.55,29.55,87.5,40.3,27.68
2018,7,15,19,0,136.0,39.0,0.5,28.3,53.0,28.92,17.3
2018,7,15,19,15,77.0,23.0,0.5,28.05,30.0,17.2,0.0
2018,7,15,19,30,18.0,7.0,0.5,27.8,7.0,5.51,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.55,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.45,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.4,25.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.4,24.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,7,16,5,15,0.5,3.0,0.35,22.85,3.0,2.36,0.0
2018,7,16,5,30,1.0,6.0,0.4,23.0,6.0,5.02,0.0
2018,7,16,5,45,0.5,12.0,0.45,23.15,12.0,9.29,1.12
2018,7,16,6,0,0.0,18.0,0.5,23.3,18.0,13.68,5.41
2018,7,16,6,15,0.0,21.0,0.5,23.6,21.0,15.97,7.51
2018,7,16,6,30,0.0,24.0,0.5,23.9,24.0,18.26,9.52
2018,7,16,6,45,0.0,33.0,0.55,24.2,33.0,25.16,15.27
2018,7,16,7,0,0.0,42.0,0.6,24.5,42.0,32.08,20.96
2018,7,16,7,15,0.0,53.5,0.65,25.15,53.5,40.95,28.11
2018,7,16,7,30,0.0,65.0,0.7,25.8,65.0,49.84,35.15
2018,7,16,7,45,2.0,106.5,0.75,26.4,107.5,85.23,63.39
2018,7,16,8,0,4.0,148.0,0.8,27.0,150.0,122.63,92.51
2018,7,16,8,15,70.5,202.5,0.85,27.55,245.0,239.22,183.58
2018,7,16,8,30,137.0,257.0,0.9,28.1,340.0,367.88,278.89
2018,7,16,8,45,179.5,282.5,0.95,28.6,400.0,431.04,323.2
2018,7,16,9,0,222.0,308.0,1.0,29.1,460.0,494.93,367.31
2018,7,16,9,15,206.5,331.0,1.1,29.4,479.5,504.88,372.37
2018,7,16,9,30,191.0,354.0,1.2,29.7,499.0,513.12,376.66
2018,7,16,9,45,211.5,371.0,1.3,30.0,538.5,546.52,399.26
2018,7,16,10,0,232.0,388.0,1.4,30.3,578.0,578.86,420.73
2018,7,16,10,15,196.5,403.5,1.5,30.55,569.0,557.31,404.22
2018,7,16,10,30,161.0,419.0,1.6,30.8,560.0,534.6,387.28
2018,7,16,10,45,222.5,427.0,1.7,31.1,627.5,591.37,426.98
2018,7,16,11,0,284.0,435.0,1.8,31.4,695.0,661.8,474.26
2018,7,16,11,15,233.5,453.0,1.85,31.55,669.5,607.71,435.95
2018,7,16,11,30,183.0,471.0,1.9,31.7,644.0,569.86,408.99
2018,7,16,11,45,208.0,473.0,1.95,31.85,671.5,581.27,417.06
2018,7,16,12,0,233.0,475.0,2.0,32.0,699.0,590.17,423.02
2018,7,16,12,15,288.5,456.0,2.05,32.1,734.0,610.69,437.44
2018,7,16,12,30,344.0,437.0,2.1,32.2,769.0,617.16,442.17
2018,7,16,12,45,327.0,443.5,2.15,32.35,758.0,588.24,421.6
2018,7,16,13,0,310.0,450.0,2.2,32.5,747.0,559.22,401.0
2018,7,16,13,15,423.0,377.5,2.2,32.55,777.0,554.0,397.99
2018,7,16,13,30,536.0,305.0,2.2,32.6,807.0,538.27,386.47
2018,7,16,13,45,620.0,256.5,2.25,32.7,825.0,510.92,365.48
2018,7,16,14,0,704.0,208.0,2.3,32.8,843.0,477.92,338.96
2018,7,16,14,15,669.5,214.5,2.3,32.85,804.0,424.43,297.52
2018,7,16,14,30,635.0,221.0,2.3,32.9,765.0,373.31,257.34
2018,7,16,14,45,561.5,233.0,2.3,32.9,700.5,316.98,214.47
2018,7,16,15,0,488.0,245.0,2.3,32.9,636.0,270.0,179.49
2018,7,16,15,15,507.0,225.5,2.25,32.8,614.0,226.24,145.16
2018,7,16,15,30,526.0,206.0,2.2,32.7,592.0,180.4,112.85
2018,7,16,15,45,604.5,174.0,2.2,32.55,592.0,125.98,81.78
2018,7,16,16,0,683.0,142.0,2.2,32.4,592.0,95.29,71.81
2018,7,16,16,15,471.5,180.5,2.2,32.15,480.5,115.42,88.34
2018,7,16,16,30,260.0,219.0,2.2,31.9,369.0,139.4,107.96
2018,7,16,16,45,138.5,135.0,2.15,31.65,214.0,96.15,73.44
2018,7,16,17,0,17.0,51.0,2.1,31.4,59.0,39.94,27.59
2018,7,16,17,15,62.5,71.5,2.0,30.9,96.5,53.66,39.22
2018,7,16,17,30,108.0,92.0,1.9,30.4,134.0,68.0,51.38
2018,7,16,17,45,147.5,97.5,1.75,29.9,146.0,68.94,52.39
2018,7,16,18,0,187.0,103.0,1.6,29.4,158.0,72.77,55.75
2018,7,16,18,15,136.0,81.5,1.6,29.4,117.5,59.62,44.63
2018,7,16,18,30,85.0,60.0,1.6,29.4,77.0,44.57,31.76
2018,7,16,18,45,75.5,43.5,1.4,27.95,55.5,32.83,21.68
2018,7,16,19,0,66.0,27.0,1.2,26.5,34.0,20.46,10.65
2018,7,16,19,15,41.5,15.5,1.2,26.3,19.0,11.89,0.0
2018,7,16,19,30,17.0,4.0,1.2,26.1,4.0,3.15,0.0
2018,7,16,19,45,8.5,2.0,1.25,25.85,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.3,25.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.15,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,17,5,15,28.5,8.0,1.1,22.75,9.0,6.29,0.0
2018,7,17,5,30,57.0,16.0,1.2,23.1,18.0,29.83,0.0
2018,7,17,5,45,137.0,32.0,1.35,23.45,47.5,104.26,66.71
2018,7,17,6,0,217.0,48.0,1.5,23.8,77.0,162.42,121.36
2018,7,17,6,15,289.5,61.0,1.55,24.35,117.5,221.88,171.83
2018,7,17,6,30,362.0,74.0,1.6,24.9,158.0,288.66,227.03
2018,7,17,6,45,418.0,84.0,1.7,25.45,204.0,349.19,275.98
2018,7,17,7,0,474.0,94.0,1.8,26.0,250.0,414.03,326.63
2018,7,17,7,15,484.5,106.0,1.8,26.55,289.0,454.81,356.87
2018,7,17,7,30,495.0,118.0,1.8,27.1,328.0,494.91,385.55
2018,7,17,7,45,475.0,138.0,1.85,27.7,360.5,520.33,402.12
2018,7,17,8,0,455.0,158.0,1.9,28.3,393.0,542.27,415.7
2018,7,17,8,15,551.0,148.0,1.9,28.65,461.0,631.87,479.09
2018,7,17,8,30,647.0,138.0,1.9,29.0,529.0,716.16,536.34
2018,7,17,8,45,683.0,136.5,1.95,29.4,578.0,759.72,563.2
2018,7,17,9,0,719.0,135.0,2.0,29.8,627.0,801.77,588.98
2018,7,17,9,15,706.5,149.0,2.0,30.0,657.5,815.72,595.93
2018,7,17,9,30,694.0,163.0,2.0,30.2,688.0,825.82,600.67
2018,7,17,9,45,661.5,174.5,2.0,30.45,695.0,811.39,589.29
2018,7,17,10,0,629.0,186.0,2.0,30.7,702.0,793.22,575.6
2018,7,17,10,15,557.0,218.5,2.0,30.85,688.0,755.8,548.09
2018,7,17,10,30,485.0,251.0,2.0,31.0,674.0,708.09,513.96
2018,7,17,10,45,634.0,204.5,2.05,31.1,774.0,797.03,575.5
2018,7,17,11,0,783.0,158.0,2.1,31.2,874.0,865.63,619.77
2018,7,17,11,15,777.0,167.5,2.1,31.4,889.5,852.27,609.53
2018,7,17,11,30,771.0,177.0,2.1,31.6,905.0,835.41,597.86
2018,7,17,11,45,618.5,267.0,2.1,31.75,855.0,771.22,551.83
2018,7,17,12,0,466.0,357.0,2.1,31.9,805.0,699.25,500.43
2018,7,17,12,15,517.5,327.5,2.1,32.05,826.0,692.27,496.43
2018,7,17,12,30,569.0,298.0,2.1,32.2,847.0,678.24,487.01
2018,7,17,12,45,696.5,223.5,2.1,32.35,892.0,680.99,489.61
2018,7,17,13,0,824.0,149.0,2.1,32.5,937.0,660.05,475.62
2018,7,17,13,15,778.0,170.0,2.05,32.55,906.5,615.32,442.33
2018,7,17,13,30,732.0,191.0,2.0,32.6,876.0,563.68,404.18
2018,7,17,13,45,725.0,191.5,1.95,32.65,857.5,519.77,370.86
2018,7,17,14,0,718.0,192.0,1.9,32.7,839.0,474.43,335.64
2018,7,17,14,15,563.0,263.0,1.9,32.7,761.0,414.0,290.93
2018,7,17,14,30,408.0,334.0,1.9,32.7,683.0,367.92,257.7
2018,7,17,14,45,340.0,340.0,1.85,32.65,623.5,325.25,226.44
2018,7,17,15,0,272.0,346.0,1.8,32.6,564.0,284.97,197.93
2018,7,17,15,15,148.5,277.0,1.8,32.5,395.0,209.89,147.53
2018,7,17,15,30,25.0,208.0,1.8,32.4,226.0,148.67,107.56
2018,7,17,15,45,48.0,233.0,1.75,32.25,265.5,160.04,116.7
2018,7,17,16,0,71.0,258.0,1.7,32.1,305.0,170.93,131.91
2018,7,17,16,15,119.0,243.0,1.65,31.85,314.5,155.86,120.47
2018,7,17,16,30,167.0,228.0,1.6,31.6,324.0,149.03,115.57
2018,7,17,16,45,245.0,200.5,1.5,31.35,327.0,129.83,100.66
2018,7,17,17,0,323.0,173.0,1.4,31.1,330.0,116.68,90.5
2018,7,17,17,15,238.0,162.0,1.3,30.65,270.5,108.93,84.68
2018,7,17,17,30,153.0,151.0,1.2,30.2,211.0,104.0,81.06
2018,7,17,17,45,195.5,127.0,1.05,29.75,192.0,87.7,67.93
2018,7,17,18,0,238.0,103.0,0.9,29.3,173.0,73.4,56.23
2018,7,17,18,15,235.5,84.5,0.9,29.3,142.5,61.31,46.04
2018,7,17,18,30,233.0,66.0,0.9,29.3,112.0,48.32,34.88
2018,7,17,18,45,168.0,50.5,0.75,28.15,78.5,37.46,25.47
2018,7,17,19,0,103.0,35.0,0.6,27.0,45.0,26.08,15.0
2018,7,17,19,15,56.0,20.5,0.6,26.75,25.5,15.41,0.0
2018,7,17,19,30,9.0,6.0,0.6,26.5,6.0,4.72,0.0
2018,7,17,19,45,4.5,3.0,0.6,26.25,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,18,5,15,39.5,7.5,1.4,20.95,9.0,0.0,0.0
2018,7,18,5,30,79.0,15.0,1.5,21.1,18.0,35.75,0.0
2018,7,18,5,45,107.0,29.0,1.55,21.2,39.5,80.45,49.93
2018,7,18,6,0,135.0,43.0,1.6,21.3,61.0,112.48,83.76
2018,7,18,6,15,168.0,60.5,1.65,21.65,92.5,153.57,119.62
2018,7,18,6,30,201.0,78.0,1.7,22.0,124.0,197.53,157.13
2018,7,18,6,45,381.0,78.5,1.75,22.4,193.0,322.34,258.79
2018,7,18,7,0,561.0,79.0,1.8,22.8,262.0,459.37,366.33
2018,7,18,7,15,522.5,99.5,1.9,23.35,293.5,481.37,381.83
2018,7,18,7,30,484.0,120.0,2.0,23.9,325.0,490.15,387.28
2018,7,18,7,45,392.5,156.5,2.05,24.5,336.5,479.85,376.48
2018,7,18,8,0,301.0,193.0,2.1,25.1,348.0,442.37,345.4
2018,7,18,8,15,464.5,170.0,2.05,25.65,436.5,576.97,445.48
2018,7,18,8,30,628.0,147.0,2.0,26.2,525.0,710.88,539.52
2018,7,18,8,45,717.0,128.0,1.95,26.7,592.0,780.55,583.58
2018,7,18,9,0,806.0,109.0,1.9,27.2,659.0,846.19,623.8
2018,7,18,9,15,817.5,112.5,1.8,27.65,700.5,871.55,636.23
2018,7,18,9,30,829.0,116.0,1.7,28.1,742.0,893.71,646.73
2018,7,18,9,45,837.0,119.0,1.65,28.5,778.0,896.63,645.5
2018,7,18,10,0,845.0,122.0,1.6,28.9,814.0,907.72,649.79
2018,7,18,10,15,854.5,122.5,1.5,29.3,845.0,914.17,650.47
2018,7,18,10,30,864.0,123.0,1.4,29.7,876.0,916.95,648.92
2018,7,18,10,45,823.5,149.5,1.3,30.05,883.5,908.88,640.81
2018,7,18,11,0,783.0,176.0,1.2,30.4,891.0,883.51,622.15
2018,7,18,11,15,759.0,193.0,1.1,30.75,897.0,860.34,605.17
2018,7,18,11,30,735.0,210.0,1.0,31.1,903.0,843.83,591.59
2018,7,18,11,45,666.5,252.0,0.9,31.5,885.5,799.9,559.57
2018,7,18,12,0,598.0,294.0,0.8,31.9,868.0,753.29,526.24
2018,7,18,12,15,405.5,376.0,0.8,32.1,765.5,645.76,453.29
2018,7,18,12,30,213.0,458.0,0.8,32.3,663.0,533.0,375.96
2018,7,18,12,45,430.5,358.0,0.75,32.55,770.0,601.79,424.6
2018,7,18,13,0,648.0,258.0,0.7,32.8,877.0,641.1,450.25
2018,7,18,13,15,719.0,220.0,0.7,32.9,898.5,620.86,435.36
2018,7,18,13,30,790.0,182.0,0.7,33.0,920.0,591.28,413.97
2018,7,18,13,45,598.5,259.5,0.65,33.1,812.0,504.15,352.6
2018,7,18,14,0,407.0,337.0,0.6,33.2,704.0,431.75,301.93
2018,7,18,14,15,367.5,343.0,0.6,33.2,667.0,388.94,271.26
2018,7,18,14,30,328.0,349.0,0.6,33.2,630.0,354.16,245.81
2018,7,18,14,45,349.5,332.0,0.6,33.15,620.5,323.87,222.08
2018,7,18,15,0,371.0,315.0,0.6,33.1,611.0,291.14,196.32
2018,7,18,15,15,593.0,215.0,0.6,33.0,661.5,234.64,146.11
2018,7,18,15,30,815.0,115.0,0.6,32.9,712.0,164.52,89.31
2018,7,18,15,45,813.0,108.5,0.6,32.75,673.5,106.87,62.85
2018,7,18,16,0,811.0,102.0,0.6,32.6,635.0,82.14,61.05
2018,7,18,16,15,793.0,98.5,0.6,32.35,587.5,80.36,59.92
2018,7,18,16,30,775.0,95.0,0.6,32.1,540.0,78.46,58.65
2018,7,18,16,45,751.5,91.5,0.6,31.8,490.5,76.32,57.21
2018,7,18,17,0,728.0,88.0,0.6,31.5,441.0,74.1,55.69
2018,7,18,17,15,696.5,83.0,0.6,30.9,389.5,65.17,48.69
2018,7,18,17,30,665.0,78.0,0.6,30.3,338.0,61.76,46.17
2018,7,18,17,45,605.0,74.5,0.55,29.75,284.5,58.96,44.06
2018,7,18,18,0,545.0,71.0,0.5,29.2,231.0,56.3,41.98
2018,7,18,18,15,402.0,66.0,0.5,29.2,171.5,49.84,36.47
2018,7,18,18,30,259.0,61.0,0.5,29.2,112.0,45.11,32.22
2018,7,18,18,45,161.5,46.5,0.55,27.1,75.0,34.75,23.34
2018,7,18,19,0,64.0,32.0,0.6,25.0,38.0,24.13,13.53
2018,7,18,19,15,42.0,19.0,0.65,24.6,22.0,14.43,0.0
2018,7,18,19,30,20.0,6.0,0.7,24.2,6.0,4.72,0.0
2018,7,18,19,45,10.0,3.0,0.7,23.8,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,19,5,15,46.5,8.0,1.2,18.45,9.5,0.0,0.0
2018,7,19,5,30,93.0,16.0,1.3,18.9,19.0,40.84,0.0
2018,7,19,5,45,178.0,29.0,1.35,19.4,47.5,114.72,71.96
2018,7,19,6,0,263.0,42.0,1.4,19.9,76.0,175.19,132.57
2018,7,19,6,15,370.5,52.0,1.4,20.75,123.5,254.25,199.37
2018,7,19,6,30,478.0,62.0,1.4,21.6,171.0,341.88,271.3
2018,7,19,6,45,481.0,73.5,1.45,22.5,206.5,380.91,303.28
2018,7,19,7,0,484.0,85.0,1.5,23.4,242.0,418.84,332.82
2018,7,19,7,15,323.0,122.0,1.6,24.25,234.5,366.99,290.87
2018,7,19,7,30,162.0,159.0,1.7,25.1,227.0,275.16,217.0
2018,7,19,7,45,430.5,132.0,1.8,26.0,345.5,482.37,377.9
2018,7,19,8,0,699.0,105.0,1.9,26.9,464.0,685.3,524.09
2018,7,19,8,15,739.5,104.0,1.85,27.35,518.0,734.07,553.25
2018,7,19,8,30,780.0,103.0,1.8,27.8,572.0,786.38,585.32
2018,7,19,8,45,797.5,106.0,1.7,28.3,618.0,822.16,604.93
2018,7,19,9,0,815.0,109.0,1.6,28.8,664.0,855.37,622.51
2018,7,19,9,15,828.0,111.5,1.55,29.2,706.0,881.18,635.77
2018,7,19,9,30,841.0,114.0,1.5,29.6,748.0,892.19,639.52
2018,7,19,9,45,851.0,116.0,1.45,29.95,785.0,907.82,646.52
2018,7,19,10,0,861.0,118.0,1.4,30.3,822.0,919.92,651.24
2018,7,19,10,15,838.5,137.5,1.35,30.6,844.5,928.9,654.22
2018,7,19,10,30,816.0,157.0,1.3,30.9,867.0,920.94,646.79
2018,7,19,10,45,851.5,140.5,1.25,31.15,900.0,912.88,639.76
2018,7,19,11,0,887.0,124.0,1.2,31.4,933.0,916.26,639.95
2018,7,19,11,15,891.0,124.5,1.15,31.65,950.5,902.72,629.65
2018,7,19,11,30,895.0,125.0,1.1,31.9,968.0,885.48,617.39
2018,7,19,11,45,870.5,141.5,1.1,32.15,968.5,853.96,597.11
2018,7,19,12,0,846.0,158.0,1.1,32.4,969.0,819.33,574.99
2018,7,19,12,15,790.0,198.0,1.1,32.5,957.0,791.18,555.27
2018,7,19,12,30,734.0,238.0,1.1,32.6,945.0,756.23,530.64
2018,7,19,12,45,817.5,181.0,1.1,32.75,964.5,729.45,513.82
2018,7,19,13,0,901.0,124.0,1.1,32.9,984.0,695.67,491.52
2018,7,19,13,15,898.5,123.0,1.1,32.95,971.5,651.5,460.41
2018,7,19,13,30,896.0,122.0,1.1,33.0,959.0,605.21,427.06
2018,7,19,13,45,858.5,138.5,1.1,33.0,926.5,550.64,387.15
2018,7,19,14,0,821.0,155.0,1.1,33.0,894.0,499.38,348.55
2018,7,19,14,15,670.5,227.5,1.1,32.95,819.0,436.7,302.64
2018,7,19,14,30,520.0,300.0,1.1,32.9,744.0,388.22,267.58
2018,7,19,14,45,464.5,310.5,1.15,32.85,695.5,340.41,232.24
2018,7,19,15,0,409.0,321.0,1.2,32.8,647.0,297.93,201.35
2018,7,19,15,15,309.5,325.5,1.2,32.65,565.5,256.98,174.79
2018,7,19,15,30,210.0,330.0,1.2,32.5,484.0,230.38,160.8
2018,7,19,15,45,262.0,299.5,1.25,32.35,479.5,187.07,132.63
2018,7,19,16,0,314.0,269.0,1.3,32.2,475.0,164.52,126.57
2018,7,19,16,15,315.0,248.5,1.3,31.85,442.0,155.34,119.95
2018,7,19,16,30,316.0,228.0,1.3,31.5,409.0,145.59,112.78
2018,7,19,16,45,266.0,211.5,1.3,31.2,354.0,136.28,105.88
2018,7,19,17,0,216.0,195.0,1.3,30.9,299.0,131.24,102.34
2018,7,19,17,15,215.5,171.5,1.15,30.25,265.5,113.91,88.84
2018,7,19,17,30,215.0,148.0,1.0,29.6,232.0,100.49,78.34
2018,7,19,17,45,234.0,124.5,0.9,28.95,203.5,86.75,67.37
2018,7,19,18,0,253.0,101.0,0.8,28.3,175.0,72.33,55.57
2018,7,19,18,15,240.0,83.0,0.8,28.3,142.0,60.37,45.44
2018,7,19,18,30,227.0,65.0,0.8,28.3,109.0,48.05,34.8
2018,7,19,18,45,175.0,49.0,0.7,26.3,77.0,36.47,24.83
2018,7,19,19,0,123.0,33.0,0.6,24.3,45.0,24.77,13.99
2018,7,19,19,15,73.0,19.5,0.65,24.0,25.5,14.72,0.0
2018,7,19,19,30,23.0,6.0,0.7,23.7,6.0,4.72,0.0
2018,7,19,19,45,11.5,3.0,0.7,23.35,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,5,15,0.0,1.0,0.95,20.15,1.0,0.0,0.0
2018,7,20,5,30,0.0,2.0,1.0,20.6,2.0,1.57,0.0
2018,7,20,5,45,0.0,4.0,1.1,21.05,4.0,3.02,0.0
2018,7,20,6,0,0.0,6.0,1.2,21.5,6.0,4.54,0.0
2018,7,20,6,15,0.0,8.5,1.3,22.2,8.5,6.44,0.0
2018,7,20,6,30,0.0,11.0,1.4,22.9,11.0,8.34,1.29
2018,7,20,6,45,0.0,25.5,1.5,23.55,25.5,19.41,10.52
2018,7,20,7,0,0.0,40.0,1.6,24.2,40.0,30.54,19.69
2018,7,20,7,15,7.5,84.5,1.7,24.7,87.5,71.15,53.06
2018,7,20,7,30,15.0,129.0,1.8,25.2,135.0,116.09,89.21
2018,7,20,7,45,59.0,170.0,1.85,25.75,199.5,199.24,155.61
2018,7,20,8,0,103.0,211.0,1.9,26.3,264.0,275.86,214.87
2018,7,20,8,15,113.0,235.5,1.9,26.7,299.0,327.03,252.43
2018,7,20,8,30,123.0,260.0,1.9,27.1,334.0,361.47,276.91
2018,7,20,8,45,176.5,281.0,1.95,27.5,396.0,429.26,326.79
2018,7,20,9,0,230.0,302.0,2.0,27.9,458.0,498.41,376.25
2018,7,20,9,15,339.5,291.0,2.0,28.25,538.0,605.69,452.52
2018,7,20,9,30,449.0,280.0,2.0,28.6,618.0,715.42,527.37
2018,7,20,9,45,472.0,289.0,2.0,28.95,660.0,746.26,545.68
2018,7,20,10,0,495.0,298.0,2.0,29.3,702.0,774.85,562.91
2018,7,20,10,15,538.0,289.0,2.0,29.65,743.5,802.3,579.93
2018,7,20,10,30,581.0,280.0,2.0,30.0,785.0,830.31,597.04
2018,7,20,10,45,613.5,266.5,2.0,30.3,813.5,838.96,601.58
2018,7,20,11,0,646.0,253.0,2.0,30.6,842.0,843.64,603.73
2018,7,20,11,15,634.5,264.0,2.0,30.85,851.5,827.01,591.2
2018,7,20,11,30,623.0,275.0,2.0,31.1,861.0,807.38,576.95
2018,7,20,11,45,534.0,329.5,1.95,31.3,835.5,757.17,540.7
2018,7,20,12,0,445.0,384.0,1.9,31.5,810.0,707.65,505.05
2018,7,20,12,15,504.5,358.0,1.9,31.65,842.5,710.33,507.38
2018,7,20,12,30,564.0,332.0,1.9,31.8,875.0,707.64,505.45
2018,7,20,12,45,510.5,351.0,1.9,31.9,840.5,654.72,468.38
2018,7,20,13,0,457.0,370.0,1.9,32.0,806.0,603.35,432.34
2018,7,20,13,15,508.0,342.0,1.85,32.05,820.5,585.27,419.4
2018,7,20,13,30,559.0,314.0,1.8,32.1,835.0,562.0,401.97
2018,7,20,13,45,477.5,344.0,1.8,32.15,782.5,504.38,360.18
2018,7,20,14,0,396.0,374.0,1.8,32.2,730.0,452.27,322.32
2018,7,20,14,15,304.0,391.0,1.75,32.1,659.5,398.38,283.63
2018,7,20,14,30,212.0,408.0,1.7,32.0,589.0,356.32,253.96
2018,7,20,14,45,331.0,349.5,1.7,31.85,619.5,330.08,230.9
2018,7,20,15,0,450.0,291.0,1.7,31.7,650.0,290.99,196.64
2018,7,20,15,15,456.5,276.0,1.65,31.45,624.5,248.94,164.39
2018,7,20,15,30,463.0,261.0,1.6,31.2,599.0,206.16,134.64
2018,7,20,15,45,399.5,259.5,1.6,30.95,538.5,166.08,115.34
2018,7,20,16,0,336.0,258.0,1.6,30.7,478.0,159.66,123.72
2018,7,20,16,15,477.0,200.5,1.6,30.45,487.0,126.84,98.0
2018,7,20,16,30,618.0,143.0,1.6,30.2,496.0,98.63,75.64
2018,7,20,16,45,597.0,134.0,1.55,29.95,449.5,94.46,72.61
2018,7,20,17,0,576.0,125.0,1.5,29.7,403.0,90.0,69.29
2018,7,20,17,15,560.0,114.0,1.45,29.3,358.5,83.95,64.65
2018,7,20,17,30,544.0,103.0,1.4,28.9,314.0,77.51,59.62
2018,7,20,17,45,443.5,99.0,1.3,28.45,254.5,71.97,55.24
2018,7,20,18,0,343.0,95.0,1.2,28.0,195.0,68.38,52.37
2018,7,20,18,15,227.0,82.0,1.2,28.0,142.5,59.59,44.85
2018,7,20,18,30,111.0,69.0,1.2,28.0,90.0,50.21,36.64
2018,7,20,18,45,94.5,51.0,1.0,26.5,65.0,37.57,25.68
2018,7,20,19,0,78.0,33.0,0.8,25.0,40.0,24.56,13.64
2018,7,20,19,15,49.5,20.0,0.85,24.75,23.5,14.98,0.0
2018,7,20,19,30,21.0,7.0,0.9,24.5,7.0,5.51,0.0
2018,7,20,19,45,10.5,3.5,0.95,24.25,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,21,5,15,15.0,5.5,0.8,19.65,6.0,0.0,0.0
2018,7,21,5,30,30.0,11.0,0.9,20.1,12.0,17.81,0.0
2018,7,21,5,45,52.0,27.5,1.0,20.5,32.5,51.91,28.2
2018,7,21,6,0,74.0,44.0,1.1,20.9,53.0,81.71,59.5
2018,7,21,6,15,135.0,61.5,1.05,21.55,88.0,140.84,109.19
2018,7,21,6,30,196.0,79.0,1.0,22.2,123.0,197.7,156.61
2018,7,21,6,45,346.0,82.0,0.95,22.85,183.5,308.18,245.6
2018,7,21,7,0,496.0,85.0,0.9,23.5,244.0,427.62,337.75
2018,7,21,7,15,457.0,106.5,0.85,24.0,273.0,440.11,345.42
2018,7,21,7,30,418.0,128.0,0.8,24.5,302.0,454.85,354.48
2018,7,21,7,45,260.5,167.0,0.8,25.0,280.5,377.49,293.39
2018,7,21,8,0,103.0,206.0,0.8,25.5,259.0,287.47,221.69
2018,7,21,8,15,133.0,235.5,0.7,26.1,310.5,343.72,263.25
2018,7,21,8,30,163.0,265.0,0.6,26.7,362.0,400.81,303.1
2018,7,21,8,45,142.5,284.0,0.55,27.25,374.0,403.83,302.37
2018,7,21,9,0,122.0,303.0,0.5,27.8,386.0,405.17,300.86
2018,7,21,9,15,92.0,303.0,0.5,28.25,368.0,357.12,264.81
2018,7,21,9,30,62.0,303.0,0.5,28.7,350.0,328.0,242.38
2018,7,21,9,45,40.0,279.0,0.5,29.1,310.0,282.63,208.49
2018,7,21,10,0,18.0,255.0,0.5,29.5,270.0,222.89,163.91
2018,7,21,10,15,64.0,328.0,0.55,29.85,383.5,346.85,254.43
2018,7,21,10,30,110.0,401.0,0.6,30.2,497.0,474.11,341.99
2018,7,21,10,45,95.5,411.5,0.6,30.5,496.5,446.91,321.12
2018,7,21,11,0,81.0,422.0,0.6,30.8,496.0,438.61,314.41
2018,7,21,11,15,87.0,434.5,0.75,31.0,515.0,449.86,322.54
2018,7,21,11,30,93.0,447.0,0.9,31.2,534.0,460.05,329.73
2018,7,21,11,45,107.0,450.0,1.05,31.4,551.5,480.98,344.38
2018,7,21,12,0,121.0,453.0,1.2,31.6,569.0,485.28,347.65
2018,7,21,12,15,141.0,463.5,1.25,31.7,599.0,498.63,356.87
2018,7,21,12,30,161.0,474.0,1.3,31.8,629.0,509.38,364.15
2018,7,21,12,45,141.0,458.0,1.35,31.9,593.0,468.88,336.02
2018,7,21,13,0,121.0,442.0,1.4,32.0,557.0,430.03,309.09
2018,7,21,13,15,156.0,435.5,1.35,31.95,582.0,433.91,311.98
2018,7,21,13,30,191.0,429.0,1.3,31.9,607.0,434.33,311.84
2018,7,21,13,45,286.5,403.0,1.25,31.9,663.5,447.16,319.86
2018,7,21,14,0,382.0,377.0,1.2,31.9,720.0,451.04,320.28
2018,7,21,14,15,422.5,338.0,1.1,31.8,707.0,410.88,289.53
2018,7,21,14,30,463.0,299.0,1.0,31.7,694.0,369.0,256.63
2018,7,21,14,45,654.5,203.5,0.95,31.55,738.0,330.12,220.72
2018,7,21,15,0,846.0,108.0,0.9,31.4,782.0,280.84,174.34
2018,7,21,15,15,835.5,106.0,0.9,31.25,744.0,224.68,130.72
2018,7,21,15,30,825.0,104.0,0.9,31.1,706.0,168.94,92.93
2018,7,21,15,45,824.0,97.0,0.85,30.9,667.0,111.46,65.86
2018,7,21,16,0,823.0,90.0,0.8,30.7,628.0,84.32,63.36
2018,7,21,16,15,792.5,91.0,0.8,30.5,577.5,75.6,56.58
2018,7,21,16,30,762.0,92.0,0.8,30.3,527.0,76.2,57.33
2018,7,21,16,45,738.5,87.5,0.85,30.1,477.0,73.33,55.23
2018,7,21,17,0,715.0,83.0,0.9,29.9,427.0,70.32,53.02
2018,7,21,17,15,694.5,77.0,0.85,29.45,379.5,66.16,49.86
2018,7,21,17,30,674.0,71.0,0.8,29.0,332.0,61.81,46.5
2018,7,21,17,45,630.5,66.5,0.75,28.55,282.0,53.64,39.85
2018,7,21,18,0,587.0,62.0,0.7,28.1,232.0,50.19,37.05
2018,7,21,18,15,525.5,55.0,0.7,28.1,184.5,44.67,32.29
2018,7,21,18,30,464.0,48.0,0.7,28.1,137.0,39.17,27.38
2018,7,21,18,45,370.0,39.0,0.65,26.9,96.5,31.86,20.89
2018,7,21,19,0,276.0,30.0,0.6,25.7,56.0,24.62,13.51
2018,7,21,19,15,150.5,17.5,0.6,25.4,30.5,14.31,0.0
2018,7,21,19,30,25.0,5.0,0.6,25.1,5.0,3.93,0.0
2018,7,21,19,45,12.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,3.0,0.55,20.25,3.0,0.0,0.0
2018,7,22,5,30,0.0,6.0,0.6,20.4,6.0,4.72,0.0
2018,7,22,5,45,0.0,16.0,0.65,20.55,16.0,12.19,2.19
2018,7,22,6,0,0.0,26.0,0.7,20.7,26.0,19.84,10.38
2018,7,22,6,15,0.0,37.0,0.7,21.0,37.0,28.28,17.76
2018,7,22,6,30,0.0,48.0,0.7,21.3,48.0,36.74,25.03
2018,7,22,6,45,2.0,61.5,0.7,21.6,62.0,48.93,35.29
2018,7,22,7,0,4.0,75.0,0.7,21.9,76.0,61.31,45.54
2018,7,22,7,15,3.0,82.5,0.7,22.35,83.5,66.49,49.6
2018,7,22,7,30,2.0,90.0,0.7,22.8,91.0,71.7,53.58
2018,7,22,7,45,2.0,102.5,0.75,23.25,103.5,81.97,61.62
2018,7,22,8,0,2.0,115.0,0.8,23.7,116.0,92.25,69.52
2018,7,22,8,15,3.0,132.0,0.75,24.15,133.5,107.24,81.09
2018,7,22,8,30,4.0,149.0,0.7,24.6,151.0,122.28,92.51
2018,7,22,8,45,5.0,160.0,0.7,25.0,163.0,132.13,99.76
2018,7,22,9,0,6.0,171.0,0.7,25.4,175.0,142.01,106.98
2018,7,22,9,15,5.0,162.5,0.7,26.05,166.0,133.51,99.8
2018,7,22,9,30,4.0,154.0,0.7,26.7,157.0,125.27,92.94
2018,7,22,9,45,6.0,163.0,0.65,27.3,168.0,134.43,99.61
2018,7,22,10,0,8.0,172.0,0.6,27.9,179.0,143.57,106.14
2018,7,22,10,15,14.5,226.0,0.65,28.35,238.5,194.35,144.12
2018,7,22,10,30,21.0,280.0,0.7,28.8,298.0,260.8,192.52
2018,7,22,10,45,11.5,194.0,0.7,29.2,204.0,164.13,120.27
2018,7,22,11,0,2.0,108.0,0.7,29.6,110.0,86.09,61.05
2018,7,22,11,15,1.0,98.0,0.7,29.85,99.0,77.3,54.32
2018,7,22,11,30,0.0,88.0,0.7,30.1,88.0,68.57,47.51
2018,7,22,11,45,3.0,123.0,0.75,30.35,126.0,98.67,70.51
2018,7,22,12,0,6.0,158.0,0.8,30.6,164.0,128.57,92.99
2018,7,22,12,15,12.0,218.0,0.85,30.7,229.5,180.18,131.42
2018,7,22,12,30,18.0,278.0,0.9,30.8,295.0,230.83,168.39
2018,7,22,12,45,29.5,307.5,0.95,30.9,335.5,265.57,193.48
2018,7,22,13,0,41.0,337.0,1.0,31.0,376.0,291.88,212.29
2018,7,22,13,15,161.0,376.5,1.05,31.0,527.0,394.12,285.76
2018,7,22,13,30,281.0,416.0,1.1,31.0,678.0,476.76,342.23
2018,7,22,13,45,338.5,387.5,1.15,31.0,696.0,464.32,332.26
2018,7,22,14,0,396.0,359.0,1.2,31.0,714.0,444.43,316.86
2018,7,22,14,15,332.5,375.5,1.2,30.9,667.5,401.63,285.61
