Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,14,30,269.0,392.0,1.2,30.8,621.0,362.21,257.2
2018,7,22,14,45,275.0,371.0,1.2,30.7,597.0,327.28,230.68
2018,7,22,15,0,281.0,350.0,1.2,30.6,573.0,291.98,203.66
2018,7,22,15,15,425.5,279.5,1.2,30.4,598.5,246.62,164.22
2018,7,22,15,30,570.0,209.0,1.2,30.2,624.0,189.41,118.29
2018,7,22,15,45,630.5,172.5,1.15,30.0,605.5,130.26,83.85
2018,7,22,16,0,691.0,136.0,1.1,29.8,587.0,92.33,70.12
2018,7,22,16,15,681.0,129.5,1.05,29.55,546.0,89.99,68.57
2018,7,22,16,30,671.0,123.0,1.0,29.3,505.0,87.4,66.75
2018,7,22,16,45,496.0,131.5,0.95,29.1,399.5,90.69,69.75
2018,7,22,17,0,321.0,140.0,0.9,28.9,294.0,93.1,72.03
2018,7,22,17,15,373.0,123.0,0.85,28.5,282.0,84.81,65.54
2018,7,22,17,30,425.0,106.0,0.8,28.1,270.0,75.77,58.33
2018,7,22,17,45,420.5,96.5,0.75,27.7,238.5,70.04,53.78
2018,7,22,18,0,416.0,87.0,0.7,27.3,207.0,64.02,48.84
2018,7,22,18,15,340.0,74.5,0.7,27.3,159.5,54.96,41.07
2018,7,22,18,30,264.0,62.0,0.7,27.3,112.0,45.85,33.06
2018,7,22,18,45,193.0,48.5,0.6,26.15,79.0,36.01,24.38
2018,7,22,19,0,122.0,35.0,0.5,25.0,46.0,26.0,14.46
2018,7,22,19,15,66.0,19.5,0.55,24.75,25.0,14.62,0.0
2018,7,22,19,30,10.0,4.0,0.6,24.5,4.0,3.15,0.0
2018,7,22,19,45,5.0,2.0,0.6,24.3,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,1.0,4.0,0.55,21.7,4.0,0.0,0.0
2018,7,23,5,30,2.0,8.0,0.6,21.9,8.0,6.91,0.0
2018,7,23,5,45,2.0,21.0,0.7,22.1,21.0,17.24,4.9
2018,7,23,6,0,2.0,34.0,0.8,22.3,34.0,28.28,16.97
2018,7,23,6,15,7.0,52.0,0.85,22.5,53.5,46.55,32.55
2018,7,23,6,30,12.0,70.0,0.9,22.7,73.0,64.88,48.09
2018,7,23,6,45,42.0,93.5,0.9,22.95,106.5,111.56,86.9
2018,7,23,7,0,72.0,117.0,0.9,23.2,140.0,154.58,122.16
2018,7,23,7,15,50.0,126.0,0.95,23.45,143.5,148.94,116.98
2018,7,23,7,30,28.0,135.0,1.0,23.7,147.0,141.87,110.49
2018,7,23,7,45,14.5,112.5,1.05,23.95,119.0,100.11,76.36
2018,7,23,8,0,1.0,90.0,1.1,24.2,91.0,70.24,51.65
2018,7,23,8,15,7.5,140.0,1.1,24.6,144.5,117.94,89.73
2018,7,23,8,30,14.0,190.0,1.1,25.0,198.0,167.29,128.04
2018,7,23,8,45,14.5,193.0,1.1,25.35,202.0,169.45,129.02
2018,7,23,9,0,15.0,196.0,1.1,25.7,206.0,171.81,130.31
2018,7,23,9,15,9.5,172.0,1.1,26.1,178.5,145.66,109.45
2018,7,23,9,30,4.0,148.0,1.1,26.5,151.0,120.31,89.31
2018,7,23,9,45,5.5,164.5,1.05,26.9,169.0,135.25,100.58
2018,7,23,10,0,7.0,181.0,1.0,27.3,187.0,150.16,111.61
2018,7,23,10,15,14.0,233.5,1.05,27.7,245.5,200.3,149.31
2018,7,23,10,30,21.0,286.0,1.1,28.1,304.0,250.6,186.21
2018,7,23,10,45,19.5,280.0,1.1,28.45,297.0,243.04,179.89
2018,7,23,11,0,18.0,274.0,1.1,28.8,290.0,235.6,173.95
2018,7,23,11,15,21.0,300.5,1.2,29.0,320.0,272.84,201.09
2018,7,23,11,30,24.0,327.0,1.3,29.2,350.0,295.84,217.46
2018,7,23,11,45,29.0,338.0,1.35,29.35,365.5,306.21,224.78
2018,7,23,12,0,34.0,349.0,1.4,29.5,381.0,315.76,231.54
2018,7,23,12,15,88.5,392.5,1.45,29.6,477.0,389.84,285.42
2018,7,23,12,30,143.0,436.0,1.5,29.7,573.0,467.01,339.66
2018,7,23,12,45,118.0,440.0,1.6,29.8,552.5,439.92,319.73
2018,7,23,13,0,93.0,444.0,1.7,29.9,532.0,409.38,297.96
2018,7,23,13,15,121.0,452.0,1.7,29.9,565.5,425.45,309.45
2018,7,23,13,30,149.0,460.0,1.7,29.9,599.0,433.33,314.66
2018,7,23,13,45,127.5,443.0,1.75,29.9,560.0,394.79,287.08
2018,7,23,14,0,106.0,426.0,1.8,29.9,521.0,361.08,263.0
2018,7,23,14,15,84.5,384.0,1.85,29.75,458.5,312.52,228.3
2018,7,23,14,30,63.0,342.0,1.9,29.6,396.0,267.49,195.92
2018,7,23,14,45,37.0,279.5,1.9,29.45,311.0,211.38,155.18
2018,7,23,15,0,11.0,217.0,1.9,29.3,226.0,164.23,120.92
2018,7,23,15,15,9.5,201.0,1.95,29.1,208.5,151.06,111.37
2018,7,23,15,30,8.0,185.0,2.0,28.9,191.0,138.23,102.01
2018,7,23,15,45,6.5,182.0,2.0,28.7,186.5,134.42,99.63
2018,7,23,16,0,5.0,179.0,2.0,28.5,182.0,131.3,102.26
2018,7,23,16,15,3.0,141.5,2.0,28.3,143.5,105.79,81.9
2018,7,23,16,30,1.0,104.0,2.0,28.1,105.0,79.38,60.55
2018,7,23,16,45,0.5,69.0,1.95,27.85,69.5,53.0,38.9
2018,7,23,17,0,0.0,34.0,1.9,27.6,34.0,25.99,16.37
2018,7,23,17,15,0.0,36.5,1.8,27.25,36.5,27.88,18.1
2018,7,23,17,30,0.0,39.0,1.7,26.9,39.0,29.79,19.82
2018,7,23,17,45,0.0,37.5,1.55,26.55,37.5,28.62,18.92
2018,7,23,18,0,0.0,36.0,1.4,26.2,36.0,27.46,17.97
2018,7,23,18,15,0.0,31.5,1.4,26.2,31.5,24.01,14.94
2018,7,23,18,30,0.0,27.0,1.4,26.2,27.0,20.57,11.84
2018,7,23,18,45,0.0,19.0,1.2,25.35,19.0,14.45,6.45
2018,7,23,19,0,0.0,11.0,1.0,24.5,11.0,8.35,0.75
2018,7,23,19,15,0.0,6.0,1.05,24.3,6.0,4.72,0.0
2018,7,23,19,30,0.0,1.0,1.1,24.1,1.0,0.79,0.0
2018,7,23,19,45,0.0,0.5,1.15,23.9,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,15,8.0,3.5,0.75,20.5,3.5,0.0,0.0
2018,7,24,5,30,16.0,7.0,0.8,20.6,7.0,10.43,0.0
2018,7,24,5,45,24.0,11.5,0.9,20.75,13.5,20.25,5.98
2018,7,24,6,0,32.0,16.0,1.0,20.9,20.0,29.22,17.67
2018,7,24,6,15,16.0,18.0,1.0,21.1,20.0,21.72,12.36
2018,7,24,6,30,0.0,20.0,1.0,21.3,20.0,15.2,7.06
2018,7,24,6,45,12.0,53.0,0.95,21.5,57.0,51.03,37.23
2018,7,24,7,0,24.0,86.0,0.9,21.7,94.0,90.78,70.3
2018,7,24,7,15,25.5,109.0,0.95,22.0,118.5,114.54,89.5
2018,7,24,7,30,27.0,132.0,1.0,22.3,143.0,138.24,108.29
2018,7,24,7,45,14.5,116.0,1.0,22.55,122.0,103.3,79.38
2018,7,24,8,0,2.0,100.0,1.0,22.8,101.0,79.45,59.45
2018,7,24,8,15,5.5,138.5,1.0,23.2,141.5,115.06,87.85
2018,7,24,8,30,9.0,177.0,1.0,23.6,182.0,151.42,116.13
2018,7,24,8,45,7.5,182.5,1.05,24.0,187.0,154.15,117.57
2018,7,24,9,0,6.0,188.0,1.1,24.4,192.0,156.92,119.16
2018,7,24,9,15,25.0,236.0,1.1,24.75,254.5,231.54,176.55
2018,7,24,9,30,44.0,284.0,1.1,25.1,317.0,293.93,222.89
2018,7,24,9,45,86.0,331.5,1.15,25.5,400.0,376.99,283.96
2018,7,24,10,0,128.0,379.0,1.2,25.9,483.0,480.08,357.01
2018,7,24,10,15,115.0,381.0,1.2,26.1,477.0,465.99,345.08
2018,7,24,10,30,102.0,383.0,1.2,26.3,471.0,451.41,333.74
2018,7,24,10,45,64.0,324.5,1.2,26.55,380.5,338.89,252.09
2018,7,24,11,0,26.0,266.0,1.2,26.8,290.0,249.31,185.57
2018,7,24,11,15,43.0,326.5,1.2,27.05,366.5,315.44,234.42
2018,7,24,11,30,60.0,387.0,1.2,27.3,443.0,379.76,280.12
2018,7,24,11,45,58.5,398.0,1.15,27.55,453.0,382.98,281.25
2018,7,24,12,0,57.0,409.0,1.1,27.8,463.0,385.53,282.31
2018,7,24,12,15,65.0,428.0,1.1,27.9,490.0,401.47,293.36
2018,7,24,12,30,73.0,447.0,1.1,28.0,517.0,415.73,303.08
2018,7,24,12,45,69.0,430.5,1.05,28.15,496.5,391.56,285.49
2018,7,24,13,0,65.0,414.0,1.0,28.3,476.0,368.01,268.54
2018,7,24,13,15,69.0,407.5,1.05,28.35,472.5,357.63,261.36
2018,7,24,13,30,73.0,401.0,1.1,28.4,469.0,346.81,253.69
2018,7,24,13,45,92.0,412.0,1.1,28.4,495.5,355.76,259.92
2018,7,24,14,0,111.0,423.0,1.1,28.4,522.0,359.56,262.09
2018,7,24,14,15,166.0,412.5,1.1,28.35,556.0,361.8,262.56
2018,7,24,14,30,221.0,402.0,1.1,28.3,590.0,357.83,257.67
2018,7,24,14,45,255.0,378.5,1.1,28.2,587.0,326.82,233.13
2018,7,24,15,0,289.0,355.0,1.1,28.1,584.0,297.79,209.57
2018,7,24,15,15,202.0,344.0,1.1,28.0,500.0,258.45,183.58
2018,7,24,15,30,115.0,333.0,1.1,27.9,416.0,221.9,160.96
2018,7,24,15,45,92.0,304.0,1.1,27.75,368.0,200.65,148.28
2018,7,24,16,0,69.0,275.0,1.1,27.6,320.0,179.25,140.63
2018,7,24,16,15,58.0,247.0,1.05,27.4,283.0,163.57,128.67
2018,7,24,16,30,47.0,219.0,1.0,27.2,246.0,147.4,116.17
2018,7,24,16,45,34.5,194.0,1.0,27.05,212.5,132.36,104.46
2018,7,24,17,0,22.0,169.0,1.0,26.9,179.0,121.45,95.98
2018,7,24,17,15,16.0,138.5,0.9,26.55,145.5,101.01,79.54
2018,7,24,17,30,10.0,108.0,0.8,26.2,112.0,80.14,62.47
2018,7,24,17,45,6.5,71.5,0.75,25.85,74.0,54.6,41.13
2018,7,24,18,0,3.0,35.0,0.7,25.5,36.0,26.73,17.4
2018,7,24,18,15,1.5,22.5,0.7,25.5,23.0,17.13,9.1
2018,7,24,18,30,0.0,10.0,0.7,25.5,10.0,7.58,0.82
2018,7,24,18,45,7.5,9.0,0.65,24.65,9.5,7.09,0.3
2018,7,24,19,0,15.0,8.0,0.6,23.8,9.0,6.58,0.0
2018,7,24,19,15,7.5,4.5,0.6,23.65,5.0,3.54,0.0
2018,7,24,19,30,0.0,1.0,0.6,23.5,1.0,0.79,0.0
2018,7,24,19,45,0.0,0.5,0.6,23.3,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.25,21.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.5,0.2,21.45,2.5,0.0,0.0
2018,7,25,5,30,5.0,5.0,0.2,21.6,5.0,5.48,0.0
2018,7,25,5,45,33.5,19.5,0.2,21.75,23.0,34.08,12.7
2018,7,25,6,0,62.0,34.0,0.2,21.9,41.0,64.49,45.29
2018,7,25,6,15,116.5,54.5,0.25,22.25,76.5,125.0,95.77
2018,7,25,6,30,171.0,75.0,0.3,22.6,112.0,181.89,142.91
2018,7,25,6,45,191.5,92.0,0.3,22.9,143.5,219.56,173.79
2018,7,25,7,0,212.0,109.0,0.3,23.2,175.0,258.67,204.86
2018,7,25,7,15,204.5,136.0,0.35,23.65,209.5,291.84,229.82
2018,7,25,7,30,197.0,163.0,0.4,24.1,244.0,307.8,241.13
2018,7,25,7,45,161.5,185.5,0.4,24.55,257.5,310.46,241.24
2018,7,25,8,0,126.0,208.0,0.4,25.0,271.0,309.76,238.66
2018,7,25,8,15,128.5,225.0,0.4,25.15,295.0,330.99,253.57
2018,7,25,8,30,131.0,242.0,0.4,25.3,319.0,351.81,267.78
2018,7,25,8,45,88.0,254.0,0.4,25.45,307.5,308.37,233.77
2018,7,25,9,0,45.0,266.0,0.4,25.6,296.0,281.3,211.94
2018,7,25,9,15,72.0,301.5,0.5,25.7,353.5,339.42,255.13
2018,7,25,9,30,99.0,337.0,0.6,25.8,411.0,397.61,296.94
2018,7,25,9,45,119.5,361.5,0.65,25.9,455.0,458.9,339.57
2018,7,25,10,0,140.0,386.0,0.7,26.0,499.0,498.8,366.72
2018,7,25,10,15,124.5,397.5,0.75,26.1,501.0,491.48,360.35
2018,7,25,10,30,109.0,409.0,0.8,26.2,503.0,483.33,353.88
2018,7,25,10,45,160.0,425.5,0.8,26.35,568.0,539.92,393.44
2018,7,25,11,0,211.0,442.0,0.8,26.5,633.0,594.09,429.92
2018,7,25,11,15,197.5,433.5,0.85,26.6,615.0,565.47,409.68
2018,7,25,11,30,184.0,425.0,0.9,26.7,597.0,536.63,389.96
2018,7,25,11,45,152.0,421.0,0.9,26.85,564.0,496.08,361.14
2018,7,25,12,0,120.0,417.0,0.9,27.0,531.0,456.47,332.86
2018,7,25,12,15,135.0,438.0,0.9,27.1,567.0,475.54,346.13
2018,7,25,12,30,150.0,459.0,0.9,27.2,603.0,491.91,356.94
2018,7,25,12,45,95.0,327.0,0.85,27.3,418.0,335.66,246.59
2018,7,25,13,0,40.0,195.0,0.8,27.4,233.0,180.85,133.44
2018,7,25,13,15,20.0,141.5,0.85,27.45,160.5,123.63,90.47
2018,7,25,13,30,0.0,88.0,0.9,27.5,88.0,68.29,47.82
2018,7,25,13,45,1.5,114.5,0.95,27.55,116.0,89.35,64.24
2018,7,25,14,0,3.0,141.0,1.0,27.6,144.0,109.96,80.11
2018,7,25,14,15,16.0,197.0,1.05,27.55,211.0,154.94,114.34
2018,7,25,14,30,29.0,253.0,1.1,27.5,278.0,196.14,145.07
2018,7,25,14,45,57.5,306.5,1.15,27.5,353.0,235.27,173.31
2018,7,25,15,0,86.0,360.0,1.2,27.5,428.0,266.35,194.99
2018,7,25,15,15,166.0,339.5,1.2,27.35,462.5,249.79,179.41
2018,7,25,15,30,246.0,319.0,1.2,27.2,497.0,221.59,156.3
2018,7,25,15,45,263.0,297.5,1.2,27.05,477.5,188.15,135.89
2018,7,25,16,0,280.0,276.0,1.2,26.9,458.0,167.29,131.6
2018,7,25,16,15,200.0,237.5,1.15,26.7,362.5,155.1,122.33
2018,7,25,16,30,120.0,199.0,1.1,26.5,267.0,132.56,104.53
2018,7,25,16,45,61.0,124.0,1.05,26.35,158.5,87.65,68.0
2018,7,25,17,0,2.0,49.0,1.0,26.2,50.0,37.56,26.3
2018,7,25,17,15,1.0,38.5,0.95,25.9,39.0,29.44,19.56
2018,7,25,17,30,0.0,28.0,0.9,25.6,28.0,21.35,12.73
2018,7,25,17,45,23.0,37.0,0.8,25.35,43.5,29.52,19.83
2018,7,25,18,0,46.0,46.0,0.7,25.1,59.0,35.52,25.02
2018,7,25,18,15,57.0,56.0,0.7,25.1,68.5,42.23,30.64
2018,7,25,18,30,68.0,66.0,0.7,25.1,78.0,47.76,34.97
2018,7,25,18,45,74.5,47.0,0.6,24.25,56.5,34.67,23.37
2018,7,25,19,0,81.0,28.0,0.5,23.4,35.0,21.05,10.14
2018,7,25,19,15,43.5,15.5,0.45,23.25,19.0,12.2,0.0
2018,7,25,19,30,6.0,3.0,0.4,23.1,3.0,2.36,0.0
2018,7,25,19,45,3.0,1.5,0.4,22.95,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,15,30.0,5.5,0.6,19.85,6.0,0.0,0.0
2018,7,26,5,30,60.0,11.0,0.7,20.2,12.0,27.24,0.0
2018,7,26,5,45,160.5,25.0,0.8,20.55,40.5,102.14,44.12
2018,7,26,6,0,261.0,39.0,0.9,20.9,69.0,174.96,129.81
2018,7,26,6,15,345.5,50.0,0.9,21.45,110.5,240.57,186.99
2018,7,26,6,30,430.0,61.0,0.9,22.0,152.0,319.97,252.61
2018,7,26,6,45,490.5,68.5,0.85,22.5,200.0,386.18,305.77
2018,7,26,7,0,551.0,76.0,0.8,23.0,248.0,456.56,359.72
2018,7,26,7,15,593.5,82.0,0.8,23.9,298.0,516.88,403.47
2018,7,26,7,30,636.0,88.0,0.8,24.8,348.0,578.76,446.43
2018,7,26,7,45,668.5,93.0,0.85,25.7,399.0,633.07,482.71
2018,7,26,8,0,701.0,98.0,0.9,26.6,450.0,687.26,516.76
2018,7,26,8,15,724.0,102.0,0.9,27.2,498.5,728.09,540.87
2018,7,26,8,30,747.0,106.0,0.9,27.8,547.0,771.31,566.13
2018,7,26,8,45,765.0,109.0,0.9,28.4,592.5,807.17,586.02
2018,7,26,9,0,783.0,112.0,0.9,29.0,638.0,840.57,604.05
2018,7,26,9,15,798.0,114.0,0.95,29.4,680.0,867.44,618.98
2018,7,26,9,30,813.0,116.0,1.0,29.8,722.0,891.25,632.01
2018,7,26,9,45,824.5,118.5,1.0,30.2,759.5,896.72,632.84
2018,7,26,10,0,836.0,121.0,1.0,30.6,797.0,910.75,639.32
2018,7,26,10,15,845.0,122.0,1.0,30.9,828.5,917.42,641.46
2018,7,26,10,30,854.0,123.0,1.0,31.2,860.0,920.41,641.54
2018,7,26,10,45,807.0,157.0,1.0,31.45,869.5,913.79,636.03
2018,7,26,11,0,760.0,191.0,1.0,31.7,879.0,888.63,619.36
2018,7,26,11,15,669.0,251.5,1.0,31.9,865.5,855.57,596.24
2018,7,26,11,30,578.0,312.0,1.0,32.1,852.0,807.73,563.3
2018,7,26,11,45,709.5,232.0,1.0,32.3,902.5,830.71,580.12
2018,7,26,12,0,841.0,152.0,1.0,32.5,953.0,821.66,575.36
2018,7,26,12,15,849.5,146.5,1.0,32.65,957.5,794.14,557.72
2018,7,26,12,30,858.0,141.0,1.0,32.8,962.0,763.45,537.29
2018,7,26,12,45,875.0,129.5,1.0,32.9,963.0,731.2,515.56
2018,7,26,13,0,892.0,118.0,1.0,33.0,964.0,695.21,490.82
2018,7,26,13,15,889.5,117.5,1.0,33.05,951.5,651.47,460.19
2018,7,26,13,30,887.0,117.0,1.0,33.1,939.0,605.58,427.3
2018,7,26,13,45,883.0,115.5,1.0,33.15,919.0,556.23,391.04
2018,7,26,14,0,879.0,114.0,1.0,33.2,899.0,505.25,352.48
2018,7,26,14,15,873.0,113.0,1.0,33.15,872.5,452.34,311.44
2018,7,26,14,30,867.0,112.0,1.0,33.1,846.0,398.4,268.42
2018,7,26,14,45,858.5,110.5,1.05,33.0,813.0,342.57,223.37
2018,7,26,15,0,850.0,109.0,1.1,32.9,780.0,286.46,177.95
2018,7,26,15,15,838.0,107.0,1.1,32.8,741.0,229.34,133.55
2018,7,26,15,30,826.0,105.0,1.1,32.7,702.0,172.82,94.89
2018,7,26,15,45,811.0,102.5,1.1,32.55,658.5,108.0,61.8
2018,7,26,16,0,796.0,100.0,1.1,32.4,615.0,80.72,60.08
2018,7,26,16,15,777.0,97.0,1.05,32.25,568.0,79.2,59.12
2018,7,26,16,30,758.0,94.0,1.0,32.1,521.0,77.58,58.05
2018,7,26,16,45,733.0,90.5,0.95,31.95,471.5,75.41,56.52
2018,7,26,17,0,708.0,87.0,0.9,31.8,422.0,73.17,54.94
2018,7,26,17,15,675.5,82.0,0.85,31.2,371.0,64.26,47.94
2018,7,26,17,30,643.0,77.0,0.8,30.6,320.0,60.86,45.41
2018,7,26,17,45,597.5,71.0,0.7,29.95,270.0,56.49,41.99
2018,7,26,18,0,552.0,65.0,0.6,29.3,220.0,52.09,38.43
2018,7,26,18,15,486.5,57.5,0.6,29.3,173.0,46.32,33.45
2018,7,26,18,30,421.0,50.0,0.6,29.3,126.0,40.56,28.29
2018,7,26,18,45,326.0,39.5,0.65,28.0,87.0,32.17,20.86
2018,7,26,19,0,231.0,29.0,0.7,26.7,48.0,23.79,11.63
2018,7,26,19,15,129.0,16.5,0.75,26.4,26.0,12.98,0.0
2018,7,26,19,30,27.0,4.0,0.8,26.1,4.0,0.0,0.0
2018,7,26,19,45,13.5,2.0,0.8,25.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.5,0.45,21.15,6.0,0.0,0.0
2018,7,27,5,30,57.0,11.0,0.5,21.6,12.0,26.38,0.0
2018,7,27,5,45,156.5,24.5,0.55,22.0,39.5,99.91,37.68
2018,7,27,6,0,256.0,38.0,0.6,22.4,67.0,172.29,126.45
2018,7,27,6,15,341.0,48.5,0.55,23.05,108.0,237.31,182.65
2018,7,27,6,30,426.0,59.0,0.5,23.7,149.0,316.6,247.12
2018,7,27,6,45,487.5,67.0,0.45,24.3,197.0,383.72,299.92
2018,7,27,7,0,549.0,75.0,0.4,24.9,245.0,455.19,353.47
2018,7,27,7,15,593.0,80.5,0.45,25.9,295.0,515.94,396.92
2018,7,27,7,30,637.0,86.0,0.5,26.9,345.0,578.35,439.76
2018,7,27,7,45,669.5,90.5,0.55,27.9,395.5,632.17,474.73
2018,7,27,8,0,702.0,95.0,0.6,28.9,446.0,685.87,507.63
2018,7,27,8,15,725.5,98.5,0.7,29.4,494.5,726.89,532.91
2018,7,27,8,30,749.0,102.0,0.8,29.9,543.0,770.08,559.35
2018,7,27,8,45,768.0,105.0,0.9,30.45,589.0,806.89,581.15
2018,7,27,9,0,787.0,108.0,1.0,31.0,635.0,841.29,601.23
2018,7,27,9,15,795.5,113.0,1.05,31.25,675.5,865.7,614.86
2018,7,27,9,30,804.0,118.0,1.1,31.5,716.0,886.83,626.54
2018,7,27,9,45,808.5,123.5,1.2,31.8,751.0,901.35,634.76
2018,7,27,10,0,813.0,129.0,1.3,32.1,786.0,912.23,640.84
2018,7,27,10,15,822.0,130.5,1.3,32.3,817.0,905.86,635.21
2018,7,27,10,30,831.0,132.0,1.3,32.5,848.0,909.27,635.99
2018,7,27,10,45,813.5,144.5,1.35,32.7,862.0,909.33,635.38
2018,7,27,11,0,796.0,157.0,1.4,32.9,876.0,891.86,624.03
2018,7,27,11,15,752.5,181.0,1.45,33.05,871.5,858.02,602.76
2018,7,27,11,30,709.0,205.0,1.5,33.2,867.0,830.66,584.94
2018,7,27,11,45,771.5,176.0,1.5,33.35,903.5,826.93,582.89
2018,7,27,12,0,834.0,147.0,1.5,33.5,940.0,813.67,573.95
2018,7,27,12,15,843.0,144.5,1.55,33.6,948.0,789.09,558.54
2018,7,27,12,30,852.0,142.0,1.6,33.7,956.0,761.23,540.12
2018,7,27,12,45,845.0,145.0,1.6,33.8,949.0,722.82,513.62
2018,7,27,13,0,838.0,148.0,1.6,33.9,942.0,682.36,485.32
2018,7,27,13,15,836.0,146.5,1.6,33.9,929.5,640.1,455.42
2018,7,27,13,30,834.0,145.0,1.6,33.9,917.0,595.85,423.35
2018,7,27,13,45,830.0,143.5,1.6,33.95,897.5,548.69,388.25
2018,7,27,14,0,826.0,142.0,1.6,34.0,878.0,500.03,351.02
2018,7,27,14,15,819.0,140.0,1.6,33.9,851.5,448.54,310.91
2018,7,27,14,30,812.0,138.0,1.6,33.8,825.0,394.7,268.01
2018,7,27,14,45,803.5,135.0,1.55,33.75,792.0,339.22,222.99
2018,7,27,15,0,795.0,132.0,1.5,33.7,759.0,283.68,177.94
2018,7,27,15,15,673.5,173.5,1.5,33.5,686.0,229.98,140.56
2018,7,27,15,30,552.0,215.0,1.5,33.3,613.0,194.89,121.53
2018,7,27,15,45,494.0,218.0,1.45,33.1,557.5,152.37,101.34
2018,7,27,16,0,436.0,221.0,1.4,32.9,502.0,135.33,103.46
2018,7,27,16,15,552.0,171.5,1.35,32.7,499.5,113.02,86.12
2018,7,27,16,30,668.0,122.0,1.3,32.5,497.0,86.99,65.54
2018,7,27,16,45,636.5,117.0,1.25,32.3,447.0,84.63,63.95
2018,7,27,17,0,605.0,112.0,1.2,32.1,397.0,82.19,62.26
2018,7,27,17,15,521.0,112.0,1.1,31.5,336.5,82.27,62.7
2018,7,27,17,30,437.0,112.0,1.0,30.9,276.0,79.87,61.07
2018,7,27,17,45,409.5,98.5,0.85,30.3,233.5,71.25,54.19
2018,7,27,18,0,382.0,85.0,0.7,29.7,191.0,62.32,46.89
2018,7,27,18,15,317.5,72.5,0.7,29.7,148.0,53.41,39.29
2018,7,27,18,30,253.0,60.0,0.7,29.7,105.0,44.4,31.39
2018,7,27,18,45,189.0,44.0,0.7,28.4,71.5,32.82,21.3
2018,7,27,19,0,125.0,28.0,0.7,27.1,38.0,21.07,9.29
2018,7,27,19,15,70.0,15.5,0.7,26.85,20.5,12.2,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.45,24.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,28,5,15,7.5,3.5,1.3,21.2,3.5,0.0,0.0
2018,7,28,5,30,15.0,7.0,1.4,21.5,7.0,10.19,0.0
2018,7,28,5,45,40.0,22.5,1.5,21.8,26.0,41.49,10.11
2018,7,28,6,0,65.0,38.0,1.6,22.1,45.0,73.23,51.55
2018,7,28,6,15,205.0,53.5,1.65,22.7,93.0,179.23,138.9
2018,7,28,6,30,345.0,69.0,1.7,23.3,141.0,281.29,222.7
2018,7,28,6,45,413.5,78.5,1.75,23.85,188.5,348.42,277.53
2018,7,28,7,0,482.0,88.0,1.8,24.4,236.0,421.25,334.98
2018,7,28,7,15,358.5,105.0,1.8,25.0,226.5,378.5,300.57
2018,7,28,7,30,235.0,122.0,1.8,25.6,217.0,305.63,242.38
2018,7,28,7,45,324.0,133.0,1.85,26.2,283.5,411.44,323.64
2018,7,28,8,0,413.0,144.0,1.9,26.8,350.0,504.34,391.88
2018,7,28,8,15,551.0,136.0,1.8,27.3,441.0,631.23,482.25
2018,7,28,8,30,689.0,128.0,1.7,27.8,532.0,754.36,564.32
2018,7,28,8,45,709.5,131.5,1.6,28.3,577.5,791.71,584.57
2018,7,28,9,0,730.0,135.0,1.5,28.8,623.0,826.87,603.64
2018,7,28,9,15,746.5,138.0,1.35,29.2,665.0,849.29,613.64
2018,7,28,9,30,763.0,141.0,1.2,29.6,707.0,874.93,625.48
2018,7,28,9,45,622.5,201.0,1.1,30.05,678.5,817.33,584.14
2018,7,28,10,0,482.0,261.0,1.0,30.5,650.0,737.2,526.75
2018,7,28,10,15,644.0,205.5,0.85,30.8,746.5,838.45,592.06
2018,7,28,10,30,806.0,150.0,0.7,31.1,843.0,919.57,637.18
2018,7,28,10,45,635.5,242.5,0.6,31.4,799.0,849.51,588.34
2018,7,28,11,0,465.0,335.0,0.5,31.7,755.0,762.21,527.99
2018,7,28,11,15,393.5,368.5,0.5,31.85,728.5,714.25,496.34
2018,7,28,11,30,322.0,402.0,0.5,32.0,702.0,653.04,455.67
2018,7,28,11,45,189.0,397.5,0.5,32.2,574.0,508.83,359.24
2018,7,28,12,0,56.0,393.0,0.5,32.4,446.0,372.53,264.9
2018,7,28,12,15,124.0,423.0,0.55,32.5,541.0,456.35,324.34
2018,7,28,12,30,192.0,453.0,0.6,32.6,636.0,520.57,367.48
2018,7,28,12,45,252.5,446.5,0.65,32.7,686.0,549.35,386.62
2018,7,28,13,0,313.0,440.0,0.7,32.8,736.0,564.95,397.0
2018,7,28,13,15,448.0,364.0,0.75,32.8,781.5,572.76,403.21
2018,7,28,13,30,583.0,288.0,0.8,32.8,827.0,563.6,397.07
2018,7,28,13,45,697.5,221.0,0.8,32.8,852.0,540.4,379.64
2018,7,28,14,0,812.0,154.0,0.8,32.8,877.0,504.83,352.09
2018,7,28,14,15,789.5,159.5,0.8,32.75,845.0,450.95,311.08
2018,7,28,14,30,767.0,165.0,0.8,32.7,813.0,397.92,269.79
2018,7,28,14,45,741.5,168.5,0.75,32.65,774.5,343.83,227.03
2018,7,28,15,0,716.0,172.0,0.7,32.6,736.0,286.32,182.05
2018,7,28,15,15,736.5,154.5,0.7,32.4,709.0,230.39,138.13
2018,7,28,15,30,757.0,137.0,0.7,32.2,682.0,178.44,101.49
2018,7,28,15,45,716.0,142.0,0.65,32.05,631.5,120.48,72.79
2018,7,28,16,0,675.0,147.0,0.6,31.9,581.0,98.82,74.64
2018,7,28,16,15,676.5,135.0,0.55,31.75,541.5,93.62,70.78
2018,7,28,16,30,678.0,123.0,0.5,31.6,502.0,87.92,66.47
2018,7,28,16,45,582.0,124.5,0.5,31.45,428.0,88.42,67.17
2018,7,28,17,0,486.0,126.0,0.5,31.3,354.0,88.18,67.27
2018,7,28,17,15,518.5,112.0,0.4,30.9,329.0,82.3,62.78
2018,7,28,17,30,551.0,98.0,0.3,30.5,304.0,74.46,56.61
2018,7,28,17,45,504.0,89.0,0.25,30.1,255.0,68.55,51.94
2018,7,28,18,0,457.0,80.0,0.2,29.7,206.0,59.88,44.82
2018,7,28,18,15,391.5,69.0,0.2,29.7,161.0,51.76,37.88
2018,7,28,18,30,326.0,58.0,0.2,29.7,116.0,43.57,30.68
2018,7,28,18,45,240.5,43.5,0.2,28.6,78.5,32.75,21.18
2018,7,28,19,0,155.0,29.0,0.2,27.5,41.0,21.88,9.43
2018,7,28,19,15,82.0,15.5,0.25,27.1,21.5,12.2,0.0
2018,7,28,19,30,9.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.5,1.0,0.35,26.35,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,5,15,14.0,4.0,1.35,19.55,4.0,0.0,0.0
2018,7,29,5,30,28.0,8.0,1.4,19.8,8.0,15.07,0.0
2018,7,29,5,45,36.0,21.0,1.45,20.1,23.5,37.96,6.04
2018,7,29,6,0,44.0,34.0,1.5,20.4,39.0,58.83,40.54
2018,7,29,6,15,58.0,52.5,1.55,21.0,62.5,87.05,65.64
2018,7,29,6,30,72.0,71.0,1.6,21.6,86.0,115.9,90.48
2018,7,29,6,45,174.5,88.0,1.65,22.2,138.0,207.36,166.39
2018,7,29,7,0,277.0,105.0,1.7,22.8,190.0,297.53,239.5
2018,7,29,7,15,262.5,127.5,1.7,23.5,220.0,323.83,259.05
2018,7,29,7,30,248.0,150.0,1.7,24.2,250.0,347.73,276.11
2018,7,29,7,45,176.0,169.5,1.7,24.9,245.5,305.98,241.37
2018,7,29,8,0,104.0,189.0,1.7,25.6,241.0,273.78,213.68
2018,7,29,8,15,59.5,192.5,1.65,26.15,223.0,224.21,173.43
2018,7,29,8,30,15.0,196.0,1.6,26.7,205.0,174.54,132.85
2018,7,29,8,45,10.5,183.5,1.55,27.3,190.0,158.14,119.44
2018,7,29,9,0,6.0,171.0,1.5,27.9,175.0,142.45,106.57
2018,7,29,9,15,36.0,234.0,1.45,28.3,260.5,240.82,181.94
2018,7,29,9,30,66.0,297.0,1.4,28.7,346.0,328.89,246.65
2018,7,29,9,45,152.0,332.5,1.4,29.1,453.0,462.55,343.39
2018,7,29,10,0,238.0,368.0,1.4,29.5,560.0,595.91,435.08
2018,7,29,10,15,149.0,359.5,1.35,29.8,481.5,479.95,351.01
2018,7,29,10,30,60.0,351.0,1.3,30.1,403.0,364.92,267.35
2018,7,29,10,45,90.0,343.0,1.3,30.35,423.0,400.62,293.58
2018,7,29,11,0,120.0,335.0,1.3,30.6,443.0,415.64,304.25
2018,7,29,11,15,151.5,383.5,1.25,30.8,522.5,482.12,349.92
2018,7,29,11,30,183.0,432.0,1.2,31.0,602.0,544.97,391.58
2018,7,29,11,45,195.5,449.5,1.2,31.2,633.0,560.43,400.87
2018,7,29,12,0,208.0,467.0,1.2,31.4,664.0,573.46,408.81
2018,7,29,12,15,263.5,456.0,1.15,31.45,706.5,603.77,429.07
2018,7,29,12,30,319.0,445.0,1.1,31.5,749.0,618.07,438.29
2018,7,29,12,45,272.5,455.5,1.05,31.55,714.0,571.55,405.58
2018,7,29,13,0,226.0,466.0,1.0,31.6,679.0,523.22,372.05
2018,7,29,13,15,261.5,448.5,1.0,31.6,692.0,516.46,367.71
2018,7,29,13,30,297.0,431.0,1.0,31.6,705.0,502.43,357.72
2018,7,29,13,45,296.0,422.0,1.0,31.6,690.0,471.46,335.64
2018,7,29,14,0,295.0,413.0,1.0,31.6,675.0,440.22,313.06
2018,7,29,14,15,305.5,394.0,1.1,31.5,658.0,407.17,289.17
2018,7,29,14,30,316.0,375.0,1.2,31.4,641.0,373.07,263.74
2018,7,29,14,45,409.5,328.5,1.25,31.3,659.0,342.01,237.43
2018,7,29,15,0,503.0,282.0,1.3,31.2,677.0,304.63,204.97
2018,7,29,15,15,524.5,262.5,1.35,31.0,656.0,259.08,169.3
2018,7,29,15,30,546.0,243.0,1.4,30.8,635.0,211.04,134.9
2018,7,29,15,45,531.0,234.0,1.45,30.6,595.5,164.13,110.33
2018,7,29,16,0,516.0,225.0,1.5,30.4,556.0,139.89,108.22
2018,7,29,16,15,482.0,217.0,1.5,30.05,507.5,136.78,106.27
2018,7,29,16,30,448.0,209.0,1.5,29.7,459.0,133.51,104.15
2018,7,29,16,45,421.0,197.5,1.45,29.35,414.5,128.18,100.33
2018,7,29,17,0,394.0,186.0,1.4,29.0,370.0,125.43,98.59
2018,7,29,17,15,356.0,171.0,1.35,28.5,322.0,116.17,91.52
2018,7,29,17,30,318.0,156.0,1.3,28.0,274.0,106.65,84.11
2018,7,29,17,45,269.0,136.5,1.25,27.5,225.5,94.12,74.02
2018,7,29,18,0,220.0,117.0,1.2,27.0,177.0,81.33,63.44
2018,7,29,18,15,137.0,90.0,1.2,27.0,124.5,63.87,48.53
2018,7,29,18,30,54.0,63.0,1.2,27.0,72.0,45.83,32.91
2018,7,29,18,45,33.5,42.5,1.1,25.95,47.5,31.46,20.31
2018,7,29,19,0,13.0,22.0,1.0,24.9,23.0,16.87,5.67
2018,7,29,19,15,7.5,11.5,1.0,24.7,12.0,9.05,0.0
2018,7,29,19,30,2.0,1.0,1.0,24.5,1.0,0.0,0.0
2018,7,29,19,45,1.0,0.5,1.0,24.35,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,23.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.05,22.25,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.1,22.3,3.0,2.99,0.0
2018,7,30,5,45,5.5,16.0,1.15,22.35,16.5,15.48,0.0
2018,7,30,6,0,9.0,29.0,1.2,22.4,30.0,30.06,17.8
2018,7,30,6,15,27.5,51.0,1.2,22.55,56.0,62.35,45.19
2018,7,30,6,30,46.0,73.0,1.2,22.7,82.0,95.38,73.16
2018,7,30,6,45,51.0,90.0,1.25,22.8,103.0,115.43,90.22
2018,7,30,7,0,56.0,107.0,1.3,22.9,124.0,135.87,107.18
2018,7,30,7,15,52.5,123.0,1.35,23.05,141.5,149.77,118.25
2018,7,30,7,30,49.0,139.0,1.4,23.2,159.0,163.29,128.72
2018,7,30,7,45,24.5,96.5,1.45,23.35,106.5,101.1,77.82
2018,7,30,8,0,0.0,54.0,1.5,23.5,54.0,41.38,28.34
2018,7,30,8,15,0.0,61.5,1.5,23.7,61.5,47.2,32.98
2018,7,30,8,30,0.0,69.0,1.5,23.9,69.0,53.03,37.55
2018,7,30,8,45,1.0,102.5,1.5,24.1,103.0,80.33,59.34
2018,7,30,9,0,2.0,136.0,1.5,24.3,137.0,108.98,81.84
2018,7,30,9,15,5.5,167.0,1.5,24.65,171.0,138.16,104.47
2018,7,30,9,30,9.0,198.0,1.5,25.0,205.0,167.56,126.92
2018,7,30,9,45,18.5,242.5,1.5,25.35,257.0,214.42,162.55
2018,7,30,10,0,28.0,287.0,1.5,25.7,309.0,279.77,211.19
2018,7,30,10,15,92.5,348.0,1.5,26.05,426.5,396.15,297.54
2018,7,30,10,30,157.0,409.0,1.5,26.4,544.0,531.4,393.09
2018,7,30,10,45,143.0,422.0,1.5,26.8,547.5,524.79,385.82
2018,7,30,11,0,129.0,435.0,1.5,27.2,551.0,517.31,379.09
2018,7,30,11,15,107.0,431.0,1.45,27.5,528.5,486.39,356.01
2018,7,30,11,30,85.0,427.0,1.4,27.8,506.0,439.66,322.12
2018,7,30,11,45,80.0,431.0,1.4,28.15,506.0,432.46,316.48
2018,7,30,12,0,75.0,435.0,1.4,28.5,506.0,424.93,310.41
2018,7,30,12,15,140.5,448.0,1.4,28.8,581.5,491.37,357.55
2018,7,30,12,30,206.0,461.0,1.4,29.1,657.0,539.03,390.21
2018,7,30,12,45,225.5,450.0,1.4,29.4,663.5,528.61,382.24
2018,7,30,13,0,245.0,439.0,1.4,29.7,670.0,520.4,376.01
2018,7,30,13,15,320.5,418.5,1.45,29.8,716.5,532.23,384.39
2018,7,30,13,30,396.0,398.0,1.5,29.9,763.0,537.0,387.02
2018,7,30,13,45,291.5,389.0,1.5,30.05,654.5,446.96,323.0
2018,7,30,14,0,187.0,380.0,1.5,30.2,546.0,369.63,267.95
2018,7,30,14,15,196.5,383.5,1.5,30.2,553.0,358.77,259.42
2018,7,30,14,30,206.0,387.0,1.5,30.2,560.0,345.93,248.84
2018,7,30,14,45,242.0,368.0,1.5,30.2,563.5,319.82,227.79
2018,7,30,15,0,278.0,349.0,1.5,30.2,567.0,294.62,206.88
2018,7,30,15,15,312.0,323.5,1.5,30.05,556.5,261.36,180.42
2018,7,30,15,30,346.0,298.0,1.5,29.9,546.0,224.47,153.14
2018,7,30,15,45,368.5,271.5,1.5,29.8,520.5,182.73,128.06
2018,7,30,16,0,391.0,245.0,1.5,29.7,495.0,154.98,120.56
2018,7,30,16,15,341.0,231.0,1.5,29.4,437.0,147.32,115.01
2018,7,30,16,30,291.0,217.0,1.5,29.1,379.0,139.44,109.2
2018,7,30,16,45,257.5,196.0,1.45,28.85,329.0,127.89,100.31
2018,7,30,17,0,224.0,175.0,1.4,28.6,279.0,115.92,90.98
2018,7,30,17,15,244.5,155.5,1.3,28.15,256.5,105.36,82.75
2018,7,30,17,30,265.0,136.0,1.2,27.7,234.0,94.21,73.9
2018,7,30,17,45,227.0,118.0,1.1,27.25,192.5,82.6,64.46
2018,7,30,18,0,189.0,100.0,1.0,26.8,151.0,70.72,54.56
2018,7,30,18,15,145.0,80.5,1.0,26.8,114.5,57.57,43.26
2018,7,30,18,30,101.0,61.0,1.0,26.8,78.0,44.61,31.9
2018,7,30,18,45,76.5,41.5,0.95,25.6,52.0,30.88,19.82
2018,7,30,19,0,52.0,22.0,0.9,24.4,26.0,16.67,5.05
2018,7,30,19,15,28.5,11.5,0.95,24.2,13.5,9.05,0.0
2018,7,30,19,30,5.0,1.0,1.0,24.0,1.0,0.0,0.0
2018,7,30,19,45,2.5,0.5,1.0,23.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.1,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.3,1.0,0.79,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.5,3.0,2.27,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.7,5.0,3.78,0.0
2018,7,31,6,15,0.0,7.0,0.55,22.9,7.0,5.3,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.1,9.0,6.82,0.0
2018,7,31,6,45,0.0,13.0,0.65,23.3,13.0,9.87,2.58
2018,7,31,7,0,0.0,17.0,0.7,23.5,17.0,12.92,5.14
2018,7,31,7,15,0.0,24.5,0.7,23.8,24.5,18.66,9.89
2018,7,31,7,30,0.0,32.0,0.7,24.1,32.0,24.42,14.6
2018,7,31,7,45,0.0,40.0,0.7,24.45,40.0,30.58,19.56
2018,7,31,8,0,0.0,48.0,0.7,24.8,48.0,36.76,24.48
2018,7,31,8,15,0.0,62.5,0.7,25.1,62.5,47.97,33.42
2018,7,31,8,30,0.0,77.0,0.7,25.4,77.0,59.23,42.28
2018,7,31,8,45,0.0,88.5,0.7,25.7,88.5,68.19,49.21
2018,7,31,9,0,0.0,100.0,0.7,26.0,100.0,77.39,56.25
2018,7,31,9,15,0.5,116.0,0.75,26.2,116.5,90.91,66.68
2018,7,31,9,30,1.0,132.0,0.8,26.4,133.0,104.48,77.04
2018,7,31,9,45,0.5,102.5,0.85,26.65,103.0,80.02,57.7
2018,7,31,10,0,0.0,73.0,0.9,26.9,73.0,56.43,39.07
2018,7,31,10,15,1.5,102.0,0.95,27.05,103.5,80.72,58.06
2018,7,31,10,30,3.0,131.0,1.0,27.2,134.0,105.44,77.1
2018,7,31,10,45,5.0,157.5,1.1,27.4,162.0,128.69,94.82
2018,7,31,11,0,7.0,184.0,1.2,27.6,190.0,151.88,112.32
2018,7,31,11,15,6.0,168.5,1.25,27.6,174.0,138.1,101.68
2018,7,31,11,30,5.0,153.0,1.3,27.6,158.0,124.51,91.25
2018,7,31,11,45,8.0,174.0,1.35,27.6,181.5,143.56,105.85
2018,7,31,12,0,11.0,195.0,1.4,27.6,205.0,162.28,120.03
2018,7,31,12,15,70.5,296.0,1.4,27.5,363.0,309.26,230.58
2018,7,31,12,30,130.0,397.0,1.4,27.4,521.0,430.48,317.54
2018,7,31,12,45,80.5,376.0,1.4,27.25,452.5,358.81,264.83
2018,7,31,13,0,31.0,355.0,1.4,27.1,384.0,301.43,222.82
2018,7,31,13,15,138.5,384.5,1.4,26.95,512.0,390.71,289.02
2018,7,31,13,30,246.0,414.0,1.4,26.8,640.0,462.34,339.53
2018,7,31,13,45,258.0,417.0,1.4,26.65,649.5,449.45,329.12
2018,7,31,14,0,270.0,420.0,1.4,26.5,659.0,434.43,317.4
2018,7,31,14,15,257.0,397.0,1.45,26.35,619.0,389.98,284.77
2018,7,31,14,30,244.0,374.0,1.5,26.2,579.0,347.37,253.1
2018,7,31,14,45,264.5,355.0,1.5,26.1,569.0,319.41,230.7
2018,7,31,15,0,285.0,336.0,1.5,26.0,559.0,289.28,206.25
2018,7,31,15,15,278.0,316.5,1.5,25.95,525.0,251.55,177.54
2018,7,31,15,30,271.0,297.0,1.5,25.9,491.0,215.04,151.44
2018,7,31,15,45,140.5,210.0,1.5,25.8,310.0,146.03,106.73
2018,7,31,16,0,10.0,123.0,1.5,25.7,129.0,93.44,72.36
2018,7,31,16,15,6.5,92.5,1.45,25.6,96.5,71.41,54.41
2018,7,31,16,30,3.0,62.0,1.4,25.5,64.0,47.67,34.73
2018,7,31,16,45,56.5,115.5,1.4,25.4,142.0,85.62,66.82
2018,7,31,17,0,110.0,169.0,1.4,25.3,220.0,114.7,91.33
2018,7,31,17,15,74.5,123.0,1.3,25.2,155.5,86.92,68.33
2018,7,31,17,30,39.0,77.0,1.2,25.1,91.0,58.53,44.55
2018,7,31,17,45,19.5,51.5,1.15,24.95,58.5,40.13,28.95
2018,7,31,18,0,0.0,26.0,1.1,24.8,26.0,19.79,11.47
2018,7,31,18,15,0.0,20.5,1.1,24.8,20.5,15.58,7.78
2018,7,31,18,30,0.0,15.0,1.1,24.8,15.0,11.39,4.04
2018,7,31,18,45,0.0,11.0,1.0,24.45,11.0,8.34,1.25
2018,7,31,19,0,0.0,7.0,0.9,24.1,7.0,5.3,0.0
2018,7,31,19,15,0.0,3.5,0.85,24.0,3.5,2.75,0.0
2018,7,31,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.3,22.1,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.4,22.2,2.0,3.8,0.0
2018,8,1,5,45,3.5,4.0,1.45,22.35,4.0,4.43,0.0
2018,8,1,6,0,0.0,6.0,1.5,22.5,6.0,4.54,0.0
2018,8,1,6,15,0.0,8.0,1.55,22.65,8.0,6.06,0.0
2018,8,1,6,30,0.0,10.0,1.6,22.8,10.0,7.58,0.63
2018,8,1,6,45,0.0,13.5,1.6,22.95,13.5,10.25,2.89
2018,8,1,7,0,0.0,17.0,1.6,23.1,17.0,12.92,5.14
2018,8,1,7,15,0.0,21.0,1.7,23.25,21.0,15.99,7.67
2018,8,1,7,30,0.0,25.0,1.8,23.4,25.0,19.06,10.18
2018,8,1,7,45,13.5,59.0,1.9,23.55,65.5,58.47,43.0
2018,8,1,8,0,27.0,93.0,2.0,23.7,106.0,100.2,77.11
2018,8,1,8,15,95.0,167.5,2.05,23.9,221.5,245.37,193.67
2018,8,1,8,30,163.0,242.0,2.1,24.1,337.0,383.63,299.53
2018,8,1,8,45,121.0,263.5,2.1,24.35,337.0,370.51,286.52
2018,8,1,9,0,79.0,285.0,2.1,24.6,337.0,334.49,257.2
2018,8,1,9,15,95.0,308.5,2.1,24.9,375.5,371.17,284.16
2018,8,1,9,30,111.0,332.0,2.1,25.2,414.0,428.66,325.46
2018,8,1,9,45,102.5,339.5,2.1,25.5,418.0,404.47,306.32
2018,8,1,10,0,94.0,347.0,2.1,25.8,422.0,400.9,302.58
2018,8,1,10,15,107.0,373.5,2.1,26.15,462.5,456.48,341.88
2018,8,1,10,30,120.0,400.0,2.1,26.5,503.0,489.72,364.46
2018,8,1,10,45,120.0,366.5,2.1,26.85,472.0,452.27,336.98
2018,8,1,11,0,120.0,333.0,2.1,27.2,441.0,415.46,310.27
2018,8,1,11,15,221.5,331.0,2.05,27.4,534.5,514.85,383.07
2018,8,1,11,30,323.0,329.0,2.0,27.6,628.0,592.0,437.58
2018,8,1,11,45,191.0,356.5,2.0,27.85,534.0,490.67,362.29
2018,8,1,12,0,59.0,384.0,2.0,28.1,440.0,368.74,272.05
2018,8,1,12,15,240.5,341.0,1.95,28.2,569.0,491.86,364.24
2018,8,1,12,30,422.0,298.0,1.9,28.3,698.0,588.64,433.24
