Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,12,45,597.5,233.5,1.9,28.4,797.0,639.05,468.8
2018,8,1,13,0,773.0,169.0,1.9,28.5,896.0,670.37,490.27
2018,8,1,13,15,737.5,169.5,1.9,28.55,855.5,609.11,445.87
2018,8,1,13,30,702.0,170.0,1.9,28.6,815.0,549.14,402.14
2018,8,1,13,45,646.0,191.5,1.9,28.65,775.0,496.09,362.13
2018,8,1,14,0,590.0,213.0,1.9,28.7,735.0,444.68,322.72
2018,8,1,14,15,611.5,197.0,1.85,28.7,723.0,404.09,289.91
2018,8,1,14,30,633.0,181.0,1.8,28.7,711.0,360.49,253.7
2018,8,1,14,45,699.0,155.0,1.8,28.65,718.5,324.82,221.17
2018,8,1,15,0,765.0,129.0,1.8,28.6,726.0,277.84,179.27
2018,8,1,15,15,790.5,113.0,1.75,28.5,702.5,221.62,132.84
2018,8,1,15,30,816.0,97.0,1.7,28.4,679.0,169.74,94.64
2018,8,1,15,45,741.5,111.0,1.6,28.25,614.0,111.86,66.51
2018,8,1,16,0,667.0,125.0,1.5,28.1,549.0,85.95,65.58
2018,8,1,16,15,443.0,157.5,1.45,27.9,430.0,102.66,79.59
2018,8,1,16,30,219.0,190.0,1.4,27.7,311.0,123.15,96.67
2018,8,1,16,45,184.0,183.5,1.3,27.45,278.5,124.92,98.49
2018,8,1,17,0,149.0,177.0,1.2,27.2,246.0,119.78,94.69
2018,8,1,17,15,75.0,110.5,1.1,26.85,145.0,79.27,61.45
2018,8,1,17,30,1.0,44.0,1.0,26.5,44.0,33.64,23.15
2018,8,1,17,45,4.5,39.0,0.9,26.15,40.0,29.83,20.01
2018,8,1,18,0,8.0,34.0,0.8,25.8,36.0,26.89,17.51
2018,8,1,18,15,7.0,32.5,0.8,25.8,34.0,24.85,15.65
2018,8,1,18,30,6.0,31.0,0.8,25.8,32.0,23.7,14.42
2018,8,1,18,45,6.5,22.0,0.65,24.9,22.5,17.34,8.64
2018,8,1,19,0,7.0,13.0,0.5,24.0,13.0,10.22,0.05
2018,8,1,19,15,6.5,7.5,0.5,23.9,7.5,5.9,0.0
2018,8,1,19,30,6.0,2.0,0.5,23.8,2.0,0.0,0.0
2018,8,1,19,45,3.0,1.0,0.5,23.65,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.0,22.5,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.1,22.7,1.0,0.79,0.0
2018,8,2,5,45,4.5,3.5,1.2,22.9,4.0,4.79,0.0
2018,8,2,6,0,9.0,6.0,1.3,23.1,7.0,9.44,1.56
2018,8,2,6,15,14.0,8.0,1.35,23.3,10.5,14.2,5.98
2018,8,2,6,30,19.0,10.0,1.4,23.5,14.0,22.43,13.12
2018,8,2,6,45,9.5,10.5,1.45,23.7,12.5,15.32,7.26
2018,8,2,7,0,0.0,11.0,1.5,23.9,11.0,8.35,1.3
2018,8,2,7,15,0.0,14.5,1.5,24.1,14.5,11.03,3.51
2018,8,2,7,30,0.0,18.0,1.5,24.3,18.0,13.71,5.71
2018,8,2,7,45,0.0,28.0,1.55,24.5,28.0,21.37,11.98
2018,8,2,8,0,0.0,38.0,1.6,24.7,38.0,29.06,18.2
2018,8,2,8,15,0.0,36.5,1.65,24.95,36.5,27.94,17.17
2018,8,2,8,30,0.0,35.0,1.7,25.2,35.0,26.81,16.16
2018,8,2,8,45,0.0,37.5,1.75,25.4,37.5,28.76,17.66
2018,8,2,9,0,0.0,40.0,1.8,25.6,40.0,30.72,19.14
2018,8,2,9,15,0.5,67.5,1.8,25.75,68.0,52.46,36.48
2018,8,2,9,30,1.0,95.0,1.8,25.9,96.0,74.38,53.73
2018,8,2,9,45,49.5,199.5,1.8,26.1,239.0,219.48,167.81
2018,8,2,10,0,98.0,304.0,1.8,26.3,382.0,383.5,290.04
2018,8,2,10,15,202.5,330.0,1.8,26.4,500.0,524.47,392.33
2018,8,2,10,30,307.0,356.0,1.8,26.5,618.0,642.61,474.85
2018,8,2,10,45,475.5,295.5,1.75,26.65,715.0,753.34,551.54
2018,8,2,11,0,644.0,235.0,1.7,26.8,812.0,845.6,613.49
2018,8,2,11,15,709.0,204.5,1.7,26.95,851.5,859.68,622.06
2018,8,2,11,30,774.0,174.0,1.7,27.1,891.0,860.51,621.85
2018,8,2,11,45,461.0,241.5,1.7,27.2,670.0,638.37,468.99
2018,8,2,12,0,148.0,309.0,1.7,27.3,449.0,391.33,290.61
2018,8,2,12,15,220.5,367.5,1.7,27.4,576.5,499.37,369.04
2018,8,2,12,30,293.0,426.0,1.7,27.5,704.0,587.11,429.07
2018,8,2,12,45,271.0,369.5,1.7,27.6,625.5,506.01,371.95
2018,8,2,13,0,249.0,313.0,1.7,27.7,547.0,427.6,316.68
2018,8,2,13,15,126.0,226.0,1.7,27.75,344.5,264.41,197.13
2018,8,2,13,30,3.0,139.0,1.7,27.8,142.0,109.29,79.3
2018,8,2,13,45,33.5,229.5,1.75,27.85,259.0,194.13,144.23
2018,8,2,14,0,64.0,320.0,1.8,27.9,376.0,270.31,200.49
2018,8,2,14,15,57.0,326.5,1.8,27.9,375.5,264.48,195.7
2018,8,2,14,30,50.0,333.0,1.8,27.9,375.0,258.74,191.37
2018,8,2,14,45,54.5,329.5,1.8,27.9,373.5,250.23,184.79
2018,8,2,15,0,59.0,326.0,1.8,27.9,372.0,240.8,177.51
2018,8,2,15,15,31.5,237.5,1.75,27.75,262.0,173.52,128.09
2018,8,2,15,30,4.0,149.0,1.7,27.6,152.0,112.81,83.06
2018,8,2,15,45,2.0,118.0,1.65,27.45,119.5,90.02,65.74
2018,8,2,16,0,0.0,87.0,1.6,27.3,87.0,67.04,50.26
2018,8,2,16,15,0.5,94.5,1.55,27.05,95.0,72.69,55.19
2018,8,2,16,30,1.0,102.0,1.5,26.8,103.0,77.85,59.72
2018,8,2,16,45,0.5,67.0,1.4,26.55,67.5,51.44,37.88
2018,8,2,17,0,0.0,32.0,1.3,26.3,32.0,24.44,15.21
2018,8,2,17,15,0.0,35.0,1.2,25.95,35.0,26.72,17.27
2018,8,2,17,30,0.0,38.0,1.1,25.6,38.0,29.01,19.33
2018,8,2,17,45,0.0,32.0,1.0,25.25,32.0,24.4,15.43
2018,8,2,18,0,0.0,26.0,0.9,24.9,26.0,19.79,11.47
2018,8,2,18,15,0.0,19.5,0.9,24.9,19.5,14.82,7.11
2018,8,2,18,30,0.0,13.0,0.9,24.9,13.0,9.86,2.73
2018,8,2,18,45,1.0,10.5,0.8,24.3,10.5,7.96,0.9
2018,8,2,19,0,2.0,8.0,0.7,23.7,8.0,6.07,0.0
2018,8,2,19,15,2.0,4.5,0.7,23.6,4.5,3.54,0.0
2018,8,2,19,30,2.0,1.0,0.7,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.0,0.5,0.7,23.4,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.3,21.9,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.4,22.0,1.0,0.79,0.0
2018,8,3,5,45,0.0,4.5,1.45,22.1,4.5,3.4,0.0
2018,8,3,6,0,0.0,8.0,1.5,22.2,8.0,6.06,0.0
2018,8,3,6,15,0.0,13.0,1.55,22.3,13.0,9.86,2.38
2018,8,3,6,30,0.0,18.0,1.6,22.4,18.0,13.67,5.68
2018,8,3,6,45,0.0,19.5,1.7,22.5,19.5,14.82,6.72
2018,8,3,7,0,0.0,21.0,1.8,22.6,21.0,15.98,7.7
2018,8,3,7,15,0.0,28.5,1.85,22.7,28.5,21.72,12.48
2018,8,3,7,30,0.0,36.0,1.9,22.8,36.0,27.49,17.21
2018,8,3,7,45,0.0,42.0,1.95,22.9,42.0,32.11,20.96
2018,8,3,8,0,0.0,48.0,2.0,23.0,48.0,36.75,24.67
2018,8,3,8,15,0.5,71.5,2.1,23.1,72.0,55.34,39.75
2018,8,3,8,30,1.0,95.0,2.2,23.2,96.0,74.24,54.89
2018,8,3,8,45,4.5,142.0,2.25,23.3,145.0,116.78,88.87
2018,8,3,9,0,8.0,189.0,2.3,23.4,194.0,160.5,123.15
2018,8,3,9,15,15.5,209.5,2.35,23.5,220.5,184.72,141.92
2018,8,3,9,30,23.0,230.0,2.4,23.6,247.0,224.88,172.82
2018,8,3,9,45,15.5,214.0,2.45,23.7,225.5,187.24,143.0
2018,8,3,10,0,8.0,198.0,2.5,23.8,204.0,165.95,125.97
2018,8,3,10,15,7.5,189.0,2.55,23.95,195.0,157.53,119.18
2018,8,3,10,30,7.0,180.0,2.6,24.1,186.0,149.28,112.54
2018,8,3,10,45,4.0,146.0,2.65,24.25,149.5,118.49,88.28
2018,8,3,11,0,1.0,112.0,2.7,24.4,113.0,88.38,64.49
2018,8,3,11,15,16.5,196.0,2.7,24.6,211.5,179.43,135.69
2018,8,3,11,30,32.0,280.0,2.7,24.8,310.0,264.32,200.18
2018,8,3,11,45,88.5,352.0,2.75,24.95,435.5,387.14,292.34
2018,8,3,12,0,145.0,424.0,2.8,25.1,561.0,488.61,366.01
2018,8,3,12,15,148.0,400.5,2.8,25.2,540.5,460.17,344.89
2018,8,3,12,30,151.0,377.0,2.8,25.3,520.0,431.7,324.23
2018,8,3,12,45,207.5,376.5,2.8,25.45,571.5,466.81,350.16
2018,8,3,13,0,264.0,376.0,2.8,25.6,623.0,488.07,365.32
2018,8,3,13,15,220.5,405.5,2.8,25.65,610.0,462.93,345.57
2018,8,3,13,30,177.0,435.0,2.8,25.7,597.0,438.21,326.53
2018,8,3,13,45,162.5,421.5,2.8,25.75,567.5,404.19,301.23
2018,8,3,14,0,148.0,408.0,2.8,25.8,538.0,371.74,276.94
2018,8,3,14,15,121.5,362.5,2.8,25.8,467.0,314.91,234.74
2018,8,3,14,30,95.0,317.0,2.8,25.8,396.0,262.3,195.46
2018,8,3,14,45,74.5,275.5,2.75,25.8,336.0,221.66,164.9
2018,8,3,15,0,54.0,234.0,2.7,25.8,276.0,181.77,134.92
2018,8,3,15,15,31.0,170.5,2.65,25.7,194.5,130.0,95.91
2018,8,3,15,30,8.0,107.0,2.6,25.6,113.0,83.15,60.42
2018,8,3,15,45,126.5,176.5,2.5,25.45,257.0,126.14,92.08
2018,8,3,16,0,245.0,246.0,2.4,25.3,401.0,151.76,120.58
2018,8,3,16,15,141.0,193.0,2.35,25.15,280.5,129.94,103.06
2018,8,3,16,30,37.0,140.0,2.3,25.0,160.0,101.13,79.6
2018,8,3,16,45,21.0,108.0,2.2,24.85,119.0,79.9,62.17
2018,8,3,17,0,5.0,76.0,2.1,24.7,78.0,58.46,44.32
2018,8,3,17,15,2.5,45.5,2.05,24.5,46.5,34.83,24.34
2018,8,3,17,30,0.0,15.0,2.0,24.3,15.0,11.41,4.23
2018,8,3,17,45,2.0,13.5,1.9,24.05,14.0,10.28,3.28
2018,8,3,18,0,4.0,12.0,1.8,23.8,13.0,9.46,2.56
2018,8,3,18,15,23.0,28.5,1.8,23.8,32.5,22.64,13.88
2018,8,3,18,30,42.0,45.0,1.8,23.8,52.0,33.79,23.06
2018,8,3,18,45,28.5,32.0,1.7,23.4,36.0,24.33,14.31
2018,8,3,19,0,15.0,19.0,1.6,23.0,20.0,14.58,0.46
2018,8,3,19,15,7.5,9.5,1.55,22.9,10.0,7.47,0.0
2018,8,3,19,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,4,5,15,10.5,2.5,0.4,20.9,2.5,0.0,0.0
2018,8,4,5,30,21.0,5.0,0.4,21.2,5.0,10.7,0.0
2018,8,4,5,45,105.5,19.5,0.45,21.5,28.5,73.6,0.0
2018,8,4,6,0,190.0,34.0,0.5,21.8,52.0,145.51,101.79
2018,8,4,6,15,246.0,43.5,0.5,22.15,81.5,191.67,147.17
2018,8,4,6,30,302.0,53.0,0.5,22.5,111.0,244.6,192.56
2018,8,4,6,45,151.0,50.0,0.55,22.8,79.0,150.0,118.92
2018,8,4,7,0,0.0,47.0,0.6,23.1,47.0,35.93,24.18
2018,8,4,7,15,0.0,57.0,0.55,23.7,57.0,43.65,30.58
2018,8,4,7,30,0.0,67.0,0.5,24.3,67.0,51.38,36.74
2018,8,4,7,45,0.0,84.0,0.45,24.9,84.0,64.9,47.47
2018,8,4,8,0,0.0,101.0,0.4,25.5,101.0,79.03,58.47
2018,8,4,8,15,0.0,102.5,0.4,25.9,102.5,79.88,58.8
2018,8,4,8,30,0.0,104.0,0.4,26.3,104.0,80.87,59.27
2018,8,4,8,45,0.5,111.5,0.4,26.65,112.0,87.4,64.14
2018,8,4,9,0,1.0,119.0,0.4,27.0,120.0,93.96,68.98
2018,8,4,9,15,6.5,169.5,0.4,27.15,174.5,141.52,105.68
2018,8,4,9,30,12.0,220.0,0.4,27.3,229.0,190.06,142.11
2018,8,4,9,45,26.5,272.5,0.45,27.45,293.5,267.98,199.73
2018,8,4,10,0,41.0,325.0,0.5,27.6,358.0,330.71,244.6
2018,8,4,10,15,49.5,348.5,0.5,27.8,389.5,358.65,263.61
2018,8,4,10,30,58.0,372.0,0.5,28.0,421.0,385.88,282.13
2018,8,4,10,45,79.0,400.5,0.5,28.15,469.5,428.64,311.63
2018,8,4,11,0,100.0,429.0,0.5,28.3,518.0,469.88,339.43
2018,8,4,11,15,186.0,425.0,0.5,28.5,595.0,555.49,398.34
2018,8,4,11,30,272.0,421.0,0.5,28.7,672.0,633.82,450.1
2018,8,4,11,45,487.0,317.0,0.5,28.9,772.5,726.47,513.24
2018,8,4,12,0,702.0,213.0,0.5,29.1,873.0,795.75,559.28
2018,8,4,12,15,776.5,174.5,0.5,29.2,906.5,786.2,552.87
2018,8,4,12,30,851.0,136.0,0.5,29.3,940.0,767.92,541.69
2018,8,4,12,45,842.5,141.5,0.5,29.4,933.5,729.96,515.96
2018,8,4,13,0,834.0,147.0,0.5,29.5,927.0,689.89,488.57
2018,8,4,13,15,831.5,145.0,0.5,29.5,914.0,646.51,458.68
2018,8,4,13,30,829.0,143.0,0.5,29.5,901.0,601.18,426.63
2018,8,4,13,45,824.0,142.5,0.55,29.5,881.5,553.74,392.58
2018,8,4,14,0,819.0,142.0,0.6,29.5,862.0,506.81,357.53
2018,8,4,14,15,811.5,140.0,0.6,29.4,835.0,453.11,316.34
2018,8,4,14,30,804.0,138.0,0.6,29.3,808.0,398.77,273.41
2018,8,4,14,45,794.5,136.0,0.6,29.25,775.0,343.39,228.71
2018,8,4,15,0,785.0,134.0,0.6,29.2,742.0,288.06,183.79
2018,8,4,15,15,772.0,131.0,0.6,29.15,703.0,231.7,139.64
2018,8,4,15,30,759.0,128.0,0.6,29.1,664.0,176.31,100.82
2018,8,4,15,45,742.0,125.0,0.6,29.05,621.0,121.89,73.43
2018,8,4,16,0,725.0,122.0,0.6,29.0,578.0,86.0,65.25
2018,8,4,16,15,703.0,118.0,0.6,29.15,531.5,84.45,64.24
2018,8,4,16,30,681.0,114.0,0.6,29.3,485.0,82.8,63.08
2018,8,4,16,45,652.0,109.0,0.55,29.45,435.5,80.27,61.18
2018,8,4,17,0,623.0,104.0,0.5,29.6,386.0,77.66,59.21
2018,8,4,17,15,578.0,98.5,0.5,29.15,334.5,74.34,56.79
2018,8,4,17,30,533.0,93.0,0.5,28.7,283.0,71.02,54.3
2018,8,4,17,45,489.0,83.5,0.5,28.25,236.0,64.7,49.19
2018,8,4,18,0,445.0,74.0,0.5,27.8,189.0,58.19,43.77
2018,8,4,18,15,375.0,63.0,0.5,27.8,144.5,47.48,34.51
2018,8,4,18,30,305.0,52.0,0.5,27.8,100.0,39.2,27.09
2018,8,4,18,45,212.0,37.0,0.6,26.75,64.5,27.94,16.87
2018,8,4,19,0,119.0,22.0,0.7,25.7,29.0,16.65,0.0
2018,8,4,19,15,59.5,11.0,0.7,25.45,14.5,8.65,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,15,4.0,1.5,0.5,21.2,1.5,0.0,0.0
2018,8,5,5,30,8.0,3.0,0.6,21.6,3.0,2.36,0.0
2018,8,5,5,45,38.5,17.5,0.65,22.0,20.5,28.31,0.0
2018,8,5,6,0,69.0,32.0,0.7,22.4,38.0,71.32,47.09
2018,8,5,6,15,138.5,48.5,0.65,22.8,71.5,134.87,102.66
2018,8,5,6,30,208.0,65.0,0.6,23.2,105.0,196.76,154.57
2018,8,5,6,45,307.0,77.0,0.6,23.6,156.0,291.69,231.18
2018,8,5,7,0,406.0,89.0,0.6,24.0,207.0,382.88,302.3
2018,8,5,7,15,492.0,92.0,0.6,24.65,263.5,470.49,367.47
2018,8,5,7,30,578.0,95.0,0.6,25.3,320.0,558.03,429.83
2018,8,5,7,45,614.5,100.0,0.65,25.95,370.0,614.27,467.7
2018,8,5,8,0,651.0,105.0,0.7,26.6,420.0,670.73,504.03
2018,8,5,8,15,677.5,110.0,0.7,27.05,469.0,718.67,533.2
2018,8,5,8,30,704.0,115.0,0.7,27.5,518.0,765.38,560.92
2018,8,5,8,45,724.5,118.5,0.7,27.9,564.0,803.45,582.52
2018,8,5,9,0,745.0,122.0,0.7,28.3,610.0,834.08,599.11
2018,8,5,9,15,763.5,123.5,0.7,28.65,653.0,863.42,614.9
2018,8,5,9,30,782.0,125.0,0.7,29.0,696.0,889.84,628.73
2018,8,5,9,45,798.0,125.0,0.7,29.3,734.0,909.15,638.24
2018,8,5,10,0,814.0,125.0,0.7,29.6,772.0,925.05,645.78
2018,8,5,10,15,823.5,126.0,0.65,29.9,803.0,918.69,638.88
2018,8,5,10,30,833.0,127.0,0.6,30.2,834.0,922.16,638.42
2018,8,5,10,45,840.0,128.0,0.55,30.45,859.0,919.58,634.4
2018,8,5,11,0,847.0,129.0,0.5,30.7,884.0,913.27,628.34
2018,8,5,11,15,852.0,129.5,0.5,30.85,902.0,900.95,620.08
2018,8,5,11,30,857.0,130.0,0.5,31.0,920.0,884.98,609.8
2018,8,5,11,45,860.0,130.0,0.45,31.15,930.0,863.28,595.23
2018,8,5,12,0,863.0,130.0,0.4,31.3,940.0,838.2,578.76
2018,8,5,12,15,860.5,132.5,0.4,31.4,942.0,807.5,559.9
2018,8,5,12,30,858.0,135.0,0.4,31.5,944.0,773.94,538.99
2018,8,5,12,45,843.5,142.5,0.35,31.6,934.0,732.83,511.03
2018,8,5,13,0,829.0,150.0,0.3,31.7,924.0,689.97,481.61
2018,8,5,13,15,826.5,148.5,0.35,31.75,911.5,647.03,453.08
2018,8,5,13,30,824.0,147.0,0.4,31.8,899.0,607.49,425.67
2018,8,5,13,45,829.5,140.0,0.4,31.8,882.5,556.03,389.1
2018,8,5,14,0,835.0,133.0,0.4,31.8,866.0,507.52,353.16
2018,8,5,14,15,828.5,131.5,0.4,31.75,839.5,455.27,313.42
2018,8,5,14,30,822.0,130.0,0.4,31.7,813.0,402.14,271.79
2018,8,5,14,45,813.0,128.0,0.4,31.6,780.0,344.25,225.92
2018,8,5,15,0,804.0,126.0,0.4,31.5,747.0,287.95,180.83
2018,8,5,15,15,792.0,123.0,0.4,31.6,708.5,230.61,136.3
2018,8,5,15,30,780.0,120.0,0.4,31.7,670.0,174.1,97.04
2018,8,5,15,45,764.5,116.5,0.4,31.8,626.5,118.11,69.03
2018,8,5,16,0,749.0,113.0,0.4,31.9,583.0,88.27,66.21
2018,8,5,16,15,727.5,109.5,0.4,31.9,536.0,86.71,65.25
2018,8,5,16,30,706.0,106.0,0.4,31.9,489.0,78.4,58.76
2018,8,5,16,45,678.5,101.5,0.45,31.85,439.5,76.0,57.06
2018,8,5,17,0,651.0,97.0,0.5,31.8,390.0,73.51,55.27
2018,8,5,17,15,613.5,91.0,0.5,31.2,339.5,69.75,52.52
2018,8,5,17,30,576.0,85.0,0.5,30.6,289.0,65.91,49.63
2018,8,5,17,45,525.5,77.5,0.5,30.0,240.0,60.72,45.51
2018,8,5,18,0,475.0,70.0,0.5,29.4,191.0,55.47,41.18
2018,8,5,18,15,403.5,59.5,0.5,29.4,145.5,47.59,34.33
2018,8,5,18,30,332.0,49.0,0.5,29.4,100.0,37.27,25.25
2018,8,5,18,45,233.0,35.0,0.5,28.45,64.5,26.59,15.52
2018,8,5,19,0,134.0,21.0,0.5,27.5,29.0,15.95,0.0
2018,8,5,19,15,67.0,10.5,0.5,27.2,14.5,8.26,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.45,26.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.45,26.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.7,20.65,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.8,21.1,4.0,3.15,0.0
2018,8,6,5,45,114.0,18.0,0.9,21.55,27.0,57.41,0.0
2018,8,6,6,0,204.0,32.0,1.0,22.0,50.0,150.76,103.16
2018,8,6,6,15,292.0,45.0,0.95,22.45,90.0,218.13,167.62
2018,8,6,6,30,380.0,58.0,0.9,22.9,130.0,295.4,232.39
2018,8,6,6,45,444.0,67.5,0.9,23.3,177.0,368.3,291.57
2018,8,6,7,0,508.0,77.0,0.9,23.7,224.0,442.53,349.37
2018,8,6,7,15,553.5,84.5,0.8,24.45,274.0,506.04,395.46
2018,8,6,7,30,599.0,92.0,0.7,25.2,324.0,571.44,440.48
2018,8,6,7,45,632.5,97.5,0.6,25.95,374.0,626.77,475.93
2018,8,6,8,0,666.0,103.0,0.5,26.7,424.0,682.09,508.93
2018,8,6,8,15,691.0,107.5,0.5,27.35,472.5,728.71,536.38
2018,8,6,8,30,716.0,112.0,0.5,28.0,521.0,773.98,562.3
2018,8,6,8,45,735.5,115.5,0.55,28.65,567.0,806.48,580.27
2018,8,6,9,0,755.0,119.0,0.6,29.3,613.0,841.73,599.92
2018,8,6,9,15,769.5,122.0,0.6,29.55,654.5,869.17,614.49
2018,8,6,9,30,784.0,125.0,0.6,29.8,696.0,893.56,627.16
2018,8,6,9,45,795.5,127.5,0.6,30.1,733.0,911.32,635.65
2018,8,6,10,0,807.0,130.0,0.6,30.4,770.0,925.61,642.14
2018,8,6,10,15,815.0,132.5,0.6,30.6,801.0,932.94,644.8
2018,8,6,10,30,823.0,135.0,0.6,30.8,832.0,936.52,645.41
2018,8,6,10,45,828.5,136.5,0.6,31.0,856.0,918.52,633.2
2018,8,6,11,0,834.0,138.0,0.6,31.2,880.0,911.22,627.87
2018,8,6,11,15,837.5,139.0,0.6,31.3,897.0,897.98,619.17
2018,8,6,11,30,841.0,140.0,0.6,31.4,914.0,881.18,608.47
2018,8,6,11,45,843.0,141.0,0.65,31.45,924.0,859.59,595.96
2018,8,6,12,0,845.0,142.0,0.7,31.5,934.0,834.69,581.41
2018,8,6,12,15,830.5,152.0,0.7,31.5,932.0,800.47,560.31
2018,8,6,12,30,816.0,162.0,0.7,31.5,930.0,776.31,544.2
2018,8,6,12,45,757.5,196.5,0.75,31.55,906.5,724.98,510.14
2018,8,6,13,0,699.0,231.0,0.8,31.6,883.0,680.23,479.84
2018,8,6,13,15,648.0,254.0,0.8,31.55,852.0,626.51,443.07
2018,8,6,13,30,597.0,277.0,0.8,31.5,821.0,574.48,406.85
2018,8,6,13,45,585.5,273.5,0.8,31.4,797.0,527.89,373.93
2018,8,6,14,0,574.0,270.0,0.8,31.3,773.0,481.33,340.07
2018,8,6,14,15,490.5,304.5,0.8,31.2,724.5,431.08,303.37
2018,8,6,14,30,407.0,339.0,0.8,31.1,676.0,385.78,270.39
2018,8,6,14,45,350.5,341.5,0.8,31.0,623.5,340.79,237.63
2018,8,6,15,0,294.0,344.0,0.8,30.9,571.0,298.8,207.63
2018,8,6,15,15,238.0,309.0,0.75,30.75,486.5,241.94,167.8
2018,8,6,15,30,182.0,274.0,0.7,30.6,402.0,201.43,141.21
2018,8,6,15,45,91.0,169.0,0.7,30.5,233.0,119.7,85.37
2018,8,6,16,0,0.0,64.0,0.7,30.4,64.0,49.21,34.96
2018,8,6,16,15,0.0,46.0,0.65,30.25,46.0,35.28,23.69
2018,8,6,16,30,0.0,28.0,0.6,30.1,28.0,21.41,12.27
2018,8,6,16,45,97.5,43.5,0.55,29.95,87.0,29.19,18.86
2018,8,6,17,0,195.0,59.0,0.5,29.8,146.0,41.28,29.09
2018,8,6,17,15,260.5,89.5,0.5,29.35,190.5,62.34,46.86
2018,8,6,17,30,326.0,120.0,0.5,28.9,235.0,83.6,64.76
2018,8,6,17,45,274.0,104.0,0.5,28.5,189.5,74.54,57.34
2018,8,6,18,0,222.0,88.0,0.5,28.1,144.0,63.43,48.06
2018,8,6,18,15,184.0,70.0,0.5,28.1,109.0,51.01,37.36
2018,8,6,18,30,146.0,52.0,0.5,28.1,74.0,38.34,26.26
2018,8,6,18,45,97.5,35.0,0.5,27.05,47.5,26.07,15.06
2018,8,6,19,0,49.0,18.0,0.5,26.0,21.0,13.66,0.0
2018,8,6,19,15,24.5,9.0,0.5,25.8,10.5,7.08,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.65,21.65,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.8,21.9,4.0,0.0,0.0
2018,8,7,5,45,100.0,17.5,0.9,22.2,25.5,51.88,0.0
2018,8,7,6,0,181.0,31.0,1.0,22.5,47.0,139.89,93.77
2018,8,7,6,15,268.0,44.5,1.0,22.9,85.5,206.65,158.36
2018,8,7,6,30,355.0,58.0,1.0,23.3,124.0,282.87,222.47
2018,8,7,6,45,418.5,68.5,1.0,23.65,170.5,349.82,277.41
2018,8,7,7,0,482.0,79.0,1.0,24.0,217.0,429.04,339.3
2018,8,7,7,15,529.0,86.0,1.0,24.65,266.0,492.13,386.2
2018,8,7,7,30,576.0,93.0,1.0,25.3,315.0,557.22,432.62
2018,8,7,7,45,611.0,99.0,1.05,25.95,365.0,613.51,471.23
2018,8,7,8,0,646.0,105.0,1.1,26.6,415.0,669.96,507.93
2018,8,7,8,15,672.5,109.5,1.1,27.05,463.5,717.3,537.21
2018,8,7,8,30,699.0,114.0,1.1,27.5,512.0,763.42,565.05
2018,8,7,8,45,720.0,117.0,1.1,28.0,557.5,801.3,586.73
2018,8,7,9,0,741.0,120.0,1.1,28.5,603.0,831.89,603.4
2018,8,7,9,15,763.0,120.0,1.05,28.8,646.5,862.84,619.93
2018,8,7,9,30,785.0,120.0,1.0,29.1,690.0,890.96,634.4
2018,8,7,9,45,805.0,117.0,1.0,29.4,728.5,910.81,644.37
2018,8,7,10,0,825.0,114.0,1.0,29.7,767.0,914.61,644.5
2018,8,7,10,15,833.0,116.0,1.05,29.9,798.0,921.46,647.93
2018,8,7,10,30,841.0,118.0,1.1,30.1,829.0,924.62,649.14
2018,8,7,10,45,846.5,119.0,1.1,30.3,853.0,920.7,645.36
2018,8,7,11,0,852.0,120.0,1.1,30.5,877.0,913.06,639.49
2018,8,7,11,15,855.5,121.5,1.15,30.6,894.5,900.33,631.64
2018,8,7,11,30,859.0,123.0,1.2,30.7,912.0,883.95,621.61
2018,8,7,11,45,860.5,124.5,1.25,30.85,922.0,862.26,608.19
2018,8,7,12,0,862.0,126.0,1.3,31.0,932.0,837.2,592.65
2018,8,7,12,15,862.0,126.0,1.35,31.05,934.0,806.46,573.67
2018,8,7,12,30,862.0,126.0,1.4,31.1,936.0,772.8,552.69
2018,8,7,12,45,859.5,126.0,1.4,31.1,930.0,734.56,526.67
2018,8,7,13,0,857.0,126.0,1.4,31.1,924.0,693.9,498.46
2018,8,7,13,15,853.5,126.0,1.45,31.1,911.0,650.36,467.96
2018,8,7,13,30,850.0,126.0,1.5,31.1,898.0,604.81,435.15
2018,8,7,13,45,844.5,125.5,1.5,31.1,878.0,556.02,398.75
2018,8,7,14,0,839.0,125.0,1.5,31.1,858.0,505.8,360.19
2018,8,7,14,15,831.5,124.0,1.5,31.0,831.0,453.15,318.84
2018,8,7,14,30,824.0,123.0,1.5,30.9,804.0,399.73,275.68
2018,8,7,14,45,813.5,121.5,1.5,30.8,770.5,344.47,230.32
2018,8,7,15,0,803.0,120.0,1.5,30.7,737.0,284.7,181.51
2018,8,7,15,15,779.5,121.5,1.45,30.55,694.5,228.17,137.04
2018,8,7,15,30,756.0,123.0,1.4,30.4,652.0,173.79,98.99
2018,8,7,15,45,530.5,174.5,1.35,30.25,534.0,132.67,86.01
2018,8,7,16,0,305.0,226.0,1.3,30.1,416.0,143.23,111.19
2018,8,7,16,15,197.5,216.5,1.25,29.9,335.5,143.91,112.14
2018,8,7,16,30,90.0,207.0,1.2,29.7,255.0,141.1,110.33
2018,8,7,16,45,175.0,171.5,1.1,29.45,253.5,117.89,91.98
2018,8,7,17,0,260.0,136.0,1.0,29.2,252.0,94.15,72.95
2018,8,7,17,15,323.0,123.0,0.95,28.75,248.0,84.61,65.47
2018,8,7,17,30,386.0,110.0,0.9,28.3,244.0,78.13,60.38
2018,8,7,17,45,341.5,93.0,0.85,27.85,197.0,66.98,51.21
2018,8,7,18,0,297.0,76.0,0.8,27.4,150.0,55.49,41.54
2018,8,7,18,15,239.5,61.0,0.8,27.4,111.5,44.93,32.36
2018,8,7,18,30,182.0,46.0,0.8,27.4,73.0,34.18,22.85
2018,8,7,18,45,149.5,33.0,0.7,26.35,49.5,24.78,13.91
2018,8,7,19,0,117.0,20.0,0.6,25.3,26.0,15.16,0.0
2018,8,7,19,15,58.5,10.0,0.6,25.15,13.0,7.87,0.0
2018,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,15,10.0,2.0,0.65,20.95,2.0,0.0,0.0
2018,8,8,5,30,20.0,4.0,0.8,21.2,4.0,0.0,0.0
2018,8,8,5,45,52.5,16.0,0.9,21.5,19.5,32.69,0.0
2018,8,8,6,0,85.0,28.0,1.0,21.8,35.0,82.07,52.3
2018,8,8,6,15,88.5,47.0,1.0,22.15,59.0,100.67,75.47
2018,8,8,6,30,92.0,66.0,1.0,22.5,83.0,126.32,98.27
2018,8,8,6,45,135.5,85.5,1.0,22.85,119.5,176.3,140.25
2018,8,8,7,0,179.0,105.0,1.0,23.2,156.0,243.5,194.74
2018,8,8,7,15,186.0,126.5,1.05,23.8,189.0,278.99,222.21
2018,8,8,7,30,193.0,148.0,1.1,24.4,222.0,298.23,236.57
2018,8,8,7,45,334.0,145.5,1.1,25.05,296.0,424.67,333.87
2018,8,8,8,0,475.0,143.0,1.1,25.7,370.0,565.96,436.22
2018,8,8,8,15,597.5,124.5,1.15,26.3,442.5,673.07,510.0
2018,8,8,8,30,720.0,106.0,1.2,26.9,515.0,773.91,575.15
2018,8,8,8,45,740.0,109.5,1.25,27.5,561.0,807.55,593.82
2018,8,8,9,0,760.0,113.0,1.3,28.1,607.0,843.41,614.43
2018,8,8,9,15,775.5,115.5,1.3,28.5,649.0,871.36,629.52
2018,8,8,9,30,791.0,118.0,1.3,28.9,691.0,896.28,642.64
2018,8,8,9,45,803.5,119.5,1.3,29.3,728.0,914.02,651.18
2018,8,8,10,0,816.0,121.0,1.3,29.7,765.0,928.28,657.66
2018,8,8,10,15,823.5,123.0,1.3,29.95,795.5,921.21,651.33
2018,8,8,10,30,831.0,125.0,1.3,30.2,826.0,923.77,651.41
2018,8,8,10,45,836.0,127.0,1.25,30.45,850.0,920.25,647.02
2018,8,8,11,0,841.0,129.0,1.2,30.7,874.0,913.0,640.5
2018,8,8,11,15,844.5,130.0,1.25,30.8,891.0,899.76,632.26
2018,8,8,11,30,848.0,131.0,1.3,30.9,908.0,882.93,621.89
2018,8,8,11,45,849.5,132.0,1.35,31.05,918.0,860.85,608.13
2018,8,8,12,0,851.0,133.0,1.4,31.2,928.0,835.45,592.3
2018,8,8,12,15,851.5,133.0,1.45,31.2,930.0,805.26,573.69
2018,8,8,12,30,852.0,133.0,1.5,31.2,932.0,772.15,552.96
2018,8,8,12,45,851.0,132.5,1.55,31.25,927.0,734.78,527.76
2018,8,8,13,0,850.0,132.0,1.6,31.3,922.0,694.93,500.27
2018,8,8,13,15,660.0,205.0,1.65,31.25,813.0,598.96,432.48
2018,8,8,13,30,470.0,278.0,1.7,31.2,704.0,503.88,364.85
2018,8,8,13,45,479.0,275.5,1.75,31.15,701.0,475.4,343.91
2018,8,8,14,0,488.0,273.0,1.8,31.1,698.0,444.94,320.43
2018,8,8,14,15,629.5,210.0,1.85,30.95,740.5,426.73,303.73
2018,8,8,14,30,771.0,147.0,1.9,30.8,783.0,395.93,275.19
2018,8,8,14,45,678.0,179.0,1.9,30.7,721.0,335.28,228.09
2018,8,8,15,0,585.0,211.0,1.9,30.6,659.0,286.19,190.72
2018,8,8,15,15,501.5,239.0,1.85,30.4,609.0,245.9,161.8
2018,8,8,15,30,418.0,267.0,1.8,30.2,559.0,212.91,141.83
2018,8,8,15,45,495.0,220.0,1.75,30.0,543.5,157.58,105.94
2018,8,8,16,0,572.0,173.0,1.7,29.8,528.0,113.48,87.47
2018,8,8,16,15,612.0,145.5,1.65,29.4,497.0,99.76,76.8
2018,8,8,16,30,652.0,118.0,1.6,29.0,466.0,85.02,65.11
2018,8,8,16,45,542.0,129.0,1.5,28.65,398.5,91.73,71.0
2018,8,8,17,0,432.0,140.0,1.4,28.3,331.0,96.19,75.04
2018,8,8,17,15,238.0,120.5,1.3,27.8,223.5,84.55,65.73
2018,8,8,17,30,44.0,101.0,1.2,27.3,116.0,73.92,57.14
2018,8,8,17,45,22.0,55.0,1.1,26.8,62.5,42.52,30.73
2018,8,8,18,0,0.0,9.0,1.0,26.3,9.0,6.82,0.21
2018,8,8,18,15,0.0,7.5,1.0,26.3,7.5,5.68,0.0
2018,8,8,18,30,0.0,6.0,1.0,26.3,6.0,4.54,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.45,4.5,3.4,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.6,3.0,2.27,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.4,1.5,1.18,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.1,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.85,21.1,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.0,21.3,4.0,0.0,0.0
2018,8,9,5,45,133.0,16.5,1.15,21.55,25.5,64.15,0.0
2018,8,9,6,0,239.0,28.0,1.3,21.8,47.0,162.01,104.89
2018,8,9,6,15,215.5,44.0,1.35,22.2,71.0,181.95,139.32
2018,8,9,6,30,192.0,60.0,1.4,22.6,95.0,184.74,145.65
2018,8,9,6,45,317.0,68.5,1.4,23.0,148.5,291.32,233.36
2018,8,9,7,0,442.0,77.0,1.4,23.4,202.0,396.4,317.12
2018,8,9,7,15,479.5,88.0,1.5,23.9,249.0,462.61,367.59
2018,8,9,7,30,517.0,99.0,1.6,24.4,296.0,523.3,412.49
2018,8,9,7,45,461.0,130.5,1.65,24.95,325.5,526.51,412.06
2018,8,9,8,0,405.0,162.0,1.7,25.5,355.0,531.64,412.77
2018,8,9,8,15,387.5,188.5,1.7,25.95,389.5,557.5,428.86
2018,8,9,8,30,370.0,215.0,1.7,26.4,424.0,559.98,428.15
2018,8,9,8,45,426.0,217.5,1.7,26.85,478.5,640.83,483.88
2018,8,9,9,0,482.0,220.0,1.7,27.3,533.0,701.92,524.22
2018,8,9,9,15,551.0,208.5,1.65,27.6,589.0,760.06,562.2
2018,8,9,9,30,620.0,197.0,1.6,27.9,645.0,827.44,605.02
2018,8,9,9,45,672.0,183.5,1.55,28.25,692.5,866.07,627.2
2018,8,9,10,0,724.0,170.0,1.5,28.6,740.0,901.41,646.82
2018,8,9,10,15,690.0,200.0,1.5,28.85,761.0,896.51,641.59
2018,8,9,10,30,656.0,230.0,1.5,29.1,782.0,886.58,632.96
2018,8,9,10,45,723.5,197.0,1.45,29.35,823.0,908.15,645.49
2018,8,9,11,0,791.0,164.0,1.4,29.6,864.0,916.39,648.45
2018,8,9,11,15,840.5,136.5,1.35,29.8,893.5,903.65,638.62
2018,8,9,11,30,890.0,109.0,1.3,30.0,923.0,902.13,636.19
2018,8,9,11,45,784.0,165.5,1.3,30.15,888.5,849.27,602.21
2018,8,9,12,0,678.0,222.0,1.3,30.3,854.0,791.35,563.2
2018,8,9,12,15,635.5,251.0,1.25,30.35,844.5,753.33,536.78
2018,8,9,12,30,593.0,280.0,1.2,30.4,835.0,713.74,508.98
2018,8,9,12,45,521.0,322.5,1.2,30.5,808.0,664.54,474.51
2018,8,9,13,0,449.0,365.0,1.2,30.6,781.0,616.99,440.95
2018,8,9,13,15,515.5,317.5,1.2,30.6,789.0,594.28,426.01
2018,8,9,13,30,582.0,270.0,1.2,30.6,797.0,563.93,404.81
2018,8,9,13,45,486.0,319.5,1.2,30.55,752.5,511.5,366.6
2018,8,9,14,0,390.0,369.0,1.2,30.5,708.0,464.14,332.13
2018,8,9,14,15,411.5,348.0,1.2,30.45,695.5,428.0,304.94
2018,8,9,14,30,433.0,327.0,1.2,30.4,683.0,389.88,275.28
2018,8,9,14,45,494.5,283.5,1.2,30.3,674.0,347.66,240.81
2018,8,9,15,0,556.0,240.0,1.2,30.2,665.0,298.54,200.07
2018,8,9,15,15,606.5,205.5,1.15,30.1,646.5,245.14,156.55
2018,8,9,15,30,657.0,171.0,1.1,30.0,628.0,185.9,111.93
2018,8,9,15,45,673.0,152.5,1.05,29.9,593.5,128.55,79.66
2018,8,9,16,0,689.0,134.0,1.0,29.8,559.0,92.67,70.57
2018,8,9,16,15,664.0,129.0,1.0,29.6,511.5,90.74,69.36
2018,8,9,16,30,639.0,124.0,1.0,29.4,464.0,88.7,67.99
2018,8,9,16,45,610.5,116.0,1.0,29.2,414.0,84.48,64.83
2018,8,9,17,0,582.0,108.0,1.0,29.0,364.0,80.04,61.46
2018,8,9,17,15,488.0,106.0,0.95,28.4,301.5,76.75,59.08
2018,8,9,17,30,394.0,104.0,0.9,27.8,239.0,74.45,57.46
2018,8,9,17,45,396.5,87.5,0.8,27.2,203.5,64.09,48.92
2018,8,9,18,0,399.0,71.0,0.7,26.6,168.0,53.2,39.73
2018,8,9,18,15,339.0,58.5,0.7,26.6,127.0,44.05,31.68
2018,8,9,18,30,279.0,46.0,0.7,26.6,86.0,34.78,23.33
2018,8,9,18,45,168.5,31.0,0.7,25.35,52.0,23.41,12.43
2018,8,9,19,0,58.0,16.0,0.7,24.1,18.0,12.59,0.0
2018,8,9,19,15,29.0,8.0,0.75,23.95,9.0,6.29,0.0
2018,8,9,19,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,10,5,15,3.0,1.0,0.95,20.3,1.0,0.0,0.0
2018,8,10,5,30,6.0,2.0,1.1,20.6,2.0,0.0,0.0
2018,8,10,5,45,83.5,15.5,1.25,20.9,22.0,44.48,0.0
2018,8,10,6,0,161.0,29.0,1.4,21.2,42.0,128.08,80.06
2018,8,10,6,15,257.0,42.5,1.4,21.65,80.5,201.59,154.9
2018,8,10,6,30,353.0,56.0,1.4,22.1,119.0,282.59,223.76
2018,8,10,6,45,422.5,65.5,1.35,22.6,166.0,357.65,285.51
2018,8,10,7,0,492.0,75.0,1.3,23.1,213.0,435.04,346.54
2018,8,10,7,15,539.5,83.0,1.35,23.8,263.0,500.23,395.76
2018,8,10,7,30,587.0,91.0,1.4,24.5,313.0,567.55,444.53
2018,8,10,7,45,622.0,96.5,1.45,25.15,363.0,623.93,483.35
2018,8,10,8,0,657.0,102.0,1.5,25.8,413.0,680.43,520.41
2018,8,10,8,15,682.5,107.0,1.5,26.25,462.0,728.02,550.27
2018,8,10,8,30,708.0,112.0,1.5,26.7,511.0,774.31,578.58
2018,8,10,8,45,671.0,137.0,1.5,27.15,541.5,785.86,583.06
2018,8,10,9,0,634.0,162.0,1.5,27.6,572.0,791.49,584.0
2018,8,10,9,15,653.5,168.0,1.45,27.85,615.5,824.94,603.43
2018,8,10,9,30,673.0,174.0,1.4,28.1,659.0,855.79,620.58
2018,8,10,9,45,643.5,199.5,1.3,28.4,683.5,856.92,617.62
2018,8,10,10,0,614.0,225.0,1.2,28.7,708.0,853.39,611.12
2018,8,10,10,15,549.5,270.0,1.1,28.95,715.5,825.22,588.38
2018,8,10,10,30,485.0,315.0,1.0,29.2,723.0,800.81,568.3
2018,8,10,10,45,502.0,320.0,0.9,29.4,753.0,812.51,573.56
2018,8,10,11,0,519.0,325.0,0.8,29.6,783.0,821.08,576.31
2018,8,10,11,15,599.5,283.5,0.75,29.75,823.0,844.48,590.95
2018,8,10,11,30,680.0,242.0,0.7,29.9,863.0,861.39,601.1
2018,8,10,11,45,634.0,272.0,0.65,30.05,856.0,824.14,574.73
2018,8,10,12,0,588.0,302.0,0.6,30.2,849.0,784.55,547.56
2018,8,10,12,15,664.0,254.0,0.55,30.25,873.5,780.13,545.35
2018,8,10,12,30,740.0,206.0,0.5,30.3,898.0,767.11,537.0
2018,8,10,12,45,789.5,174.5,0.5,30.4,908.5,736.22,517.29
2018,8,10,13,0,839.0,143.0,0.5,30.5,919.0,698.09,492.52
2018,8,10,13,15,835.0,142.5,0.45,30.45,905.5,654.1,461.85
2018,8,10,13,30,831.0,142.0,0.4,30.4,892.0,608.23,429.21
2018,8,10,13,45,824.5,141.5,0.4,30.4,871.5,559.3,394.04
2018,8,10,14,0,818.0,141.0,0.4,30.4,851.0,511.16,358.19
2018,8,10,14,15,804.5,142.0,0.4,30.3,821.5,456.54,316.9
2018,8,10,14,30,791.0,143.0,0.4,30.2,792.0,401.88,274.35
2018,8,10,14,45,786.5,137.5,0.4,30.05,760.0,345.73,229.55
2018,8,10,15,0,782.0,132.0,0.4,29.9,728.0,289.14,183.98
2018,8,10,15,15,769.5,129.5,0.4,29.85,689.5,232.84,140.01
2018,8,10,15,30,757.0,127.0,0.4,29.8,651.0,177.47,101.21
2018,8,10,15,45,741.0,122.5,0.4,29.75,607.5,121.73,72.71
2018,8,10,16,0,725.0,118.0,0.4,29.7,564.0,84.14,63.56
2018,8,10,16,15,703.0,113.5,0.4,29.75,516.5,82.17,62.25
2018,8,10,16,30,681.0,109.0,0.4,29.8,469.0,80.08,60.76
2018,8,10,16,45,583.0,117.0,0.4,29.8,403.0,84.69,64.77
2018,8,10,17,0,485.0,125.0,0.4,29.8,337.0,88.06,67.76
2018,8,10,17,15,353.0,124.0,0.4,29.2,267.5,85.91,66.37
2018,8,10,17,30,221.0,123.0,0.4,28.6,198.0,85.65,66.5
2018,8,10,17,45,259.5,100.5,0.45,28.0,173.5,72.07,55.38
2018,8,10,18,0,298.0,78.0,0.5,27.4,149.0,56.89,42.66
2018,8,10,18,15,226.5,63.0,0.5,27.4,109.0,46.24,33.37
2018,8,10,18,30,155.0,48.0,0.5,27.4,69.0,35.57,23.84
2018,8,10,18,45,103.0,31.5,0.5,26.5,43.0,23.54,12.12
2018,8,10,19,0,51.0,15.0,0.5,25.6,17.0,11.8,0.0
2018,8,10,19,15,25.5,7.5,0.5,25.5,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.4,21.35,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.4,21.6,2.0,0.0,0.0
2018,8,11,5,45,55.5,15.0,0.45,21.85,19.0,33.36,0.0
2018,8,11,6,0,105.0,28.0,0.5,22.1,36.0,91.79,53.8
2018,8,11,6,15,128.0,41.5,0.5,22.5,59.0,124.37,93.57
2018,8,11,6,30,151.0,55.0,0.5,22.9,82.0,156.88,122.57
2018,8,11,6,45,182.5,73.5,0.5,23.25,116.5,203.55,161.62
2018,8,11,7,0,214.0,92.0,0.5,23.6,151.0,252.5,201.18
2018,8,11,7,15,245.5,109.0,0.45,24.15,190.5,301.68,239.22
2018,8,11,7,30,277.0,126.0,0.4,24.7,230.0,352.73,277.18
2018,8,11,7,45,280.0,148.5,0.35,25.2,267.0,389.57,302.61
2018,8,11,8,0,283.0,171.0,0.3,25.7,304.0,425.27,326.42
2018,8,11,8,15,449.5,155.5,0.3,26.15,395.0,576.76,434.6
2018,8,11,8,30,616.0,140.0,0.3,26.6,486.0,727.37,534.17
2018,8,11,8,45,460.0,195.0,0.25,27.0,466.0,650.45,475.55
2018,8,11,9,0,304.0,250.0,0.2,27.4,446.0,551.32,403.92
2018,8,11,9,15,261.5,285.0,0.25,27.7,462.0,551.19,402.47
2018,8,11,9,30,219.0,320.0,0.3,28.0,478.0,525.73,383.1
2018,8,11,9,45,412.0,270.0,0.3,28.3,586.5,700.32,502.22
2018,8,11,10,0,605.0,220.0,0.3,28.6,695.0,841.7,591.75
2018,8,11,10,15,674.5,196.0,0.4,28.75,745.5,881.22,615.52
2018,8,11,10,30,744.0,172.0,0.5,28.9,796.0,907.26,631.55
2018,8,11,10,45,493.0,265.0,0.6,29.05,683.5,752.93,532.05
2018,8,11,11,0,242.0,358.0,0.7,29.2,571.0,577.38,413.65
2018,8,11,11,15,273.0,359.5,0.75,29.2,604.5,597.35,429.35
2018,8,11,11,30,304.0,361.0,0.8,29.2,638.0,614.65,441.24
2018,8,11,11,45,259.0,382.0,0.85,29.2,620.0,580.66,417.2
2018,8,11,12,0,214.0,403.0,0.9,29.2,602.0,546.85,393.58
2018,8,11,12,15,235.0,402.5,0.95,29.15,621.5,548.47,395.46
2018,8,11,12,30,256.0,402.0,1.0,29.1,641.0,547.54,395.19
2018,8,11,12,45,306.0,376.0,1.05,29.05,660.0,544.36,394.0
2018,8,11,13,0,356.0,350.0,1.1,29.0,679.0,543.97,394.24
2018,8,11,13,15,213.0,348.0,1.15,28.9,544.0,420.12,306.77
2018,8,11,13,30,70.0,346.0,1.2,28.8,409.0,309.45,227.1
2018,8,11,13,45,86.0,339.5,1.2,28.7,415.0,305.61,224.84
2018,8,11,14,0,102.0,333.0,1.2,28.6,421.0,301.05,221.29
2018,8,11,14,15,158.5,347.0,1.25,28.5,479.0,323.26,236.51
