Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,12,30,69.0,409.0,2.2,29.0,472.0,392.94,289.46
2018,8,21,12,45,69.5,395.0,2.25,29.15,458.0,373.91,275.87
2018,8,21,13,0,70.0,381.0,2.3,29.3,444.0,355.08,262.22
2018,8,21,13,15,109.0,401.0,2.3,29.35,497.5,394.8,291.17
2018,8,21,13,30,148.0,421.0,2.3,29.4,551.0,420.47,309.26
2018,8,21,13,45,170.0,405.5,2.3,29.4,551.0,405.64,298.18
2018,8,21,14,0,192.0,390.0,2.3,29.4,551.0,388.55,285.24
2018,8,21,14,15,114.0,342.5,2.3,29.35,437.0,304.03,223.79
2018,8,21,14,30,36.0,295.0,2.3,29.3,323.0,230.65,170.57
2018,8,21,14,45,103.5,293.0,2.3,29.2,369.5,242.11,177.59
2018,8,21,15,0,171.0,291.0,2.3,29.1,416.0,245.5,177.27
2018,8,21,15,15,172.5,283.0,2.25,28.95,403.0,223.88,160.43
2018,8,21,15,30,174.0,275.0,2.2,28.8,390.0,201.75,144.42
2018,8,21,15,45,285.0,227.0,2.2,28.6,399.5,156.92,111.3
2018,8,21,16,0,396.0,179.0,2.2,28.4,409.0,114.21,88.92
2018,8,21,16,15,237.5,161.0,2.05,28.15,295.5,107.46,83.83
2018,8,21,16,30,79.0,143.0,1.9,27.9,182.0,99.53,77.66
2018,8,21,16,45,39.5,84.5,1.75,27.6,104.0,64.2,48.58
2018,8,21,17,0,0.0,26.0,1.6,27.3,26.0,19.82,11.27
2018,8,21,17,15,23.0,44.0,1.45,26.8,51.0,34.81,24.17
2018,8,21,17,30,46.0,62.0,1.3,26.3,76.0,46.69,34.39
2018,8,21,17,45,36.5,65.0,1.15,25.85,74.5,48.93,36.28
2018,8,21,18,0,27.0,68.0,1.0,25.4,73.0,49.48,36.51
2018,8,21,18,15,25.0,48.0,1.0,25.4,51.5,35.54,24.17
2018,8,21,18,30,23.0,28.0,1.0,25.4,30.0,21.33,11.11
2018,8,21,18,45,14.0,15.5,1.0,24.7,16.5,11.91,0.0
2018,8,21,19,0,5.0,3.0,1.0,24.0,3.0,2.36,0.0
2018,8,21,19,15,2.5,1.5,1.0,23.9,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,22,5,45,72.0,9.5,1.1,20.9,13.0,37.22,0.0
2018,8,22,6,0,144.0,19.0,1.2,21.1,26.0,105.61,0.0
2018,8,22,6,15,255.5,31.5,1.25,21.45,62.5,201.6,148.57
2018,8,22,6,30,367.0,44.0,1.3,21.8,99.0,294.0,231.35
2018,8,22,6,45,442.0,53.5,1.35,22.15,146.0,371.64,296.69
2018,8,22,7,0,517.0,63.0,1.4,22.5,193.0,455.35,363.96
2018,8,22,7,15,567.0,70.0,1.45,23.05,243.5,523.39,416.13
2018,8,22,7,30,617.0,77.0,1.5,23.6,294.0,593.76,467.0
2018,8,22,7,45,650.5,82.5,1.55,24.15,344.5,650.81,505.85
2018,8,22,8,0,684.0,88.0,1.6,24.7,395.0,707.83,543.46
2018,8,22,8,15,708.0,93.0,1.65,25.2,444.0,755.49,573.62
2018,8,22,8,30,732.0,98.0,1.7,25.7,493.0,797.07,599.03
2018,8,22,8,45,716.5,113.5,1.7,26.2,529.5,822.57,612.75
2018,8,22,9,0,701.0,129.0,1.7,26.7,566.0,839.1,620.52
2018,8,22,9,15,734.0,128.5,1.7,27.05,614.5,879.31,644.33
2018,8,22,9,30,767.0,128.0,1.7,27.4,663.0,910.95,662.01
2018,8,22,9,45,715.5,158.5,1.7,27.7,679.5,904.92,655.54
2018,8,22,10,0,664.0,189.0,1.7,28.0,696.0,886.63,641.75
2018,8,22,10,15,487.0,274.5,1.7,28.2,654.5,787.46,571.79
2018,8,22,10,30,310.0,360.0,1.7,28.4,613.0,672.67,490.07
2018,8,22,10,45,386.0,338.0,1.7,28.6,663.0,735.23,533.47
2018,8,22,11,0,462.0,316.0,1.7,28.8,713.0,775.89,560.47
2018,8,22,11,15,368.0,369.5,1.7,28.95,690.0,706.14,510.6
2018,8,22,11,30,274.0,423.0,1.7,29.1,667.0,656.52,474.33
2018,8,22,11,45,234.5,431.0,1.7,29.2,641.5,597.7,433.65
2018,8,22,12,0,195.0,439.0,1.7,29.3,616.0,557.55,405.13
2018,8,22,12,15,205.0,443.5,1.7,29.3,629.5,556.02,404.17
2018,8,22,12,30,215.0,448.0,1.7,29.3,643.0,552.58,401.6
2018,8,22,12,45,156.0,412.0,1.65,29.3,553.0,462.83,338.14
2018,8,22,13,0,97.0,376.0,1.6,29.3,463.0,378.97,278.2
2018,8,22,13,15,116.0,372.0,1.6,29.25,474.5,377.22,277.51
2018,8,22,13,30,135.0,368.0,1.6,29.2,486.0,373.33,274.67
2018,8,22,13,45,83.5,319.5,1.55,29.15,392.0,291.9,215.26
2018,8,22,14,0,32.0,271.0,1.5,29.1,298.0,222.64,164.37
2018,8,22,14,15,22.0,228.0,1.5,28.95,246.0,182.42,134.69
2018,8,22,14,30,12.0,185.0,1.5,28.8,194.0,145.21,106.9
2018,8,22,14,45,125.5,244.5,1.45,28.7,336.0,217.36,158.63
2018,8,22,15,0,239.0,304.0,1.4,28.6,478.0,266.13,189.95
2018,8,22,15,15,244.0,292.0,1.4,28.4,461.0,237.06,167.12
2018,8,22,15,30,249.0,280.0,1.4,28.2,444.0,207.35,145.61
2018,8,22,15,45,318.0,248.0,1.35,28.05,441.5,170.2,120.8
2018,8,22,16,0,387.0,216.0,1.3,27.9,439.0,140.91,110.62
2018,8,22,16,15,343.5,203.0,1.25,27.65,388.0,133.39,105.05
2018,8,22,16,30,300.0,190.0,1.2,27.4,337.0,125.68,99.22
2018,8,22,16,45,208.5,163.0,1.1,27.15,259.5,108.94,85.86
2018,8,22,17,0,117.0,136.0,1.0,26.9,182.0,95.01,74.66
2018,8,22,17,15,58.5,96.0,0.9,26.35,119.0,71.0,54.87
2018,8,22,17,30,0.0,56.0,0.8,25.8,56.0,42.88,31.19
2018,8,22,17,45,0.0,39.5,0.7,25.25,39.5,30.16,20.33
2018,8,22,18,0,0.0,23.0,0.6,24.7,23.0,17.5,9.37
2018,8,22,18,15,4.5,16.5,0.6,24.7,17.0,12.97,5.29
2018,8,22,18,30,9.0,10.0,0.6,24.7,11.0,7.86,0.45
2018,8,22,18,45,9.0,6.5,0.65,23.8,7.0,5.11,0.0
2018,8,22,19,0,9.0,3.0,0.7,22.9,3.0,2.36,0.0
2018,8,22,19,15,4.5,1.5,0.75,22.75,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,23,5,45,74.0,9.5,1.3,15.45,13.0,38.24,0.0
2018,8,23,6,0,148.0,19.0,1.4,15.7,26.0,107.57,0.0
2018,8,23,6,15,275.5,32.5,1.5,16.2,65.5,213.65,159.69
2018,8,23,6,30,403.0,46.0,1.6,16.7,105.0,317.71,254.9
2018,8,23,6,45,487.5,54.0,1.75,17.25,155.0,402.16,327.29
2018,8,23,7,0,572.0,62.0,1.9,17.8,205.0,493.01,401.72
2018,8,23,7,15,626.5,68.0,1.95,18.35,258.5,565.66,458.4
2018,8,23,7,30,681.0,74.0,2.0,18.9,312.0,640.8,513.17
2018,8,23,7,45,720.0,78.0,2.1,19.4,366.5,698.34,553.26
2018,8,23,8,0,759.0,82.0,2.2,19.9,421.0,760.92,595.84
2018,8,23,8,15,786.5,85.5,2.2,20.35,473.5,812.38,628.7
2018,8,23,8,30,814.0,89.0,2.2,20.8,526.0,862.16,659.65
2018,8,23,8,45,835.0,91.5,2.15,21.2,575.5,902.72,683.29
2018,8,23,9,0,856.0,94.0,2.1,21.6,625.0,940.58,704.74
2018,8,23,9,15,870.5,96.0,2.05,21.95,669.5,956.76,711.68
2018,8,23,9,30,885.0,98.0,2.0,22.3,714.0,981.04,724.16
2018,8,23,9,45,895.5,99.5,1.95,22.65,752.5,997.26,731.25
2018,8,23,10,0,906.0,101.0,1.9,23.0,791.0,1009.66,736.0
2018,8,23,10,15,914.0,102.0,1.9,23.25,823.0,1015.11,737.37
2018,8,23,10,30,922.0,103.0,1.9,23.5,855.0,1016.51,736.39
2018,8,23,10,45,928.0,104.0,1.85,23.8,880.5,1011.86,730.96
2018,8,23,11,0,934.0,105.0,1.8,24.1,906.0,1003.08,723.14
2018,8,23,11,15,938.0,106.0,1.75,24.3,924.0,988.31,712.01
2018,8,23,11,30,942.0,107.0,1.7,24.5,942.0,969.5,698.52
2018,8,23,11,45,943.0,107.0,1.7,24.7,951.0,943.15,681.02
2018,8,23,12,0,944.0,107.0,1.7,24.9,960.0,913.14,661.27
2018,8,23,12,15,945.0,106.5,1.65,25.0,961.5,879.15,638.65
2018,8,23,12,30,946.0,106.0,1.6,25.1,963.0,841.81,613.85
2018,8,23,12,45,944.5,106.0,1.6,25.25,956.5,799.82,586.28
2018,8,23,13,0,943.0,106.0,1.6,25.4,950.0,754.99,554.52
2018,8,23,13,15,939.5,104.5,1.55,25.4,934.5,704.96,518.39
2018,8,23,13,30,936.0,103.0,1.5,25.4,919.0,652.7,479.79
2018,8,23,13,45,931.5,102.0,1.5,25.45,897.0,598.26,438.73
2018,8,23,14,0,927.0,101.0,1.5,25.5,875.0,542.1,395.03
2018,8,23,14,15,920.0,99.5,1.45,25.45,845.0,482.98,347.63
2018,8,23,14,30,913.0,98.0,1.4,25.4,815.0,422.9,298.06
2018,8,23,14,45,903.0,96.0,1.4,25.3,778.0,360.82,246.07
2018,8,23,15,0,893.0,94.0,1.4,25.2,741.0,298.65,193.6
2018,8,23,15,15,880.5,92.5,1.35,25.1,699.5,236.51,142.78
2018,8,23,15,30,868.0,91.0,1.3,25.0,658.0,175.08,98.1
2018,8,23,15,45,852.5,87.5,1.25,24.85,611.0,113.14,66.21
2018,8,23,16,0,837.0,84.0,1.2,24.7,564.0,72.7,55.76
2018,8,23,16,15,815.5,81.0,1.15,24.4,513.5,70.57,54.29
2018,8,23,16,30,794.0,78.0,1.1,24.1,463.0,68.36,52.7
2018,8,23,16,45,765.0,74.5,1.05,23.85,410.5,65.6,50.61
2018,8,23,17,0,736.0,71.0,1.0,23.6,358.0,62.8,48.45
2018,8,23,17,15,694.0,66.0,0.95,22.8,304.5,58.63,45.16
2018,8,23,17,30,652.0,61.0,0.9,22.0,251.0,50.24,38.11
2018,8,23,17,45,590.0,54.0,0.8,21.15,199.0,44.57,33.24
2018,8,23,18,0,528.0,47.0,0.7,20.3,147.0,38.91,28.16
2018,8,23,18,15,426.5,38.5,0.7,20.3,102.5,31.83,21.5
2018,8,23,18,30,325.0,30.0,0.7,20.3,58.0,24.91,13.52
2018,8,23,18,45,185.5,18.0,0.75,19.1,31.5,14.16,0.0
2018,8,23,19,0,46.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,23.0,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,24,5,45,83.0,9.5,0.95,13.45,13.0,7.47,0.0
2018,8,24,6,0,166.0,19.0,1.0,14.0,26.0,115.63,0.0
2018,8,24,6,15,298.0,31.0,1.05,14.7,65.5,225.24,167.48
2018,8,24,6,30,430.0,43.0,1.1,15.4,105.0,331.82,266.11
2018,8,24,6,45,508.0,51.0,1.15,16.05,154.5,413.25,335.6
2018,8,24,7,0,586.0,59.0,1.2,16.7,204.0,500.65,406.34
2018,8,24,7,15,636.5,65.0,1.15,17.6,257.0,571.0,459.09
2018,8,24,7,30,687.0,71.0,1.1,18.5,310.0,643.53,509.51
2018,8,24,7,45,722.0,76.0,1.1,19.35,363.5,699.6,546.14
2018,8,24,8,0,757.0,81.0,1.1,20.2,417.0,760.08,584.49
2018,8,24,8,15,782.5,85.0,1.2,20.8,469.0,810.34,616.28
2018,8,24,8,30,808.0,89.0,1.3,21.4,521.0,858.85,646.3
2018,8,24,8,45,827.0,92.0,1.4,22.0,569.5,898.02,669.6
2018,8,24,9,0,846.0,95.0,1.5,22.6,618.0,934.43,690.9
2018,8,24,9,15,860.5,97.0,1.5,22.95,662.0,950.32,698.0
2018,8,24,9,30,875.0,99.0,1.5,23.3,706.0,974.44,710.69
2018,8,24,9,45,886.0,100.5,1.5,23.6,744.5,991.02,718.59
2018,8,24,10,0,897.0,102.0,1.5,23.9,783.0,1003.81,724.26
2018,8,24,10,15,905.0,103.5,1.45,24.15,815.0,1009.73,725.1
2018,8,24,10,30,913.0,105.0,1.4,24.4,847.0,1011.61,723.62
2018,8,24,10,45,918.5,106.0,1.35,24.65,872.0,1006.45,717.93
2018,8,24,11,0,924.0,107.0,1.3,24.9,897.0,997.21,709.95
2018,8,24,11,15,927.0,107.5,1.25,25.15,914.0,981.07,697.88
2018,8,24,11,30,930.0,108.0,1.2,25.4,931.0,961.01,683.59
2018,8,24,11,45,932.0,108.5,1.15,25.6,940.5,936.21,666.63
2018,8,24,12,0,934.0,109.0,1.1,25.8,950.0,907.71,647.49
2018,8,24,12,15,934.5,108.5,1.1,25.9,951.5,873.51,625.82
2018,8,24,12,30,935.0,108.0,1.1,26.0,953.0,836.03,602.0
2018,8,24,12,45,904.5,124.0,1.1,26.15,936.5,786.21,569.32
2018,8,24,13,0,874.0,140.0,1.1,26.3,920.0,735.03,533.65
2018,8,24,13,15,878.5,134.5,1.1,26.35,908.0,689.75,501.85
2018,8,24,13,30,883.0,129.0,1.1,26.4,896.0,641.74,467.12
2018,8,24,13,45,897.0,117.0,1.15,26.45,879.0,591.45,430.08
2018,8,24,14,0,911.0,105.0,1.2,26.5,862.0,537.68,388.99
2018,8,24,14,15,901.5,104.0,1.15,26.45,831.5,478.59,342.14
2018,8,24,14,30,892.0,103.0,1.1,26.4,801.0,418.85,293.4
2018,8,24,14,45,880.0,102.0,1.1,26.35,764.0,357.92,242.86
2018,8,24,15,0,868.0,101.0,1.1,26.3,727.0,297.16,192.07
2018,8,24,15,15,853.5,99.5,1.1,26.15,685.0,235.99,142.67
2018,8,24,15,30,839.0,98.0,1.1,26.0,643.0,169.07,94.14
2018,8,24,15,45,821.0,95.5,1.1,25.9,596.5,108.42,63.0
2018,8,24,16,0,803.0,93.0,1.1,25.8,550.0,77.88,59.83
2018,8,24,16,15,780.0,89.5,1.05,25.55,500.0,75.64,58.28
2018,8,24,16,30,757.0,86.0,1.0,25.3,450.0,73.32,56.61
2018,8,24,16,45,725.5,81.5,0.95,25.05,397.5,70.05,54.11
2018,8,24,17,0,694.0,77.0,0.9,24.8,345.0,61.6,47.18
2018,8,24,17,15,649.0,71.0,0.85,24.05,292.0,57.14,43.65
2018,8,24,17,30,604.0,65.0,0.8,23.3,239.0,52.64,39.96
2018,8,24,17,45,536.5,58.0,0.75,22.6,188.5,47.13,35.21
2018,8,24,18,0,469.0,51.0,0.7,21.9,138.0,41.67,30.28
2018,8,24,18,15,366.5,40.5,0.7,21.9,95.0,33.19,22.4
2018,8,24,18,30,264.0,30.0,0.7,21.9,52.0,24.77,12.69
2018,8,24,18,45,147.5,17.5,0.75,20.95,28.0,13.77,0.0
2018,8,24,19,0,31.0,5.0,0.8,20.0,4.0,0.0,0.0
2018,8,24,19,15,15.5,2.5,0.8,19.75,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.6,16.2,11.5,7.47,0.0
2018,8,25,6,0,101.0,19.0,0.6,16.6,23.0,62.75,0.0
2018,8,25,6,15,209.0,34.5,0.6,17.15,59.0,183.6,133.09
2018,8,25,6,30,317.0,50.0,0.6,17.7,95.0,273.49,216.68
2018,8,25,6,45,400.0,61.0,0.55,18.25,142.5,353.22,283.55
2018,8,25,7,0,483.0,72.0,0.5,18.8,190.0,446.2,357.02
2018,8,25,7,15,528.0,80.5,0.45,19.75,238.5,511.88,405.45
2018,8,25,7,30,573.0,89.0,0.4,20.7,287.0,579.28,452.4
2018,8,25,7,45,454.0,116.0,0.35,21.6,289.0,527.46,410.09
2018,8,25,8,0,335.0,143.0,0.3,22.5,291.0,473.42,366.49
2018,8,25,8,15,261.5,178.5,0.3,23.05,302.5,437.19,337.31
2018,8,25,8,30,188.0,214.0,0.3,23.6,314.0,395.2,303.43
2018,8,25,8,45,267.5,228.5,0.25,24.15,385.5,507.63,383.84
2018,8,25,9,0,347.0,243.0,0.2,24.7,457.0,601.17,446.18
2018,8,25,9,15,320.5,270.5,0.25,25.0,479.0,608.25,447.54
2018,8,25,9,30,294.0,298.0,0.3,25.3,501.0,612.48,448.19
2018,8,25,9,45,338.5,303.0,0.3,25.6,549.5,659.58,478.93
2018,8,25,10,0,383.0,308.0,0.3,25.9,598.0,705.53,507.75
2018,8,25,10,15,551.5,249.0,0.3,26.15,686.0,829.1,588.43
2018,8,25,10,30,720.0,190.0,0.3,26.4,774.0,935.97,653.17
2018,8,25,10,45,717.5,197.0,0.3,26.6,794.0,929.53,646.22
2018,8,25,11,0,715.0,204.0,0.3,26.8,814.0,919.51,639.04
2018,8,25,11,15,718.5,206.0,0.3,27.0,829.5,906.71,630.35
2018,8,25,11,30,722.0,208.0,0.3,27.2,845.0,890.4,619.68
2018,8,25,11,45,733.0,204.5,0.3,27.4,857.0,872.1,607.73
2018,8,25,12,0,744.0,201.0,0.3,27.6,869.0,850.17,593.46
2018,8,25,12,15,697.5,224.0,0.3,27.75,851.5,801.26,561.31
2018,8,25,12,30,651.0,247.0,0.3,27.9,834.0,751.39,528.52
2018,8,25,12,45,627.0,254.5,0.3,28.0,816.5,705.62,498.48
2018,8,25,13,0,603.0,262.0,0.3,28.1,799.0,659.41,467.56
2018,8,25,13,15,454.0,323.5,0.3,28.15,724.0,573.42,408.37
2018,8,25,13,30,305.0,385.0,0.3,28.2,649.0,493.89,353.22
2018,8,25,13,45,417.5,328.5,0.3,28.2,680.0,492.59,352.57
2018,8,25,14,0,530.0,272.0,0.3,28.2,711.0,475.82,339.04
2018,8,25,14,15,678.5,200.5,0.35,28.15,742.0,451.9,318.85
2018,8,25,14,30,827.0,129.0,0.4,28.1,773.0,411.91,284.41
2018,8,25,14,45,834.5,119.0,0.45,28.0,743.0,352.68,236.42
2018,8,25,15,0,842.0,109.0,0.5,27.9,713.0,295.99,189.48
2018,8,25,15,15,820.0,109.0,0.45,27.8,669.0,230.48,138.01
2018,8,25,15,30,798.0,109.0,0.4,27.7,625.0,171.37,96.38
2018,8,25,15,45,785.0,104.0,0.35,27.55,580.5,111.77,65.85
2018,8,25,16,0,772.0,99.0,0.3,27.4,536.0,81.23,62.05
2018,8,25,16,15,747.5,95.0,0.3,27.3,486.0,78.8,60.38
2018,8,25,16,30,723.0,91.0,0.3,27.2,436.0,70.45,53.7
2018,8,25,16,45,689.5,86.0,0.25,27.15,384.0,67.16,51.17
2018,8,25,17,0,656.0,81.0,0.2,27.1,332.0,63.82,48.55
2018,8,25,17,15,611.0,74.5,0.25,26.35,280.0,59.17,44.92
2018,8,25,17,30,566.0,68.0,0.3,25.6,228.0,54.47,41.1
2018,8,25,17,45,500.0,59.5,0.35,24.9,179.0,47.98,35.56
2018,8,25,18,0,434.0,51.0,0.4,24.2,130.0,41.46,29.76
2018,8,25,18,15,328.5,40.0,0.4,24.2,88.5,32.64,21.62
2018,8,25,18,30,223.0,29.0,0.4,24.2,47.0,22.11,9.87
2018,8,25,18,45,116.0,15.5,0.55,22.85,24.5,12.2,0.0
2018,8,25,19,0,9.0,2.0,0.7,21.5,2.0,0.0,0.0
2018,8,25,19,15,4.5,1.0,0.7,21.15,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,5,45,51.5,8.5,0.55,18.0,10.5,0.0,0.0
2018,8,26,6,0,103.0,17.0,0.5,18.4,21.0,62.38,0.0
2018,8,26,6,15,208.5,31.5,0.6,18.95,55.5,179.99,127.83
2018,8,26,6,30,314.0,46.0,0.7,19.5,90.0,267.53,210.69
2018,8,26,6,45,389.0,57.0,0.75,20.1,135.5,346.71,277.26
2018,8,26,7,0,464.0,68.0,0.8,20.7,181.0,430.61,344.53
2018,8,26,7,15,514.5,77.0,0.9,21.5,230.5,499.82,397.57
2018,8,26,7,30,565.0,86.0,1.0,22.3,280.0,571.43,449.86
2018,8,26,7,45,599.5,93.5,1.15,23.1,330.0,630.22,490.47
2018,8,26,8,0,634.0,101.0,1.3,23.9,380.0,689.11,529.94
2018,8,26,8,15,658.5,108.5,1.35,24.5,429.0,738.88,561.46
2018,8,26,8,30,683.0,116.0,1.4,25.1,478.0,787.27,591.33
2018,8,26,8,45,699.5,122.5,1.45,25.65,523.5,825.28,613.75
2018,8,26,9,0,716.0,129.0,1.5,26.2,569.0,860.84,634.33
2018,8,26,9,15,731.0,134.0,1.45,26.65,611.0,890.48,649.83
2018,8,26,9,30,746.0,139.0,1.4,27.1,653.0,917.09,663.22
2018,8,26,9,45,755.5,144.0,1.4,27.5,689.5,927.34,666.93
2018,8,26,10,0,765.0,149.0,1.4,27.9,726.0,941.64,673.5
2018,8,26,10,15,772.0,152.5,1.35,28.25,756.0,948.27,674.69
2018,8,26,10,30,779.0,156.0,1.3,28.6,786.0,951.17,673.72
2018,8,26,10,45,781.5,160.5,1.25,28.95,809.0,946.88,668.46
2018,8,26,11,0,784.0,165.0,1.2,29.3,832.0,938.82,661.1
2018,8,26,11,15,787.5,167.0,1.15,29.55,848.5,925.59,650.98
2018,8,26,11,30,791.0,169.0,1.1,29.8,865.0,908.71,638.8
2018,8,26,11,45,791.5,171.5,1.05,30.05,874.0,886.04,623.18
2018,8,26,12,0,792.0,174.0,1.0,30.3,883.0,860.02,605.64
2018,8,26,12,15,724.5,211.0,1.0,30.45,860.5,812.98,574.19
2018,8,26,12,30,657.0,248.0,1.0,30.6,838.0,757.95,537.0
2018,8,26,12,45,528.0,313.0,1.0,30.75,785.0,679.55,483.17
2018,8,26,13,0,399.0,378.0,1.0,30.9,732.0,601.3,429.01
2018,8,26,13,15,498.0,321.5,1.0,30.95,756.0,601.24,429.94
2018,8,26,13,30,597.0,265.0,1.0,31.0,780.0,584.47,418.11
2018,8,26,13,45,657.0,227.5,1.0,31.05,781.0,550.39,393.2
2018,8,26,14,0,717.0,190.0,1.0,31.1,782.0,508.72,361.78
2018,8,26,14,15,630.0,221.0,1.0,31.05,727.5,446.06,315.28
2018,8,26,14,30,543.0,252.0,1.0,31.0,673.0,390.12,273.48
2018,8,26,14,45,420.5,281.0,1.05,30.95,598.0,330.07,230.18
2018,8,26,15,0,298.0,310.0,1.1,30.9,523.0,285.42,199.49
2018,8,26,15,15,359.0,272.5,1.05,30.75,514.0,247.59,168.38
2018,8,26,15,30,420.0,235.0,1.0,30.6,505.0,198.23,130.57
2018,8,26,15,45,395.0,221.0,1.0,30.5,460.0,154.01,105.86
2018,8,26,16,0,370.0,207.0,1.0,30.4,415.0,135.86,105.49
2018,8,26,16,15,439.5,172.5,0.95,30.15,397.0,113.77,88.14
2018,8,26,16,30,509.0,138.0,0.9,29.9,379.0,95.86,73.97
2018,8,26,16,45,429.5,134.5,0.9,29.65,321.0,93.08,72.06
2018,8,26,17,0,350.0,131.0,0.9,29.4,263.0,90.46,70.2
2018,8,26,17,15,343.0,110.0,0.85,28.6,223.0,77.75,60.01
2018,8,26,17,30,336.0,89.0,0.8,27.8,183.0,64.42,49.05
2018,8,26,17,45,302.5,74.0,0.75,27.0,145.0,54.28,40.5
2018,8,26,18,0,269.0,59.0,0.7,26.2,107.0,43.83,31.4
2018,8,26,18,15,193.0,43.0,0.7,26.2,71.5,32.14,20.87
2018,8,26,18,30,117.0,27.0,0.7,26.2,36.0,20.31,7.57
2018,8,26,18,45,61.5,14.5,0.75,25.25,19.0,11.41,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.55,20.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.55,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,43.67,0.0
2018,8,27,6,15,148.5,33.0,0.65,22.1,50.0,151.43,103.91
2018,8,27,6,30,232.0,50.0,0.7,22.6,82.0,226.34,175.76
2018,8,27,6,45,303.5,65.0,0.7,23.1,126.0,299.85,237.3
2018,8,27,7,0,375.0,80.0,0.7,23.6,170.0,380.08,301.39
2018,8,27,7,15,427.5,91.5,0.7,24.35,218.5,447.81,352.77
2018,8,27,7,30,480.0,103.0,0.7,25.1,267.0,518.85,404.14
2018,8,27,7,45,519.0,112.5,0.7,25.85,316.5,579.1,445.34
2018,8,27,8,0,558.0,122.0,0.7,26.6,366.0,649.64,491.55
2018,8,27,8,15,587.0,130.0,0.65,27.3,414.5,701.9,522.76
2018,8,27,8,30,616.0,138.0,0.6,28.0,463.0,753.13,552.32
2018,8,27,8,45,637.5,144.5,0.55,28.65,508.5,794.35,574.51
2018,8,27,9,0,659.0,151.0,0.5,29.3,554.0,833.44,594.83
2018,8,27,9,15,675.5,156.0,0.45,29.7,595.5,863.63,609.71
2018,8,27,9,30,692.0,161.0,0.4,30.1,637.0,890.96,622.69
2018,8,27,9,45,703.5,166.0,0.35,30.55,673.0,910.28,630.56
2018,8,27,10,0,715.0,171.0,0.3,31.0,709.0,926.24,636.5
2018,8,27,10,15,724.0,175.0,0.35,31.25,739.5,935.15,640.84
2018,8,27,10,30,733.0,179.0,0.4,31.5,770.0,940.43,643.28
2018,8,27,10,45,738.0,183.0,0.45,31.7,793.5,938.1,641.5
2018,8,27,11,0,743.0,187.0,0.5,31.9,817.0,932.07,637.76
2018,8,27,11,15,748.5,188.5,0.55,32.05,834.0,920.25,630.83
2018,8,27,11,30,754.0,190.0,0.6,32.2,851.0,895.32,616.13
2018,8,27,11,45,692.5,223.5,0.65,32.3,836.0,856.48,592.14
2018,8,27,12,0,631.0,257.0,0.7,32.4,821.0,805.94,559.94
2018,8,27,12,15,609.5,267.0,0.7,32.4,812.5,767.9,535.65
2018,8,27,12,30,588.0,277.0,0.7,32.4,804.0,728.51,510.02
2018,8,27,12,45,686.5,224.0,0.75,32.45,834.5,726.56,510.63
2018,8,27,13,0,785.0,171.0,0.8,32.5,865.0,709.48,500.56
2018,8,27,13,15,782.0,169.0,0.8,32.5,851.0,663.8,469.3
2018,8,27,13,30,779.0,167.0,0.8,32.5,837.0,616.28,436.24
2018,8,27,13,45,774.0,165.0,0.8,32.5,816.0,566.05,400.31
2018,8,27,14,0,769.0,163.0,0.8,32.5,795.0,514.61,362.36
2018,8,27,14,15,761.5,159.5,0.8,32.4,766.5,459.99,321.09
2018,8,27,14,30,754.0,156.0,0.8,32.3,738.0,404.92,278.17
2018,8,27,14,45,743.5,152.0,0.8,32.2,703.5,344.63,230.54
2018,8,27,15,0,733.0,148.0,0.8,32.1,669.0,287.43,184.68
2018,8,27,15,15,708.5,146.5,0.8,32.0,625.5,229.94,140.35
2018,8,27,15,30,684.0,145.0,0.8,31.9,582.0,175.03,102.31
2018,8,27,15,45,625.5,151.0,0.75,31.8,527.5,125.85,79.2
2018,8,27,16,0,567.0,157.0,0.7,31.7,473.0,107.28,82.02
2018,8,27,16,15,508.5,154.5,0.7,31.5,418.0,104.81,80.43
2018,8,27,16,30,450.0,152.0,0.7,31.3,363.0,103.22,79.5
2018,8,27,16,45,486.0,128.5,0.65,31.1,331.5,90.45,69.42
2018,8,27,17,0,522.0,105.0,0.6,30.9,300.0,79.1,60.38
2018,8,27,17,15,459.0,96.0,0.55,30.2,248.0,70.33,53.43
2018,8,27,17,30,396.0,87.0,0.5,29.5,196.0,63.83,48.17
2018,8,27,17,45,287.0,73.0,0.5,28.8,143.0,53.47,39.46
2018,8,27,18,0,178.0,59.0,0.5,28.1,90.0,43.44,30.76
2018,8,27,18,15,147.5,42.5,0.5,28.1,62.0,31.61,20.14
2018,8,27,18,30,117.0,26.0,0.5,28.1,34.0,19.57,5.79
2018,8,27,18,45,61.5,13.5,0.55,27.2,17.5,10.62,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.3,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.6,26.1,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.3,17.0,41.6,0.0
2018,8,28,6,15,147.0,32.0,0.7,22.85,48.5,148.97,99.89
2018,8,28,6,30,232.0,49.0,0.7,23.4,80.0,226.19,174.88
2018,8,28,6,45,306.0,63.5,0.75,23.9,124.0,300.79,237.39
2018,8,28,7,0,380.0,78.0,0.8,24.4,168.0,382.43,302.74
2018,8,28,7,15,435.5,89.0,0.85,25.15,217.0,452.07,355.9
2018,8,28,7,30,491.0,100.0,0.9,25.9,266.0,525.3,409.31
2018,8,28,7,45,533.0,108.0,0.95,26.7,316.0,595.41,457.77
2018,8,28,8,0,575.0,116.0,1.0,27.5,366.0,659.41,499.64
2018,8,28,8,15,605.0,123.0,1.0,28.15,415.0,711.92,532.0
2018,8,28,8,30,635.0,130.0,1.0,28.8,464.0,763.42,562.81
2018,8,28,8,45,658.0,136.0,1.05,29.45,510.5,805.86,587.52
2018,8,28,9,0,681.0,142.0,1.1,30.1,557.0,846.2,610.52
2018,8,28,9,15,701.0,144.5,1.1,30.45,599.0,877.26,627.33
2018,8,28,9,30,721.0,147.0,1.1,30.8,641.0,905.49,642.29
2018,8,28,9,45,737.0,149.0,1.1,31.15,678.5,926.12,652.46
2018,8,28,10,0,753.0,151.0,1.1,31.5,716.0,935.2,655.61
2018,8,28,10,15,763.0,154.0,1.1,31.75,747.0,944.2,659.23
2018,8,28,10,30,773.0,157.0,1.1,32.0,778.0,949.46,660.68
2018,8,28,10,45,780.0,158.5,1.1,32.2,802.0,946.51,657.42
2018,8,28,11,0,787.0,160.0,1.1,32.4,826.0,939.76,652.1
2018,8,28,11,15,792.0,161.5,1.1,32.55,843.0,927.34,643.63
2018,8,28,11,30,797.0,163.0,1.1,32.7,860.0,911.21,633.07
2018,8,28,11,45,781.5,173.0,1.1,32.85,862.5,881.0,613.96
2018,8,28,12,0,766.0,183.0,1.1,33.0,865.0,847.99,593.24
2018,8,28,12,15,780.0,177.0,1.1,33.1,872.5,823.1,577.54
2018,8,28,12,30,794.0,171.0,1.1,33.2,880.0,794.47,558.75
2018,8,28,12,45,785.5,175.0,1.1,33.25,872.0,753.83,531.71
2018,8,28,13,0,777.0,179.0,1.1,33.3,864.0,711.2,502.96
2018,8,28,13,15,765.0,181.5,1.05,33.3,846.5,663.37,469.8
2018,8,28,13,30,753.0,184.0,1.0,33.3,829.0,614.48,435.23
2018,8,28,13,45,747.5,181.0,1.0,33.3,807.5,565.26,399.96
2018,8,28,14,0,742.0,178.0,1.0,33.3,786.0,512.77,361.34
2018,8,28,14,15,742.5,171.0,1.0,33.2,760.5,459.06,320.7
2018,8,28,14,30,743.0,164.0,1.0,33.1,735.0,404.18,277.82
2018,8,28,14,45,732.0,160.0,1.0,33.0,700.5,346.83,232.27
2018,8,28,15,0,721.0,156.0,1.0,32.9,666.0,289.98,186.75
2018,8,28,15,15,575.5,189.5,0.95,32.75,581.0,233.97,148.37
2018,8,28,15,30,430.0,223.0,0.9,32.6,496.0,192.4,124.83
2018,8,28,15,45,491.5,189.0,0.9,32.5,478.5,140.95,93.34
2018,8,28,16,0,553.0,155.0,0.9,32.4,461.0,105.11,80.09
2018,8,28,16,15,536.0,146.0,0.85,32.1,419.5,100.47,76.79
2018,8,28,16,30,519.0,137.0,0.8,31.8,378.0,95.6,73.21
2018,8,28,16,45,431.5,129.0,0.75,31.5,313.0,89.86,68.87
2018,8,28,17,0,344.0,121.0,0.7,31.2,248.0,84.2,64.52
2018,8,28,17,15,380.0,103.0,0.65,30.4,222.5,73.83,56.29
2018,8,28,17,30,416.0,85.0,0.6,29.6,197.0,62.75,47.24
2018,8,28,17,45,353.0,71.5,0.55,28.75,152.0,53.09,39.12
2018,8,28,18,0,290.0,58.0,0.5,27.9,107.0,43.29,30.6
2018,8,28,18,15,187.0,40.5,0.5,27.9,67.5,30.32,18.99
2018,8,28,18,30,84.0,23.0,0.5,27.9,28.0,17.36,3.0
2018,8,28,18,45,42.0,11.5,0.55,26.85,14.0,9.05,0.0
2018,8,28,19,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,5,45,28.0,6.5,0.75,21.35,7.5,0.0,0.0
2018,8,29,6,0,56.0,13.0,0.8,21.7,15.0,37.29,0.0
2018,8,29,6,15,143.0,30.5,0.8,22.2,46.5,144.36,94.71
2018,8,29,6,30,230.0,48.0,0.8,22.7,78.0,224.87,174.25
2018,8,29,6,45,306.0,62.0,0.85,23.2,122.0,300.13,237.73
2018,8,29,7,0,382.0,76.0,0.9,23.7,166.0,382.7,304.23
2018,8,29,7,15,439.0,86.5,0.9,24.45,215.0,453.03,358.01
2018,8,29,7,30,496.0,97.0,0.9,25.2,264.0,527.08,411.96
2018,8,29,7,45,539.5,104.5,0.95,25.9,314.0,598.62,461.6
2018,8,29,8,0,583.0,112.0,1.0,26.6,364.0,663.56,504.35
2018,8,29,8,15,615.5,117.5,1.0,27.4,413.0,716.82,536.96
2018,8,29,8,30,648.0,123.0,1.0,28.2,462.0,769.15,568.01
2018,8,29,8,45,673.0,126.5,0.95,29.0,508.0,810.84,590.5
2018,8,29,9,0,698.0,130.0,0.9,29.8,554.0,850.47,611.11
2018,8,29,9,15,717.5,133.0,0.9,30.3,596.5,881.79,627.54
2018,8,29,9,30,737.0,136.0,0.9,30.8,639.0,910.27,642.09
2018,8,29,9,45,753.0,138.0,0.9,31.25,677.0,923.8,647.49
2018,8,29,10,0,769.0,140.0,0.9,31.7,715.0,941.34,655.59
2018,8,29,10,15,777.5,143.0,0.95,31.95,745.5,948.86,659.03
2018,8,29,10,30,786.0,146.0,1.0,32.2,776.0,952.63,660.43
2018,8,29,10,45,791.0,149.0,1.05,32.5,799.5,949.17,657.47
2018,8,29,11,0,796.0,152.0,1.1,32.8,823.0,941.9,652.41
2018,8,29,11,15,800.0,153.5,1.15,32.9,839.5,928.42,644.22
2018,8,29,11,30,804.0,155.0,1.2,33.0,856.0,911.26,633.89
2018,8,29,11,45,805.0,156.5,1.25,33.15,865.0,887.79,619.6
2018,8,29,12,0,806.0,158.0,1.3,33.3,874.0,860.96,603.23
2018,8,29,12,15,811.0,155.0,1.3,33.4,876.0,830.12,583.82
2018,8,29,12,30,816.0,152.0,1.3,33.5,878.0,796.04,562.01
2018,8,29,12,45,820.0,147.5,1.35,33.55,872.5,756.79,536.49
2018,8,29,13,0,824.0,143.0,1.4,33.6,867.0,714.7,508.46
2018,8,29,13,15,810.0,147.5,1.4,33.6,849.0,665.75,474.57
2018,8,29,13,30,796.0,152.0,1.4,33.6,831.0,615.67,439.09
2018,8,29,13,45,798.5,146.0,1.45,33.55,812.0,565.52,403.02
2018,8,29,14,0,801.0,140.0,1.5,33.5,793.0,513.41,364.2
2018,8,29,14,15,707.5,172.0,1.5,33.35,733.5,444.92,313.23
2018,8,29,14,30,614.0,204.0,1.5,33.2,674.0,384.94,268.04
2018,8,29,14,45,325.5,205.0,1.5,33.1,453.0,250.63,174.55
2018,8,29,15,0,37.0,206.0,1.5,33.0,232.0,160.17,115.6
2018,8,29,15,15,35.0,197.0,1.45,32.8,220.5,148.94,107.58
2018,8,29,15,30,33.0,188.0,1.4,32.6,209.0,138.0,99.82
2018,8,29,15,45,181.0,201.0,1.35,32.4,302.0,143.27,101.85
2018,8,29,16,0,329.0,214.0,1.3,32.2,395.0,138.81,107.28
2018,8,29,16,15,295.0,195.0,1.3,31.9,345.5,128.2,99.28
2018,8,29,16,30,261.0,176.0,1.3,31.6,296.0,117.23,90.91
2018,8,29,16,45,271.5,148.5,1.25,31.3,260.0,101.78,78.75
2018,8,29,17,0,282.0,121.0,1.2,31.0,224.0,85.5,65.72
2018,8,29,17,15,342.0,99.0,1.05,30.15,204.0,70.75,53.83
2018,8,29,17,30,402.0,77.0,0.9,29.3,184.0,57.25,42.72
2018,8,29,17,45,355.5,65.5,0.8,28.5,144.0,49.02,35.74
2018,8,29,18,0,309.0,54.0,0.7,27.7,104.0,40.63,28.37
2018,8,29,18,15,215.5,38.5,0.7,27.7,67.0,29.03,17.81
2018,8,29,18,30,122.0,23.0,0.7,27.7,30.0,17.39,0.86
2018,8,29,18,45,61.0,11.5,0.7,26.75,15.0,9.05,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,30,5,45,38.5,7.0,0.65,21.9,8.0,0.0,0.0
2018,8,30,6,0,77.0,14.0,0.7,22.2,16.0,48.41,0.0
2018,8,30,6,15,185.0,28.5,0.75,22.6,48.5,163.8,104.77
2018,8,30,6,30,293.0,43.0,0.8,23.0,81.0,256.4,198.39
2018,8,30,6,45,374.5,54.0,0.8,23.45,126.0,339.1,267.66
2018,8,30,7,0,456.0,65.0,0.8,23.9,171.0,427.48,337.95
2018,8,30,7,15,513.5,72.5,0.85,24.65,221.0,500.23,393.07
2018,8,30,7,30,571.0,80.0,0.9,25.4,271.0,575.88,447.03
2018,8,30,7,45,613.0,85.5,0.9,26.15,322.0,638.77,488.67
2018,8,30,8,0,655.0,91.0,0.9,26.9,373.0,702.25,529.04
2018,8,30,8,15,684.0,95.5,0.9,27.7,422.5,753.04,559.22
2018,8,30,8,30,713.0,100.0,0.9,28.5,472.0,802.65,587.79
2018,8,30,8,45,735.0,103.5,0.9,29.3,518.5,837.6,606.09
2018,8,30,9,0,757.0,107.0,0.9,30.1,565.0,875.66,626.15
2018,8,30,9,15,749.0,120.0,0.85,30.6,601.0,892.52,632.46
2018,8,30,9,30,741.0,133.0,0.8,31.1,637.0,905.28,636.45
2018,8,30,9,45,585.0,206.0,0.7,31.6,618.0,839.55,590.48
2018,8,30,10,0,429.0,279.0,0.6,32.1,599.0,750.0,527.13
2018,8,30,10,15,485.0,268.0,0.65,32.4,644.0,789.89,553.73
2018,8,30,10,30,541.0,257.0,0.7,32.7,689.0,826.76,576.55
2018,8,30,10,45,681.5,197.0,0.75,32.95,758.5,902.04,624.21
2018,8,30,11,0,822.0,137.0,0.8,33.2,828.0,952.98,653.53
2018,8,30,11,15,825.0,139.0,0.85,33.35,844.5,938.76,644.27
2018,8,30,11,30,828.0,141.0,0.9,33.5,861.0,920.8,633.66
2018,8,30,11,45,829.0,142.0,0.95,33.65,869.5,896.41,619.2
2018,8,30,12,0,830.0,143.0,1.0,33.8,878.0,868.6,602.64
2018,8,30,12,15,796.0,161.5,1.0,33.8,867.0,824.61,575.61
2018,8,30,12,30,762.0,180.0,1.0,33.8,856.0,778.84,546.07
2018,8,30,12,45,485.5,264.5,1.05,33.8,694.0,610.39,433.26
2018,8,30,13,0,209.0,349.0,1.1,33.8,532.0,447.31,320.26
2018,8,30,13,15,105.0,221.5,1.1,33.7,313.5,252.51,183.55
2018,8,30,13,30,1.0,94.0,1.1,33.6,95.0,73.43,50.52
2018,8,30,13,45,1.5,110.0,1.15,33.5,111.5,85.93,60.32
2018,8,30,14,0,2.0,126.0,1.2,33.4,128.0,98.21,69.72
2018,8,30,14,15,8.5,150.0,1.2,33.25,156.5,118.87,85.39
2018,8,30,14,30,15.0,174.0,1.2,33.1,185.0,138.23,99.93
2018,8,30,14,45,30.5,222.5,1.2,33.0,244.0,174.3,126.54
2018,8,30,15,0,46.0,271.0,1.2,32.9,303.0,205.13,148.82
2018,8,30,15,15,263.0,221.0,1.15,32.8,387.5,198.54,135.23
2018,8,30,15,30,480.0,171.0,1.1,32.7,472.0,166.94,104.19
2018,8,30,15,45,568.5,148.5,1.05,32.6,478.5,120.75,76.81
2018,8,30,16,0,657.0,126.0,1.0,32.5,485.0,89.84,67.88
2018,8,30,16,15,628.5,120.5,0.95,32.15,437.0,87.28,66.19
2018,8,30,16,30,600.0,115.0,0.9,31.8,389.0,84.63,64.37
2018,8,30,16,45,562.0,107.5,0.85,31.45,339.0,80.33,61.15
2018,8,30,17,0,524.0,100.0,0.8,31.1,289.0,75.9,57.77
2018,8,30,17,15,468.5,90.5,0.75,30.4,239.0,66.92,50.58
2018,8,30,17,30,413.0,81.0,0.7,29.7,189.0,60.06,44.97
2018,8,30,17,45,343.0,68.5,0.7,29.05,144.0,50.96,37.23
2018,8,30,18,0,273.0,56.0,0.7,28.4,99.0,41.77,29.15
2018,8,30,18,15,181.0,38.5,0.7,28.4,62.5,28.86,17.42
2018,8,30,18,30,89.0,21.0,0.7,28.4,26.0,15.87,0.0
2018,8,30,18,45,44.5,10.5,0.7,27.85,13.0,8.26,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.3,24.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,31,5,45,20.0,6.0,0.7,21.55,6.5,0.0,0.0
2018,8,31,6,0,40.0,12.0,0.8,21.7,13.0,28.97,0.0
2018,8,31,6,15,122.5,28.5,0.75,22.2,42.0,129.86,79.31
2018,8,31,6,30,205.0,45.0,0.7,22.7,71.0,208.22,160.63
2018,8,31,6,45,274.0,59.0,0.7,23.2,111.5,278.02,219.91
2018,8,31,7,0,343.0,73.0,0.7,23.7,152.0,354.56,281.76
2018,8,31,7,15,374.5,89.5,0.65,24.6,196.0,412.07,325.25
2018,8,31,7,30,406.0,106.0,0.6,25.5,240.0,470.97,367.48
2018,8,31,7,45,491.5,109.0,0.5,26.35,299.5,558.84,428.88
2018,8,31,8,0,577.0,112.0,0.4,27.2,359.0,661.77,495.58
2018,8,31,8,15,604.0,120.0,0.35,27.6,407.5,712.87,525.44
2018,8,31,8,30,631.0,128.0,0.3,28.0,456.0,762.8,554.17
2018,8,31,8,45,650.5,135.0,0.25,28.45,501.0,803.03,575.73
2018,8,31,9,0,670.0,142.0,0.2,28.9,546.0,841.03,595.5
2018,8,31,9,15,700.0,140.5,0.2,29.25,590.0,877.06,614.77
2018,8,31,9,30,730.0,139.0,0.2,29.6,634.0,910.43,632.18
2018,8,31,9,45,759.0,133.5,0.2,30.0,673.5,928.31,640.01
2018,8,31,10,0,788.0,128.0,0.2,30.4,713.0,950.61,650.74
