Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,13,45,6.0,185.5,1.15,29.35,190.0,146.42,107.77
2018,9,10,14,0,7.0,192.0,1.2,29.4,197.0,150.89,111.25
2018,9,10,14,15,6.0,185.5,1.15,29.25,190.0,144.45,106.51
2018,9,10,14,30,5.0,179.0,1.1,29.1,183.0,138.15,101.92
2018,9,10,14,45,3.0,164.0,1.1,28.95,166.5,125.49,92.51
2018,9,10,15,0,1.0,149.0,1.1,28.8,150.0,113.25,83.41
2018,9,10,15,15,0.5,134.5,1.1,28.6,135.0,102.05,75.03
2018,9,10,15,30,0.0,120.0,1.1,28.4,120.0,91.06,66.76
2018,9,10,15,45,19.5,137.5,1.05,28.2,147.0,100.18,73.88
2018,9,10,16,0,39.0,155.0,1.0,28.0,174.0,109.67,85.83
2018,9,10,16,15,94.0,155.5,0.95,27.75,195.5,106.71,83.74
2018,9,10,16,30,149.0,156.0,0.9,27.5,217.0,107.06,84.39
2018,9,10,16,45,260.0,128.0,0.85,27.2,216.0,89.34,69.96
2018,9,10,17,0,371.0,100.0,0.8,26.9,215.0,71.85,55.51
2018,9,10,17,15,227.0,80.5,0.7,26.4,146.5,58.83,44.58
2018,9,10,17,30,83.0,61.0,0.6,25.9,78.0,45.39,33.05
2018,9,10,17,45,41.5,37.5,0.55,25.45,46.0,28.7,18.58
2018,9,10,18,0,0.0,14.0,0.5,25.0,14.0,10.63,2.95
2018,9,10,18,15,1.5,8.5,0.5,25.0,8.5,6.45,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,2.36,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.5,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,45,3.0,2.0,0.55,21.2,2.0,0.0,0.0
2018,9,11,6,0,6.0,4.0,0.6,21.3,4.0,6.25,0.0
2018,9,11,6,15,8.0,17.5,0.65,21.85,18.0,22.33,0.0
2018,9,11,6,30,10.0,31.0,0.7,22.4,32.0,39.21,24.72
2018,9,11,6,45,63.5,51.5,0.75,22.95,64.0,110.36,84.93
2018,9,11,7,0,117.0,72.0,0.8,23.5,96.0,173.98,138.41
2018,9,11,7,15,167.0,91.5,0.75,24.2,136.5,253.45,202.53
2018,9,11,7,30,217.0,111.0,0.7,24.9,177.0,321.57,255.55
2018,9,11,7,45,139.0,130.5,0.65,25.55,175.5,265.81,209.61
2018,9,11,8,0,61.0,150.0,0.6,26.2,174.0,202.6,157.71
2018,9,11,8,15,66.5,174.0,0.65,26.45,203.5,232.95,180.94
2018,9,11,8,30,72.0,198.0,0.7,26.7,233.0,263.06,203.09
2018,9,11,8,45,80.0,217.0,0.7,26.95,260.0,289.31,221.98
2018,9,11,9,0,88.0,236.0,0.7,27.2,287.0,315.5,240.54
2018,9,11,9,15,90.0,262.0,0.7,27.45,317.5,343.58,259.91
2018,9,11,9,30,92.0,288.0,0.7,27.7,348.0,370.98,278.48
2018,9,11,9,45,62.0,278.5,0.75,27.95,320.0,325.89,243.97
2018,9,11,10,0,32.0,269.0,0.8,28.2,292.0,281.81,210.35
2018,9,11,10,15,30.5,277.0,0.85,28.35,299.5,285.34,212.69
2018,9,11,10,30,29.0,285.0,0.9,28.5,307.0,288.74,214.7
2018,9,11,10,45,27.5,284.0,0.9,28.6,305.5,283.02,210.06
2018,9,11,11,0,26.0,283.0,0.9,28.7,304.0,277.43,205.62
2018,9,11,11,15,40.0,325.0,0.95,28.8,358.0,328.02,242.49
2018,9,11,11,30,54.0,367.0,1.0,28.9,412.0,377.02,277.31
2018,9,11,11,45,77.0,383.5,1.0,29.0,448.5,407.63,298.94
2018,9,11,12,0,100.0,400.0,1.0,29.1,485.0,435.93,318.79
2018,9,11,12,15,181.0,402.5,1.05,29.15,556.0,512.66,373.54
2018,9,11,12,30,262.0,405.0,1.1,29.2,627.0,578.64,419.18
2018,9,11,12,45,242.0,405.0,1.1,29.2,608.5,543.65,394.08
2018,9,11,13,0,222.0,405.0,1.1,29.2,590.0,499.31,363.31
2018,9,11,13,15,217.5,396.0,1.1,29.15,574.5,470.76,343.44
2018,9,11,13,30,213.0,387.0,1.1,29.1,559.0,442.28,323.22
2018,9,11,13,45,267.0,363.5,1.1,29.1,572.5,440.02,321.33
2018,9,11,14,0,321.0,340.0,1.1,29.1,586.0,425.33,309.69
2018,9,11,14,15,290.5,332.0,1.05,29.0,548.0,379.35,275.51
2018,9,11,14,30,260.0,324.0,1.0,28.9,510.0,336.65,243.64
2018,9,11,14,45,301.5,288.0,1.0,28.8,492.5,301.04,215.15
2018,9,11,15,0,343.0,252.0,1.0,28.7,475.0,261.16,182.52
2018,9,11,15,15,344.0,227.0,0.95,28.6,438.0,216.65,148.03
2018,9,11,15,30,345.0,202.0,0.9,28.5,401.0,172.66,116.3
2018,9,11,15,45,411.0,175.0,0.9,28.4,392.0,126.42,87.63
2018,9,11,16,0,477.0,148.0,0.9,28.3,383.0,100.8,78.39
2018,9,11,16,15,393.0,146.5,0.85,28.05,326.0,99.29,77.55
2018,9,11,16,30,309.0,145.0,0.8,27.8,269.0,100.37,78.77
2018,9,11,16,45,276.5,127.0,0.75,27.5,226.0,88.96,69.57
2018,9,11,17,0,244.0,109.0,0.7,27.2,183.0,77.24,59.95
2018,9,11,17,15,155.0,91.0,0.65,26.75,134.5,64.6,49.36
2018,9,11,17,30,66.0,73.0,0.6,26.3,86.0,52.57,39.0
2018,9,11,17,45,107.0,53.5,0.55,25.85,67.5,39.07,27.15
2018,9,11,18,0,148.0,34.0,0.5,25.4,49.0,25.49,14.66
2018,9,11,18,15,81.5,19.0,0.5,25.4,26.5,14.38,0.0
2018,9,11,18,30,15.0,4.0,0.5,25.4,4.0,3.15,0.0
2018,9,11,18,45,7.5,2.0,0.5,24.95,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,5,45,19.5,3.0,0.9,21.6,3.0,0.0,0.0
2018,9,12,6,0,39.0,6.0,1.0,21.7,6.0,4.72,0.0
2018,9,12,6,15,122.0,15.0,1.05,22.05,25.0,105.64,0.0
2018,9,12,6,30,205.0,24.0,1.1,22.4,44.0,195.83,144.38
2018,9,12,6,45,281.5,33.0,1.2,22.7,79.0,267.36,211.72
2018,9,12,7,0,358.0,42.0,1.3,23.0,114.0,346.73,278.52
2018,9,12,7,15,179.0,31.5,1.3,23.4,67.5,193.67,157.11
2018,9,12,7,30,0.0,21.0,1.3,23.8,21.0,15.98,7.6
2018,9,12,7,45,0.0,42.5,1.3,24.25,42.5,32.47,21.27
2018,9,12,8,0,0.0,64.0,1.3,24.7,64.0,49.06,34.76
2018,9,12,8,15,0.0,75.0,1.3,25.2,75.0,57.59,41.47
2018,9,12,8,30,0.0,86.0,1.3,25.7,86.0,66.26,48.21
2018,9,12,8,45,0.0,91.5,1.3,26.15,91.5,70.68,51.49
2018,9,12,9,0,0.0,97.0,1.3,26.6,97.0,75.15,54.76
2018,9,12,9,15,0.0,91.0,1.3,27.0,91.0,70.12,50.51
2018,9,12,9,30,0.0,85.0,1.3,27.4,85.0,65.5,46.64
2018,9,12,9,45,1.0,111.5,1.35,27.8,112.0,87.98,64.15
2018,9,12,10,0,2.0,138.0,1.4,28.2,139.0,111.13,81.93
2018,9,12,10,15,5.0,161.0,1.4,28.4,164.5,133.46,99.01
2018,9,12,10,30,8.0,184.0,1.4,28.6,190.0,155.77,115.88
2018,9,12,10,45,5.5,149.5,1.4,28.8,153.5,123.61,90.93
2018,9,12,11,0,3.0,115.0,1.4,29.0,117.0,92.66,66.91
2018,9,12,11,15,1.5,107.0,1.35,29.1,108.0,84.73,60.66
2018,9,12,11,30,0.0,99.0,1.3,29.2,99.0,76.91,54.49
2018,9,12,11,45,1.0,103.5,1.3,29.35,104.5,81.39,57.94
2018,9,12,12,0,2.0,108.0,1.3,29.5,110.0,85.78,61.3
2018,9,12,12,15,15.0,199.5,1.25,29.6,212.5,169.96,125.73
2018,9,12,12,30,28.0,291.0,1.2,29.7,315.0,265.82,196.68
2018,9,12,12,45,45.0,297.5,1.15,29.8,335.0,279.97,206.8
2018,9,12,13,0,62.0,304.0,1.1,29.9,355.0,292.14,215.69
2018,9,12,13,15,229.0,296.5,1.0,29.95,481.0,405.75,298.96
2018,9,12,13,30,396.0,289.0,0.9,30.0,607.0,489.52,356.46
2018,9,12,13,45,357.0,299.0,0.85,30.0,579.5,439.9,319.36
2018,9,12,14,0,318.0,309.0,0.8,30.0,552.0,401.1,290.55
2018,9,12,14,15,441.0,242.0,0.8,29.95,563.5,382.48,274.88
2018,9,12,14,30,564.0,175.0,0.8,29.9,575.0,347.28,244.72
2018,9,12,14,45,660.0,138.5,0.8,29.85,582.5,308.7,210.0
2018,9,12,15,0,756.0,102.0,0.8,29.8,590.0,262.01,167.58
2018,9,12,15,15,768.0,95.0,0.85,29.7,562.0,206.34,122.32
2018,9,12,15,30,780.0,88.0,0.9,29.6,534.0,148.69,81.07
2018,9,12,15,45,757.5,85.0,0.9,29.45,487.5,90.49,53.97
2018,9,12,16,0,735.0,82.0,0.9,29.3,441.0,69.93,52.78
2018,9,12,16,15,688.5,81.5,0.9,29.0,388.5,63.96,48.1
2018,9,12,16,30,642.0,81.0,0.9,28.7,336.0,63.38,47.85
2018,9,12,16,45,523.0,74.5,0.9,28.4,262.5,57.65,43.23
2018,9,12,17,0,404.0,68.0,0.9,28.1,189.0,52.18,38.73
2018,9,12,17,15,430.0,60.0,0.85,27.45,166.0,47.38,34.7
2018,9,12,17,30,456.0,52.0,0.8,26.8,143.0,42.18,30.14
2018,9,12,17,45,357.5,42.0,0.7,26.1,100.0,34.17,22.96
2018,9,12,18,0,259.0,32.0,0.6,25.4,57.0,26.22,14.9
2018,9,12,18,15,142.0,18.5,0.6,25.4,31.0,14.09,0.0
2018,9,12,18,30,25.0,5.0,0.6,25.4,5.0,3.93,0.0
2018,9,12,18,45,12.5,2.5,0.65,24.75,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,13,5,45,6.5,1.5,1.55,20.9,1.5,0.0,0.0
2018,9,13,6,0,13.0,3.0,1.6,21.0,3.0,2.36,0.0
2018,9,13,6,15,16.0,17.5,1.75,21.4,18.5,22.93,0.0
2018,9,13,6,30,19.0,32.0,1.9,21.8,34.0,48.63,31.49
2018,9,13,6,45,38.5,52.0,2.05,22.15,58.5,84.22,63.56
2018,9,13,7,0,58.0,72.0,2.2,22.5,83.0,119.85,94.29
2018,9,13,7,15,41.0,83.5,2.35,23.05,92.5,116.12,91.35
2018,9,13,7,30,24.0,95.0,2.5,23.6,102.0,112.22,87.65
2018,9,13,7,45,15.0,90.0,2.6,24.15,94.5,85.89,65.66
2018,9,13,8,0,6.0,85.0,2.7,24.7,87.0,72.0,53.71
2018,9,13,8,15,6.0,98.0,2.75,25.2,100.5,83.08,62.41
2018,9,13,8,30,6.0,111.0,2.8,25.7,114.0,94.13,70.93
2018,9,13,8,45,16.5,161.5,2.85,26.25,170.5,150.66,115.83
2018,9,13,9,0,27.0,212.0,2.9,26.8,227.0,229.34,176.69
2018,9,13,9,15,22.0,213.5,2.95,27.2,226.5,202.97,155.24
2018,9,13,9,30,17.0,215.0,3.0,27.6,226.0,197.35,150.1
2018,9,13,9,45,15.0,220.0,3.0,27.95,230.0,198.32,150.19
2018,9,13,10,0,13.0,225.0,3.0,28.3,234.0,199.41,150.39
2018,9,13,10,15,16.0,237.5,3.0,28.6,249.0,212.46,159.96
2018,9,13,10,30,19.0,250.0,3.0,28.9,264.0,225.35,169.33
2018,9,13,10,45,75.0,309.0,3.05,29.15,368.5,355.8,267.96
2018,9,13,11,0,131.0,368.0,3.1,29.4,473.0,487.6,363.56
2018,9,13,11,15,95.5,366.5,3.1,29.6,444.0,422.66,314.76
2018,9,13,11,30,60.0,365.0,3.1,29.8,415.0,381.6,283.59
2018,9,13,11,45,82.0,382.5,3.1,29.95,451.0,412.17,306.04
2018,9,13,12,0,104.0,400.0,3.1,30.1,487.0,440.42,326.33
2018,9,13,12,15,71.0,364.0,3.1,30.15,423.5,371.34,275.49
2018,9,13,12,30,38.0,328.0,3.1,30.2,360.0,306.34,227.35
2018,9,13,12,45,29.5,311.5,3.15,30.3,336.0,280.58,208.29
2018,9,13,13,0,21.0,295.0,3.2,30.4,312.0,246.99,183.25
2018,9,13,13,15,73.5,308.0,3.15,30.35,367.0,296.73,221.14
2018,9,13,13,30,126.0,321.0,3.1,30.3,422.0,338.76,252.26
2018,9,13,13,45,158.0,339.5,3.1,30.25,462.0,357.74,265.68
2018,9,13,14,0,190.0,358.0,3.1,30.2,502.0,371.39,274.75
2018,9,13,14,15,187.0,342.5,3.1,30.0,479.5,340.55,251.37
2018,9,13,14,30,184.0,327.0,3.1,29.8,457.0,310.17,228.13
2018,9,13,14,45,121.0,280.5,3.1,29.6,364.0,241.77,177.79
2018,9,13,15,0,58.0,234.0,3.1,29.4,271.0,183.94,135.79
2018,9,13,15,15,67.0,232.5,3.05,29.2,272.5,176.71,130.11
2018,9,13,15,30,76.0,231.0,3.0,29.0,274.0,167.48,123.35
2018,9,13,15,45,117.5,214.0,2.95,28.75,274.0,144.59,107.12
2018,9,13,16,0,159.0,197.0,2.9,28.5,274.0,131.1,103.54
2018,9,13,16,15,139.5,177.5,2.85,28.2,239.5,119.33,94.32
2018,9,13,16,30,120.0,158.0,2.8,27.9,205.0,107.25,84.71
2018,9,13,16,45,83.5,130.0,2.7,27.6,160.5,91.66,72.0
2018,9,13,17,0,47.0,102.0,2.6,27.3,116.0,73.23,56.65
2018,9,13,17,15,25.0,77.0,2.55,26.95,84.5,56.36,42.36
2018,9,13,17,30,3.0,52.0,2.5,26.6,53.0,39.14,27.54
2018,9,13,17,45,1.5,37.0,2.4,26.25,37.5,28.04,17.75
2018,9,13,18,0,0.0,22.0,2.3,25.9,22.0,16.8,7.18
2018,9,13,18,15,6.0,12.5,2.3,25.9,12.5,9.83,0.0
2018,9,13,18,30,12.0,3.0,2.3,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.35,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.45,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,23.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.85,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.9,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.05,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.15,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.2,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.25,22.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.3,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.35,22.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,3.45,22.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,3.5,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,3.55,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,3.65,22.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,3.7,22.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,3.75,22.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,3.85,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,3.95,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,45,8.5,1.5,4.05,22.65,1.5,0.0,0.0
2018,9,14,6,0,17.0,3.0,4.1,22.7,3.0,0.0,0.0
2018,9,14,6,15,73.5,14.0,4.15,22.9,20.0,53.3,0.0
2018,9,14,6,30,130.0,25.0,4.2,23.1,37.0,145.85,104.33
2018,9,14,6,45,215.5,38.0,4.2,23.3,73.5,224.67,178.35
2018,9,14,7,0,301.0,51.0,4.2,23.5,110.0,311.89,252.97
2018,9,14,7,15,157.0,66.0,4.3,23.8,97.5,211.87,171.96
2018,9,14,7,30,13.0,81.0,4.4,24.1,85.0,77.45,58.7
2018,9,14,7,45,32.5,113.0,4.45,24.4,125.0,137.77,108.57
2018,9,14,8,0,52.0,145.0,4.5,24.7,165.0,190.34,151.09
2018,9,14,8,15,31.5,140.0,4.55,25.05,152.5,161.84,126.88
2018,9,14,8,30,11.0,135.0,4.6,25.4,140.0,121.58,93.3
2018,9,14,8,45,6.5,123.0,4.7,25.8,126.0,104.81,79.29
2018,9,14,9,0,2.0,111.0,4.8,26.2,112.0,89.17,66.24
2018,9,14,9,15,2.5,123.5,4.8,26.4,125.0,100.16,74.76
2018,9,14,9,30,3.0,136.0,4.8,26.6,138.0,111.14,83.18
2018,9,14,9,45,8.0,177.5,4.85,26.85,183.0,152.33,115.41
2018,9,14,10,0,13.0,219.0,4.9,27.1,228.0,194.06,147.58
2018,9,14,10,15,7.0,177.5,4.9,27.2,182.5,149.87,112.75
2018,9,14,10,30,1.0,136.0,4.9,27.3,137.0,108.12,79.78
2018,9,14,10,45,4.0,163.0,4.9,27.4,166.5,133.51,99.57
2018,9,14,11,0,7.0,190.0,4.9,27.5,196.0,158.86,119.13
2018,9,14,11,15,7.0,191.0,4.9,27.6,197.0,159.1,119.11
2018,9,14,11,30,7.0,192.0,4.9,27.7,198.0,159.32,119.14
2018,9,14,11,45,9.0,209.5,4.85,27.75,217.0,175.02,131.16
2018,9,14,12,0,11.0,227.0,4.8,27.8,236.0,190.4,142.88
2018,9,14,12,15,9.5,212.5,4.8,27.75,220.5,176.1,131.86
2018,9,14,12,30,8.0,198.0,4.8,27.7,205.0,162.16,121.15
2018,9,14,12,45,8.5,202.5,4.75,27.7,209.5,165.25,123.56
2018,9,14,13,0,9.0,207.0,4.7,27.7,214.0,168.19,125.84
2018,9,14,13,15,15.5,247.5,4.7,27.6,259.5,203.25,152.9
2018,9,14,13,30,22.0,288.0,4.7,27.5,305.0,236.82,178.59
2018,9,14,13,45,16.5,256.5,4.65,27.4,269.0,206.73,155.7
2018,9,14,14,0,11.0,225.0,4.6,27.3,233.0,177.89,133.75
2018,9,14,14,15,6.5,188.0,4.55,27.15,192.5,146.55,109.76
2018,9,14,14,30,2.0,151.0,4.5,27.0,152.0,116.24,86.42
2018,9,14,14,45,1.5,142.5,4.5,26.85,143.5,109.19,81.15
2018,9,14,15,0,1.0,134.0,4.5,26.7,135.0,102.28,75.95
2018,9,14,15,15,0.5,113.0,4.45,26.5,113.5,86.42,63.66
2018,9,14,15,30,0.0,92.0,4.4,26.3,92.0,70.77,51.42
2018,9,14,15,45,7.0,111.0,4.35,26.05,114.5,84.31,62.42
2018,9,14,16,0,14.0,130.0,4.3,25.8,137.0,96.53,76.07
2018,9,14,16,15,16.5,115.5,4.25,25.55,122.5,86.18,67.68
2018,9,14,16,30,19.0,101.0,4.2,25.3,108.0,74.25,57.86
2018,9,14,16,45,9.5,59.0,4.15,25.05,62.5,45.33,33.36
2018,9,14,17,0,0.0,17.0,4.1,24.8,17.0,12.92,5.51
2018,9,14,17,15,0.0,14.5,4.05,24.55,14.5,11.01,3.85
2018,9,14,17,30,0.0,12.0,4.0,24.3,12.0,9.1,2.14
2018,9,14,17,45,0.0,8.5,4.0,24.05,8.5,6.44,0.0
2018,9,14,18,0,0.0,5.0,4.0,23.8,5.0,3.78,0.0
2018,9,14,18,15,2.5,3.5,4.0,23.8,3.5,2.75,0.0
2018,9,14,18,30,5.0,2.0,4.0,23.8,2.0,0.0,0.0
2018,9,14,18,45,2.5,1.0,4.05,23.5,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,23.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.15,23.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.25,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.3,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.3,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.35,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.45,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.5,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.5,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.55,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.6,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.55,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.5,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.5,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.45,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.4,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.4,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.35,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.3,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.3,21.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,45,4.0,1.5,4.3,21.8,1.5,0.0,0.0
2018,9,15,6,0,8.0,3.0,4.3,21.8,3.0,0.0,0.0
2018,9,15,6,15,4.0,12.5,4.3,21.85,12.5,12.15,0.0
2018,9,15,6,30,0.0,22.0,4.3,21.9,22.0,16.8,6.71
2018,9,15,6,45,0.0,37.5,4.3,21.95,37.5,30.61,19.19
2018,9,15,7,0,0.0,53.0,4.3,22.0,53.0,44.12,30.79
2018,9,15,7,15,1.0,59.0,4.35,22.1,59.5,47.72,34.09
2018,9,15,7,30,2.0,65.0,4.4,22.2,66.0,52.38,38.08
2018,9,15,7,45,1.0,50.0,4.4,22.25,50.5,39.09,26.98
2018,9,15,8,0,0.0,35.0,4.4,22.3,35.0,26.72,16.59
2018,9,15,8,15,0.0,31.0,4.4,22.45,31.0,23.67,13.99
2018,9,15,8,30,0.0,27.0,4.4,22.6,27.0,20.62,11.4
2018,9,15,8,45,0.0,47.5,4.4,22.7,47.5,36.39,24.31
2018,9,15,9,0,0.0,68.0,4.4,22.8,68.0,52.24,37.14
2018,9,15,9,15,0.0,106.0,4.4,22.95,106.0,82.64,61.61
2018,9,15,9,30,0.0,144.0,4.4,23.1,144.0,115.19,87.48
2018,9,15,9,45,1.5,150.0,4.4,23.25,151.0,121.44,92.23
2018,9,15,10,0,3.0,156.0,4.4,23.4,158.0,127.71,97.02
2018,9,15,10,15,13.5,205.5,4.35,23.6,215.5,181.27,139.35
2018,9,15,10,30,24.0,255.0,4.3,23.8,273.0,254.91,196.38
2018,9,15,10,45,14.5,214.5,4.3,23.95,225.5,188.24,143.98
2018,9,15,11,0,5.0,174.0,4.3,24.1,178.0,143.41,108.46
2018,9,15,11,15,4.5,154.5,4.25,24.3,158.0,126.28,94.88
2018,9,15,11,30,4.0,135.0,4.2,24.5,138.0,109.57,81.62
2018,9,15,11,45,5.5,161.0,4.2,24.65,165.5,131.83,99.03
2018,9,15,12,0,7.0,187.0,4.2,24.8,193.0,153.92,116.16
2018,9,15,12,15,10.0,214.0,4.2,24.95,222.5,177.8,134.64
2018,9,15,12,30,13.0,241.0,4.2,25.1,252.0,201.17,152.6
2018,9,15,12,45,7.5,191.5,4.2,25.2,198.0,155.71,117.27
2018,9,15,13,0,2.0,142.0,4.2,25.3,144.0,111.85,82.99
2018,9,15,13,15,1.0,107.0,4.15,25.3,108.0,83.55,60.81
2018,9,15,13,30,0.0,72.0,4.1,25.3,72.0,55.63,38.77
2018,9,15,13,45,0.0,83.5,4.05,25.3,83.5,64.53,45.9
2018,9,15,14,0,0.0,95.0,4.0,25.3,95.0,73.42,53.02
2018,9,15,14,15,0.5,116.5,4.0,25.2,117.0,89.99,66.27
2018,9,15,14,30,1.0,138.0,4.0,25.1,139.0,106.15,79.2
2018,9,15,14,45,0.5,134.5,3.95,25.0,135.0,102.96,76.87
2018,9,15,15,0,0.0,131.0,3.9,24.9,131.0,99.83,74.61
2018,9,15,15,15,6.5,150.0,3.85,24.75,153.5,113.97,85.85
2018,9,15,15,30,13.0,169.0,3.8,24.6,176.0,126.03,95.52
2018,9,15,15,45,7.5,142.0,3.8,24.4,146.0,105.36,79.74
2018,9,15,16,0,2.0,115.0,3.8,24.2,116.0,86.17,67.82
2018,9,15,16,15,1.0,72.0,3.8,24.0,72.5,55.28,41.83
2018,9,15,16,30,0.0,29.0,3.8,23.8,29.0,22.12,13.48
2018,9,15,16,45,0.0,28.5,3.75,23.6,28.5,21.72,13.2
2018,9,15,17,0,0.0,28.0,3.7,23.4,28.0,21.33,12.88
2018,9,15,17,15,0.0,19.5,3.7,23.2,19.5,14.82,7.2
2018,9,15,17,30,0.0,11.0,3.7,23.0,11.0,8.34,1.51
2018,9,15,17,45,0.0,8.5,3.7,22.8,8.5,6.44,0.0
2018,9,15,18,0,0.0,6.0,3.7,22.6,6.0,4.54,0.0
2018,9,15,18,15,0.0,3.0,3.7,22.6,3.0,2.36,0.0
2018,9,15,18,30,0.0,0.0,3.7,22.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,22.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.85,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.9,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,21.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.9,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.9,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.95,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.0,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.0,21.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.0,21.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.05,21.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.1,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.1,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,4.15,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,4.2,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,4.15,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.05,21.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.0,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.95,21.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,45,3.5,1.0,3.65,21.0,1.0,0.0,0.0
2018,9,16,6,0,7.0,2.0,3.6,21.0,2.0,0.0,0.0
2018,9,16,6,15,3.5,5.0,3.6,21.1,5.0,5.96,0.0
2018,9,16,6,30,0.0,8.0,3.6,21.2,8.0,6.06,0.0
2018,9,16,6,45,0.0,13.5,3.65,21.25,13.5,10.24,2.68
2018,9,16,7,0,0.0,19.0,3.7,21.3,19.0,14.44,6.33
2018,9,16,7,15,0.0,25.0,3.7,21.45,25.0,19.03,10.26
2018,9,16,7,30,0.0,31.0,3.7,21.6,31.0,23.63,14.14
2018,9,16,7,45,1.0,65.0,3.7,21.75,65.5,50.69,36.71
2018,9,16,8,0,2.0,99.0,3.7,21.9,100.0,82.13,62.58
2018,9,16,8,15,1.0,95.5,3.75,22.1,96.0,76.45,57.6
2018,9,16,8,30,0.0,92.0,3.8,22.3,92.0,71.6,53.34
2018,9,16,8,45,0.0,69.5,3.8,22.45,69.5,53.37,38.24
2018,9,16,9,0,0.0,47.0,3.8,22.6,47.0,36.03,23.93
2018,9,16,9,15,0.0,66.0,3.85,22.8,66.0,50.73,35.8
2018,9,16,9,30,0.0,85.0,3.9,23.0,85.0,65.49,47.6
2018,9,16,9,45,2.0,119.0,3.9,23.2,120.5,95.34,71.49
2018,9,16,10,0,4.0,153.0,3.9,23.4,156.0,126.18,95.87
2018,9,16,10,15,8.5,189.0,3.95,23.55,195.5,161.66,123.74
2018,9,16,10,30,13.0,225.0,4.0,23.7,235.0,197.27,151.39
2018,9,16,10,45,8.5,195.0,4.0,23.85,201.5,165.42,126.05
2018,9,16,11,0,4.0,165.0,4.0,24.0,168.0,134.91,101.82
2018,9,16,11,15,6.0,182.5,4.0,24.1,187.5,151.09,114.45
2018,9,16,11,30,8.0,200.0,4.0,24.2,207.0,167.05,126.81
2018,9,16,11,45,8.5,201.5,4.05,24.3,208.5,168.0,127.42
2018,9,16,12,0,9.0,203.0,4.1,24.4,210.0,168.87,128.01
2018,9,16,12,15,7.0,189.5,4.05,24.4,195.0,155.3,117.35
2018,9,16,12,30,5.0,176.0,4.0,24.4,180.0,142.08,107.0
2018,9,16,12,45,4.0,161.5,4.0,24.4,164.5,129.15,96.9
2018,9,16,13,0,3.0,147.0,4.0,24.4,149.0,116.5,87.0
2018,9,16,13,15,4.0,156.0,4.0,24.35,159.0,123.79,92.83
2018,9,16,13,30,5.0,165.0,4.0,24.3,169.0,130.85,98.47
2018,9,16,13,45,4.0,152.5,4.0,24.25,155.5,119.99,90.01
2018,9,16,14,0,3.0,140.0,4.0,24.2,142.0,109.37,81.76
2018,9,16,14,15,1.5,95.5,4.05,24.1,96.5,74.39,54.14
2018,9,16,14,30,0.0,51.0,4.1,24.0,51.0,39.23,26.08
2018,9,16,14,45,0.0,56.0,4.1,23.9,56.0,43.06,29.26
2018,9,16,15,0,0.0,61.0,4.1,23.8,61.0,46.89,32.45
2018,9,16,15,15,0.0,65.0,4.15,23.7,65.0,49.95,35.05
2018,9,16,15,30,0.0,69.0,4.2,23.6,69.0,53.01,37.66
2018,9,16,15,45,0.5,60.5,4.2,23.45,60.5,46.43,32.44
2018,9,16,16,0,1.0,52.0,4.2,23.3,52.0,39.84,28.63
2018,9,16,16,15,1.5,65.0,4.25,23.2,65.5,49.87,37.37
2018,9,16,16,30,2.0,78.0,4.3,23.1,79.0,59.55,45.83
2018,9,16,16,45,1.0,50.5,4.3,22.95,51.0,38.64,27.9
2018,9,16,17,0,0.0,23.0,4.3,22.8,23.0,17.5,9.58
2018,9,16,17,15,0.0,21.0,4.3,22.75,21.0,15.97,8.2
2018,9,16,17,30,0.0,19.0,4.3,22.7,19.0,14.44,6.75
2018,9,16,17,45,0.5,13.5,4.3,22.6,13.5,10.25,2.93
2018,9,16,18,0,1.0,8.0,4.3,22.5,8.0,6.06,0.0
2018,9,16,18,15,1.0,4.0,4.3,22.5,4.0,3.15,0.0
2018,9,16,18,30,1.0,0.0,4.3,22.5,0.0,0.0,0.0
2018,9,16,18,45,0.5,0.0,4.35,22.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,4.35,22.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,4.3,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,4.25,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,4.2,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.15,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.1,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.05,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.0,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,3.9,22.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,3.7,22.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,3.6,22.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.5,22.45,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.25,22.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,23.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,45,1.0,1.0,2.0,23.55,1.0,0.0,0.0
2018,9,17,6,0,2.0,2.0,2.0,23.6,2.0,0.0,0.0
2018,9,17,6,15,23.5,15.5,2.05,23.7,17.5,25.88,0.0
2018,9,17,6,30,45.0,29.0,2.1,23.8,33.0,73.58,46.89
2018,9,17,6,45,73.0,48.0,2.15,23.95,59.5,117.04,89.47
2018,9,17,7,0,101.0,67.0,2.2,24.1,86.0,160.62,127.24
2018,9,17,7,15,143.0,87.5,2.25,24.3,123.5,219.2,176.42
2018,9,17,7,30,185.0,108.0,2.3,24.5,161.0,298.04,240.05
2018,9,17,7,45,196.5,126.0,2.35,24.7,192.5,333.4,267.5
2018,9,17,8,0,208.0,144.0,2.4,24.9,224.0,368.81,294.3
2018,9,17,8,15,133.5,127.5,2.45,25.15,181.5,260.84,208.02
2018,9,17,8,30,59.0,111.0,2.5,25.4,139.0,171.94,135.17
2018,9,17,8,45,41.5,123.0,2.6,25.65,143.5,150.35,117.02
2018,9,17,9,0,24.0,135.0,2.7,25.9,148.0,144.66,111.3
2018,9,17,9,15,81.0,175.0,2.75,26.25,225.0,262.46,204.67
2018,9,17,9,30,138.0,215.0,2.8,26.6,302.0,362.54,281.21
2018,9,17,9,45,164.0,231.0,2.9,26.9,340.5,404.11,311.66
2018,9,17,10,0,190.0,247.0,3.0,27.2,379.0,468.73,358.47
2018,9,17,10,15,223.5,243.5,3.05,27.45,405.5,494.16,376.84
2018,9,17,10,30,257.0,240.0,3.1,27.7,432.0,518.34,394.31
2018,9,17,10,45,173.0,266.0,3.1,27.95,397.0,433.33,329.03
2018,9,17,11,0,89.0,292.0,3.1,28.2,362.0,371.48,280.23
2018,9,17,11,15,215.5,280.0,3.1,28.35,454.0,494.87,373.58
2018,9,17,11,30,342.0,268.0,3.1,28.5,546.0,611.67,458.24
2018,9,17,11,45,233.5,257.0,3.15,28.65,447.5,466.7,351.84
2018,9,17,12,0,125.0,246.0,3.2,28.8,349.0,334.11,252.49
2018,9,17,12,15,292.5,237.5,3.15,28.85,479.0,489.04,369.4
2018,9,17,12,30,460.0,229.0,3.1,28.9,609.0,595.58,446.72
2018,9,17,12,45,357.0,248.5,3.1,28.95,541.5,509.72,382.5
2018,9,17,13,0,254.0,268.0,3.1,29.0,474.0,418.19,314.45
2018,9,17,13,15,417.5,231.0,3.05,29.0,561.5,485.95,365.07
2018,9,17,13,30,581.0,194.0,3.0,29.0,649.0,528.74,394.99
2018,9,17,13,45,677.0,167.0,2.95,29.0,681.0,520.48,386.46
2018,9,17,14,0,773.0,140.0,2.9,29.0,713.0,501.36,368.68
2018,9,17,14,15,764.5,136.5,2.8,28.9,683.0,444.76,322.87
2018,9,17,14,30,756.0,133.0,2.7,28.8,653.0,387.91,275.83
2018,9,17,14,45,694.5,136.0,2.6,28.7,593.0,316.45,218.51
2018,9,17,15,0,633.0,139.0,2.5,28.6,533.0,254.31,168.83
2018,9,17,15,15,619.5,134.5,2.4,28.45,497.5,202.33,127.16
2018,9,17,15,30,606.0,130.0,2.3,28.3,462.0,151.82,91.54
2018,9,17,15,45,624.0,118.0,2.15,28.15,433.0,99.2,64.81
2018,9,17,16,0,642.0,106.0,2.0,28.0,404.0,79.09,60.85
2018,9,17,16,15,596.0,100.5,1.9,27.75,352.0,75.7,58.31
2018,9,17,16,30,550.0,95.0,1.8,27.5,300.0,72.31,55.7
2018,9,17,16,45,509.0,87.0,1.7,27.25,254.0,67.15,51.52
2018,9,17,17,0,468.0,79.0,1.6,27.0,208.0,61.89,47.12
2018,9,17,17,15,396.0,68.5,1.5,26.65,161.0,51.46,38.16
2018,9,17,17,30,324.0,58.0,1.4,26.3,114.0,43.54,31.1
2018,9,17,17,45,227.0,43.0,1.3,25.95,75.5,32.31,20.93
2018,9,17,18,0,130.0,28.0,1.2,25.6,37.0,21.06,6.77
2018,9,17,18,15,67.0,14.5,1.2,25.6,19.0,11.41,0.0
2018,9,17,18,30,4.0,1.0,1.2,25.6,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.25,25.35,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.3,25.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.35,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.45,24.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.5,24.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.5,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.4,23.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.35,21.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,1.4,21.1,1.0,0.0,0.0
2018,9,18,6,15,0.0,6.5,1.5,21.3,6.5,5.11,0.0
2018,9,18,6,30,0.0,12.0,1.6,21.5,12.0,9.11,0.67
2018,9,18,6,45,0.0,22.0,1.7,21.75,22.0,16.75,7.91
2018,9,18,7,0,0.0,32.0,1.8,22.0,32.0,24.41,14.53
2018,9,18,7,15,8.0,55.5,1.8,22.4,58.0,50.0,36.19
2018,9,18,7,30,16.0,79.0,1.8,22.8,84.0,78.76,60.29
2018,9,18,7,45,76.5,116.0,1.85,23.15,144.5,181.6,145.89
2018,9,18,8,0,137.0,153.0,1.9,23.5,205.0,298.45,239.22
2018,9,18,8,15,186.5,173.5,1.95,23.95,255.0,368.28,292.99
2018,9,18,8,30,236.0,194.0,2.0,24.4,305.0,462.13,362.99
2018,9,18,8,45,211.5,212.0,2.0,24.85,319.5,438.04,342.25
2018,9,18,9,0,187.0,230.0,2.0,25.3,334.0,434.13,336.94
2018,9,18,9,15,139.5,247.5,2.0,25.6,328.5,404.86,312.25
2018,9,18,9,30,92.0,265.0,2.0,25.9,323.0,349.72,268.62
2018,9,18,9,45,152.0,288.0,2.0,26.2,390.5,456.56,348.26
2018,9,18,10,0,212.0,311.0,2.0,26.5,458.0,538.54,406.95
2018,9,18,10,15,157.0,326.5,1.95,26.7,438.0,494.1,371.6
2018,9,18,10,30,102.0,342.0,1.9,26.9,418.0,425.26,319.6
2018,9,18,10,45,152.5,359.0,1.9,27.05,476.5,510.75,381.74
2018,9,18,11,0,203.0,376.0,1.9,27.2,535.0,569.54,423.03
2018,9,18,11,15,177.5,384.0,1.85,27.35,525.0,543.21,402.46
2018,9,18,11,30,152.0,392.0,1.8,27.5,515.0,516.95,382.58
2018,9,18,11,45,112.0,377.5,1.8,27.65,468.5,456.16,338.3
2018,9,18,12,0,72.0,363.0,1.8,27.8,422.0,380.17,282.84
2018,9,18,12,15,48.5,334.0,1.8,27.85,374.0,327.15,243.95
2018,9,18,12,30,25.0,305.0,1.8,27.9,326.0,277.17,206.72
2018,9,18,12,45,31.5,313.5,1.75,28.0,339.5,285.07,212.74
2018,9,18,13,0,38.0,322.0,1.7,28.1,353.0,291.88,217.69
2018,9,18,13,15,121.0,344.5,1.7,28.1,439.5,368.39,274.83
2018,9,18,13,30,204.0,367.0,1.7,28.1,526.0,423.34,314.37
2018,9,18,13,45,233.0,353.0,1.7,28.15,529.0,410.04,303.86
2018,9,18,14,0,262.0,339.0,1.7,28.2,532.0,397.69,293.81
2018,9,18,14,15,345.0,300.0,1.65,28.15,542.5,380.9,279.43
2018,9,18,14,30,428.0,261.0,1.6,28.1,553.0,357.24,258.31
2018,9,18,14,45,501.5,216.5,1.6,28.05,540.5,314.02,221.36
2018,9,18,15,0,575.0,172.0,1.6,28.0,528.0,264.18,178.06
2018,9,18,15,15,611.0,146.5,1.5,27.85,500.0,209.13,132.6
2018,9,18,15,30,647.0,121.0,1.4,27.7,472.0,149.7,88.44
2018,9,18,15,45,664.5,106.0,1.35,27.6,438.0,92.45,59.28
2018,9,18,16,0,682.0,91.0,1.3,27.5,404.0,69.93,53.33
2018,9,18,16,15,553.5,100.5,1.25,27.15,335.0,75.08,57.95
2018,9,18,16,30,425.0,110.0,1.2,26.8,266.0,78.51,61.07
2018,9,18,16,45,439.5,91.0,1.1,26.45,230.0,66.83,51.4
2018,9,18,17,0,454.0,72.0,1.0,26.1,194.0,56.45,42.67
2018,9,18,17,15,447.0,58.5,0.95,25.45,156.5,46.91,34.47
2018,9,18,17,30,440.0,45.0,0.9,24.8,119.0,36.86,25.63
2018,9,18,17,45,323.0,34.5,0.8,24.15,78.0,28.25,17.65
2018,9,18,18,0,206.0,24.0,0.7,23.5,37.0,19.75,4.11
2018,9,18,18,15,103.0,12.0,0.7,23.5,18.5,9.44,0.0
2018,9,18,18,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.75,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.8,18.1,2.0,0.0,0.0
2018,9,19,6,15,93.5,17.0,0.95,18.65,24.0,68.28,0.0
2018,9,19,6,30,179.0,32.0,1.1,19.2,46.0,191.83,125.05
2018,9,19,6,45,284.0,45.5,1.2,19.75,87.5,290.37,229.45
2018,9,19,7,0,389.0,59.0,1.3,20.3,129.0,395.02,317.52
2018,9,19,7,15,460.0,67.5,1.25,20.9,177.5,481.32,386.11
2018,9,19,7,30,531.0,76.0,1.2,21.5,226.0,569.47,451.64
2018,9,19,7,45,578.5,83.0,1.15,22.15,276.5,638.8,499.79
2018,9,19,8,0,626.0,90.0,1.1,22.8,327.0,708.92,546.14
2018,9,19,8,15,659.5,95.5,1.05,23.6,376.5,764.54,580.02
2018,9,19,8,30,693.0,101.0,1.0,24.4,426.0,819.09,611.89
2018,9,19,8,45,716.5,105.0,1.0,25.15,472.0,860.53,634.86
2018,9,19,9,0,740.0,109.0,1.0,25.9,518.0,899.64,655.92
2018,9,19,9,15,757.5,112.5,1.0,26.3,559.5,922.72,667.29
2018,9,19,9,30,775.0,116.0,1.0,26.7,601.0,949.58,681.21
2018,9,19,9,45,787.0,119.0,0.95,27.15,637.0,966.85,687.95
2018,9,19,10,0,799.0,122.0,0.9,27.6,673.0,980.45,692.54
2018,9,19,10,15,807.5,125.0,0.9,27.8,702.5,986.68,694.39
2018,9,19,10,30,816.0,128.0,0.9,28.0,732.0,989.02,694.11
2018,9,19,10,45,821.5,130.0,0.9,28.25,754.5,983.31,689.0
2018,9,19,11,0,827.0,132.0,0.9,28.5,777.0,973.7,681.79
2018,9,19,11,15,830.0,133.0,0.9,28.65,791.5,956.75,670.55
2018,9,19,11,30,833.0,134.0,0.9,28.8,806.0,936.08,657.24
2018,9,19,11,45,833.5,135.5,0.9,28.95,813.0,910.02,640.71
2018,9,19,12,0,834.0,137.0,0.9,29.1,820.0,880.54,622.14
2018,9,19,12,15,832.5,137.5,0.9,29.2,818.5,845.14,599.97
2018,9,19,12,30,831.0,138.0,0.9,29.3,817.0,806.81,575.89
2018,9,19,12,45,827.5,137.5,0.9,29.4,807.5,763.3,547.23
2018,9,19,13,0,824.0,137.0,0.9,29.5,798.0,717.46,516.08
2018,9,19,13,15,818.0,136.0,0.9,29.5,781.0,667.42,481.54
2018,9,19,13,30,812.0,135.0,0.9,29.5,764.0,615.75,444.91
2018,9,19,13,45,803.0,134.0,0.9,29.55,739.5,561.06,404.94
2018,9,19,14,0,794.0,133.0,0.9,29.6,715.0,505.57,363.07
2018,9,19,14,15,782.0,131.0,0.85,29.55,683.5,447.43,317.82
2018,9,19,14,30,770.0,129.0,0.8,29.5,652.0,389.4,271.34
2018,9,19,14,45,754.0,126.5,0.8,29.45,614.5,330.15,223.26
2018,9,19,15,0,738.0,124.0,0.8,29.4,577.0,267.75,172.7
2018,9,19,15,15,717.5,120.0,0.75,29.45,534.0,208.33,126.13
2018,9,19,15,30,697.0,116.0,0.7,29.5,491.0,151.19,86.86
2018,9,19,15,45,670.0,111.0,0.65,29.6,444.5,95.62,61.36
2018,9,19,16,0,643.0,106.0,0.6,29.7,398.0,79.38,60.59
2018,9,19,16,15,606.0,100.0,0.6,29.4,349.0,75.8,57.93
2018,9,19,16,30,569.0,94.0,0.6,29.1,300.0,72.16,55.15
2018,9,19,16,45,516.5,85.5,0.6,28.8,250.0,66.41,50.51
2018,9,19,17,0,464.0,77.0,0.6,28.5,200.0,60.57,45.65
2018,9,19,17,15,390.0,66.5,0.6,28.0,153.5,50.02,36.65
2018,9,19,17,30,316.0,56.0,0.6,27.5,107.0,42.07,29.58
2018,9,19,17,45,215.5,40.0,0.6,27.0,69.0,30.1,18.71
2018,9,19,18,0,115.0,24.0,0.6,26.5,31.0,18.09,0.5
2018,9,19,18,15,57.5,12.0,0.6,26.5,15.5,9.44,0.0
2018,9,19,18,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.45,20.45,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.4,20.5,2.0,0.0,0.0
2018,9,20,6,15,71.0,16.5,0.4,20.9,21.5,54.84,0.0
2018,9,20,6,30,136.0,31.0,0.4,21.3,41.0,162.25,99.68
2018,9,20,6,45,227.5,47.0,0.4,21.75,80.5,254.98,197.96
2018,9,20,7,0,319.0,63.0,0.4,22.2,120.0,350.42,276.86
2018,9,20,7,15,388.0,74.5,0.35,22.8,167.0,430.17,339.29
2018,9,20,7,30,457.0,86.0,0.3,23.4,214.0,514.99,401.59
2018,9,20,7,45,474.5,98.0,0.25,24.0,254.5,560.11,431.58
2018,9,20,8,0,492.0,110.0,0.2,24.6,295.0,604.71,460.06
2018,9,20,8,15,534.0,118.0,0.3,25.2,345.0,666.02,500.62
2018,9,20,8,30,576.0,126.0,0.4,25.8,395.0,738.62,547.38
2018,9,20,8,45,502.0,155.5,0.5,26.45,407.5,701.97,520.36
2018,9,20,9,0,428.0,185.0,0.6,27.1,420.0,669.77,495.81
2018,9,20,9,15,501.5,182.5,0.65,27.4,479.0,743.92,545.66
2018,9,20,9,30,575.0,180.0,0.7,27.7,538.0,827.63,598.56
2018,9,20,9,45,675.0,154.5,0.7,28.05,599.5,902.64,642.73
2018,9,20,10,0,775.0,129.0,0.7,28.4,661.0,964.77,677.83
2018,9,20,10,15,783.5,132.0,0.7,28.6,690.0,970.95,678.95
2018,9,20,10,30,792.0,135.0,0.7,28.8,719.0,973.32,678.71
2018,9,20,10,45,797.5,137.5,0.7,29.0,741.5,968.27,674.19
2018,9,20,11,0,803.0,140.0,0.7,29.2,764.0,959.39,667.61
2018,9,20,11,15,807.0,141.5,0.7,29.35,779.0,944.22,657.54
2018,9,20,11,30,811.0,143.0,0.7,29.5,794.0,925.33,645.41
2018,9,20,11,45,778.5,157.5,0.7,29.6,787.0,882.6,618.84
2018,9,20,12,0,746.0,172.0,0.7,29.7,780.0,845.02,595.63
2018,9,20,12,15,698.0,191.5,0.7,29.75,760.0,791.09,560.8
2018,9,20,12,30,650.0,211.0,0.7,29.8,740.0,736.74,524.85
2018,9,20,12,45,606.0,230.5,0.65,29.85,719.5,685.67,489.86
2018,9,20,13,0,562.0,250.0,0.6,29.9,699.0,631.75,452.6
2018,9,20,13,15,614.0,223.5,0.55,29.9,704.5,612.2,438.95
2018,9,20,13,30,666.0,197.0,0.5,29.9,710.0,582.37,417.33
2018,9,20,13,45,696.0,179.0,0.45,29.9,700.0,540.72,386.65
2018,9,20,14,0,726.0,161.0,0.4,29.9,690.0,494.61,351.74
2018,9,20,14,15,724.5,154.0,0.4,29.8,662.0,439.47,309.83
2018,9,20,14,30,723.0,147.0,0.4,29.7,634.0,383.5,265.88
2018,9,20,14,45,718.5,139.0,0.4,29.6,600.0,325.22,219.13
2018,9,20,15,0,714.0,131.0,0.4,29.5,566.0,266.91,171.93
2018,9,20,15,15,692.0,127.5,0.4,29.4,523.5,208.98,127.21
2018,9,20,15,30,670.0,124.0,0.4,29.3,481.0,153.55,89.63
