Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,15,45,640.5,119.5,0.45,29.25,435.0,99.88,65.43
2018,9,20,16,0,611.0,115.0,0.5,29.2,389.0,85.12,65.44
2018,9,20,16,15,571.5,108.0,0.55,28.8,340.0,81.05,62.44
2018,9,20,16,30,532.0,101.0,0.6,28.4,291.0,76.91,59.29
2018,9,20,16,45,478.0,92.0,0.6,27.95,242.0,68.03,52.06
2018,9,20,17,0,424.0,83.0,0.6,27.5,193.0,61.52,46.63
2018,9,20,17,15,351.5,70.0,0.6,26.8,147.0,52.06,38.53
2018,9,20,17,30,279.0,57.0,0.6,26.1,101.0,42.5,30.06
2018,9,20,17,45,186.0,40.0,0.6,25.35,64.5,29.94,18.52
2018,9,20,18,0,93.0,23.0,0.6,24.6,28.0,17.21,0.0
2018,9,20,18,15,46.5,11.5,0.6,24.6,14.0,9.05,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.5,0.5,0.7,20.7,0.5,0.0,0.0
2018,9,21,6,0,3.0,1.0,0.7,20.8,1.0,0.0,0.0
2018,9,21,6,15,45.5,15.5,0.85,21.2,18.5,39.12,0.0
2018,9,21,6,30,88.0,30.0,1.0,21.6,36.0,117.27,67.22
2018,9,21,6,45,168.0,49.5,1.15,22.05,74.5,204.91,159.47
2018,9,21,7,0,248.0,69.0,1.3,22.5,113.0,292.48,233.9
2018,9,21,7,15,187.0,72.5,1.4,22.95,112.0,251.3,202.73
2018,9,21,7,30,126.0,76.0,1.5,23.4,111.0,207.63,167.5
2018,9,21,7,45,77.5,97.5,1.55,23.85,120.5,177.15,141.59
2018,9,21,8,0,29.0,119.0,1.6,24.3,130.0,141.26,110.64
2018,9,21,8,15,95.0,145.5,1.6,24.7,188.5,250.17,198.71
2018,9,21,8,30,161.0,172.0,1.6,25.1,247.0,343.75,271.37
2018,9,21,8,45,289.5,177.5,1.6,25.55,329.0,497.24,387.23
2018,9,21,9,0,418.0,183.0,1.6,26.0,411.0,658.57,501.8
2018,9,21,9,15,384.0,199.5,1.6,26.3,422.0,646.3,488.81
2018,9,21,9,30,350.0,216.0,1.6,26.6,433.0,604.93,457.7
2018,9,21,9,45,503.5,196.5,1.6,26.9,529.0,764.08,568.76
2018,9,21,10,0,657.0,177.0,1.6,27.2,625.0,907.44,661.04
2018,9,21,10,15,691.0,174.0,1.6,27.45,664.0,932.93,673.98
2018,9,21,10,30,725.0,171.0,1.6,27.7,703.0,954.5,685.72
2018,9,21,10,45,733.5,172.5,1.6,27.9,725.5,951.4,682.06
2018,9,21,11,0,742.0,174.0,1.6,28.1,748.0,944.56,676.48
2018,9,21,11,15,747.5,175.0,1.55,28.25,763.0,930.55,666.05
2018,9,21,11,30,753.0,176.0,1.5,28.4,778.0,912.93,653.54
2018,9,21,11,45,755.5,176.5,1.5,28.55,785.0,888.51,637.48
2018,9,21,12,0,758.0,177.0,1.5,28.7,792.0,860.79,619.42
2018,9,21,12,15,763.0,173.5,1.5,28.75,792.0,821.39,594.04
2018,9,21,12,30,768.0,170.0,1.5,28.8,792.0,786.63,570.77
2018,9,21,12,45,771.5,165.5,1.5,28.85,784.5,746.89,543.69
2018,9,21,13,0,775.0,161.0,1.5,28.9,777.0,704.45,514.25
2018,9,21,13,15,770.0,159.0,1.45,28.9,760.0,656.08,479.68
2018,9,21,13,30,765.0,157.0,1.4,28.9,743.0,606.14,443.21
2018,9,21,13,45,757.0,155.0,1.4,28.85,719.0,553.71,404.35
2018,9,21,14,0,749.0,153.0,1.4,28.8,695.0,499.08,362.69
2018,9,21,14,15,737.0,150.5,1.4,28.65,664.0,441.83,317.96
2018,9,21,14,30,725.0,148.0,1.4,28.5,633.0,384.79,272.04
2018,9,21,14,45,690.5,149.0,1.4,28.4,589.5,324.11,223.01
2018,9,21,15,0,656.0,150.0,1.4,28.3,546.0,266.89,176.77
2018,9,21,15,15,570.5,150.5,1.35,28.1,476.5,204.48,130.62
2018,9,21,15,30,485.0,151.0,1.3,27.9,407.0,150.88,95.65
2018,9,21,15,45,423.5,142.0,1.25,27.7,350.5,104.91,73.06
2018,9,21,16,0,362.0,133.0,1.2,27.5,294.0,90.54,70.55
2018,9,21,16,15,320.5,127.0,1.1,27.2,256.5,87.05,67.96
2018,9,21,16,30,279.0,121.0,1.0,26.9,219.0,85.38,66.82
2018,9,21,16,45,258.0,97.5,0.95,26.55,176.5,70.32,54.32
2018,9,21,17,0,237.0,74.0,0.9,26.2,134.0,53.46,40.06
2018,9,21,17,15,250.5,65.5,0.85,25.65,115.5,48.1,35.35
2018,9,21,17,30,264.0,57.0,0.8,25.1,97.0,42.4,30.03
2018,9,21,17,45,171.5,38.5,0.75,24.55,60.5,28.8,17.39
2018,9,21,18,0,79.0,20.0,0.7,24.0,24.0,15.06,0.0
2018,9,21,18,15,39.5,10.0,0.7,24.0,12.0,7.87,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.25,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.3,2.0,0.0,0.0
2018,9,22,6,15,84.5,15.5,0.8,19.75,21.0,62.4,0.0
2018,9,22,6,30,162.0,29.0,0.9,20.2,40.0,174.93,96.5
2018,9,22,6,45,261.0,43.0,1.0,20.65,79.5,274.64,214.56
2018,9,22,7,0,360.0,57.0,1.1,21.1,119.0,374.79,299.55
2018,9,22,7,15,429.0,67.5,1.1,21.6,166.5,455.2,364.29
2018,9,22,7,30,498.0,78.0,1.1,22.1,214.0,547.93,434.12
2018,9,22,7,45,545.5,85.5,1.1,22.65,263.5,617.05,483.01
2018,9,22,8,0,593.0,93.0,1.1,23.2,313.0,686.91,530.3
2018,9,22,8,15,626.0,99.5,1.05,23.85,361.5,742.43,564.86
2018,9,22,8,30,659.0,106.0,1.0,24.5,410.0,796.92,597.44
2018,9,22,8,45,683.0,111.5,0.95,25.15,455.5,839.94,621.27
2018,9,22,9,0,707.0,117.0,0.9,25.8,501.0,880.72,643.03
2018,9,22,9,15,732.0,118.0,0.8,26.3,543.5,914.35,659.14
2018,9,22,9,30,757.0,119.0,0.7,26.8,586.0,937.89,668.55
2018,9,22,9,45,779.0,117.5,0.6,27.35,623.0,960.01,676.81
2018,9,22,10,0,801.0,116.0,0.5,27.9,660.0,978.47,682.68
2018,9,22,10,15,809.0,118.5,0.45,28.2,689.0,983.47,682.25
2018,9,22,10,30,817.0,121.0,0.4,28.5,718.0,984.59,679.86
2018,9,22,10,45,822.0,123.5,0.35,28.85,740.0,978.79,673.44
2018,9,22,11,0,827.0,126.0,0.3,29.2,762.0,969.1,665.02
2018,9,22,11,15,829.5,128.0,0.35,29.4,776.5,952.6,655.29
2018,9,22,11,30,832.0,130.0,0.4,29.6,791.0,932.38,643.51
2018,9,22,11,45,831.5,131.5,0.45,29.75,797.5,905.29,627.78
2018,9,22,12,0,831.0,133.0,0.5,29.9,804.0,874.88,610.02
2018,9,22,12,15,822.0,137.5,0.5,29.95,800.5,837.13,586.96
2018,9,22,12,30,813.0,142.0,0.5,30.0,797.0,796.85,562.24
2018,9,22,12,45,673.0,199.0,0.55,30.05,737.0,708.71,503.78
2018,9,22,13,0,533.0,256.0,0.6,30.1,677.0,617.03,442.14
2018,9,22,13,15,343.5,298.5,0.6,30.0,567.5,485.01,351.16
2018,9,22,13,30,154.0,341.0,0.6,29.9,458.0,373.86,272.37
2018,9,22,13,45,325.5,284.0,0.65,29.85,521.0,413.05,301.42
2018,9,22,14,0,497.0,227.0,0.7,29.8,584.0,432.5,313.02
2018,9,22,14,15,612.5,185.0,0.7,29.7,605.5,416.01,297.12
2018,9,22,14,30,728.0,143.0,0.7,29.6,627.0,381.77,266.43
2018,9,22,14,45,711.5,139.5,0.75,29.5,590.0,322.99,219.12
2018,9,22,15,0,695.0,136.0,0.8,29.4,553.0,265.53,172.68
2018,9,22,15,15,673.0,131.5,0.75,29.3,510.5,208.0,127.92
2018,9,22,15,30,651.0,127.0,0.7,29.2,468.0,153.04,90.48
2018,9,22,15,45,614.0,123.0,0.7,29.15,420.0,100.69,67.16
2018,9,22,16,0,577.0,119.0,0.7,29.1,372.0,87.66,67.65
2018,9,22,16,15,546.5,109.5,0.7,28.6,325.5,82.07,63.4
2018,9,22,16,30,516.0,100.0,0.7,28.1,279.0,73.64,56.66
2018,9,22,16,45,463.5,90.0,0.75,27.6,230.5,66.56,50.91
2018,9,22,17,0,411.0,80.0,0.8,27.1,182.0,59.39,44.88
2018,9,22,17,15,337.5,66.5,0.75,26.45,137.0,49.54,36.38
2018,9,22,17,30,264.0,53.0,0.7,25.8,92.0,39.6,27.52
2018,9,22,17,45,171.0,36.0,0.6,25.15,57.0,27.01,15.56
2018,9,22,18,0,78.0,19.0,0.5,24.5,22.0,14.3,0.0
2018,9,22,18,15,39.0,9.5,0.5,24.5,11.0,7.47,0.0
2018,9,22,18,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.3,19.85,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,9,23,6,15,60.5,14.5,0.4,20.15,18.5,47.49,0.0
2018,9,23,6,30,117.0,28.0,0.5,20.4,36.0,132.23,65.59
2018,9,23,6,45,204.5,45.0,0.6,20.65,74.0,239.75,186.0
2018,9,23,7,0,292.0,62.0,0.7,20.9,112.0,332.72,265.09
2018,9,23,7,15,253.5,57.5,0.75,21.2,111.5,303.37,244.89
2018,9,23,7,30,215.0,53.0,0.8,21.5,111.0,270.44,220.08
2018,9,23,7,45,107.5,49.5,0.8,21.75,78.5,157.78,127.91
2018,9,23,8,0,0.0,46.0,0.8,22.0,46.0,35.16,23.62
2018,9,23,8,15,0.0,42.5,0.8,22.2,42.5,32.49,21.41
2018,9,23,8,30,0.0,39.0,0.8,22.4,39.0,29.82,19.1
2018,9,23,8,45,3.0,48.5,0.8,22.6,50.0,40.07,27.6
2018,9,23,9,0,6.0,58.0,0.8,22.8,61.0,50.46,36.09
2018,9,23,9,15,3.5,70.0,0.75,23.05,72.0,57.33,41.37
2018,9,23,9,30,1.0,82.0,0.7,23.3,83.0,64.15,46.57
2018,9,23,9,45,2.5,107.0,0.7,23.6,109.0,85.87,63.81
2018,9,23,10,0,4.0,132.0,0.7,23.9,135.0,108.42,81.44
2018,9,23,10,15,4.0,149.5,0.7,24.1,152.5,123.12,92.67
2018,9,23,10,30,4.0,167.0,0.7,24.3,170.0,137.78,103.79
2018,9,23,10,45,7.0,180.5,0.65,24.5,186.0,151.9,114.52
2018,9,23,11,0,10.0,194.0,0.6,24.7,202.0,165.83,125.0
2018,9,23,11,15,8.0,187.0,0.65,24.85,193.5,157.16,118.08
2018,9,23,11,30,6.0,180.0,0.7,25.0,185.0,148.74,111.44
2018,9,23,11,45,5.5,175.5,0.7,25.15,180.0,143.97,107.66
2018,9,23,12,0,5.0,171.0,0.7,25.3,175.0,139.28,103.95
2018,9,23,12,15,4.0,150.5,0.7,25.35,153.5,121.28,90.02
2018,9,23,12,30,3.0,130.0,0.7,25.4,132.0,103.69,76.39
2018,9,23,12,45,6.0,152.5,0.7,25.45,157.0,123.54,91.91
2018,9,23,13,0,9.0,175.0,0.7,25.5,182.0,142.95,106.89
2018,9,23,13,15,10.0,190.5,0.75,25.45,198.0,154.95,116.15
2018,9,23,13,30,11.0,206.0,0.8,25.4,214.0,166.56,125.13
2018,9,23,13,45,10.5,201.0,0.8,25.35,208.5,161.03,120.95
2018,9,23,14,0,10.0,196.0,0.8,25.3,203.0,155.54,116.88
2018,9,23,14,15,16.0,198.5,0.85,25.15,209.5,158.48,119.33
2018,9,23,14,30,22.0,201.0,0.9,25.0,216.0,161.21,121.51
2018,9,23,14,45,14.0,178.0,0.95,24.85,187.5,138.76,104.44
2018,9,23,15,0,6.0,155.0,1.0,24.7,159.0,118.44,89.07
2018,9,23,15,15,18.0,136.5,1.05,24.45,146.5,104.8,78.13
2018,9,23,15,30,30.0,118.0,1.1,24.2,134.0,90.72,66.86
2018,9,23,15,45,23.0,109.0,1.15,23.95,120.5,81.06,60.27
2018,9,23,16,0,16.0,100.0,1.2,23.7,107.0,75.7,59.22
2018,9,23,16,15,8.5,89.0,1.25,23.3,92.5,67.43,52.47
2018,9,23,16,30,1.0,78.0,1.3,22.9,78.0,59.14,45.58
2018,9,23,16,45,27.5,76.5,1.35,22.5,83.0,57.11,43.95
2018,9,23,17,0,54.0,75.0,1.4,22.1,88.0,55.4,42.43
2018,9,23,17,15,62.0,60.5,1.4,21.65,72.0,44.57,32.85
2018,9,23,17,30,70.0,46.0,1.4,21.2,56.0,34.23,23.46
2018,9,23,17,45,36.5,27.5,1.4,20.7,32.5,20.87,10.65
2018,9,23,18,0,3.0,9.0,1.4,20.2,9.0,7.08,0.0
2018,9,23,18,15,1.5,4.5,1.4,20.2,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.45,19.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,15,4.5,2.5,1.3,16.3,3.0,4.66,0.0
2018,9,24,6,30,9.0,5.0,1.4,16.5,6.0,10.71,0.0
2018,9,24,6,45,4.5,6.5,1.5,16.75,7.0,8.23,1.17
2018,9,24,7,0,0.0,8.0,1.6,17.0,8.0,6.06,0.0
2018,9,24,7,15,0.0,13.0,1.6,17.35,13.0,9.86,2.72
2018,9,24,7,30,0.0,18.0,1.6,17.7,18.0,13.68,6.0
2018,9,24,7,45,0.0,41.0,1.6,18.1,41.0,31.31,20.94
2018,9,24,8,0,0.0,64.0,1.6,18.5,64.0,49.06,35.78
2018,9,24,8,15,0.0,79.0,1.55,18.95,79.0,61.0,45.56
2018,9,24,8,30,0.0,94.0,1.5,19.4,94.0,73.79,55.88
2018,9,24,8,45,1.5,119.5,1.5,19.9,120.5,97.73,75.25
2018,9,24,9,0,3.0,145.0,1.5,20.4,147.0,121.93,94.47
2018,9,24,9,15,1.5,137.5,1.45,20.8,138.5,112.3,86.17
2018,9,24,9,30,0.0,130.0,1.4,21.2,130.0,103.39,78.58
2018,9,24,9,45,0.5,124.0,1.35,21.65,124.5,98.29,74.2
2018,9,24,10,0,1.0,118.0,1.3,22.1,119.0,93.49,70.09
2018,9,24,10,15,0.5,108.0,1.3,22.45,108.5,84.56,62.71
2018,9,24,10,30,0.0,98.0,1.3,22.8,98.0,75.87,55.57
2018,9,24,10,45,1.0,108.5,1.25,23.1,109.5,85.43,63.08
2018,9,24,11,0,2.0,119.0,1.2,23.4,121.0,94.95,70.49
2018,9,24,11,15,4.5,159.5,1.2,23.65,163.5,130.66,98.46
2018,9,24,11,30,7.0,200.0,1.2,23.9,206.0,166.61,126.15
2018,9,24,11,45,6.5,193.5,1.2,24.15,199.0,159.93,120.68
2018,9,24,12,0,6.0,187.0,1.2,24.4,192.0,153.38,115.47
2018,9,24,12,15,6.0,184.0,1.2,24.5,189.0,150.24,112.99
2018,9,24,12,30,6.0,181.0,1.2,24.6,186.0,147.11,110.54
2018,9,24,12,45,4.0,155.5,1.15,24.75,159.0,124.46,92.89
2018,9,24,13,0,2.0,130.0,1.1,24.9,132.0,102.4,75.67
2018,9,24,13,15,2.5,139.5,1.1,24.9,141.5,109.91,81.65
2018,9,24,13,30,3.0,149.0,1.1,24.9,151.0,117.25,87.44
2018,9,24,13,45,3.5,153.5,1.1,24.9,156.0,120.52,90.08
2018,9,24,14,0,4.0,158.0,1.1,24.9,161.0,123.63,92.61
2018,9,24,14,15,3.0,148.0,1.1,24.85,150.0,114.93,85.95
2018,9,24,14,30,2.0,138.0,1.1,24.8,139.0,106.45,79.48
2018,9,24,14,45,1.0,110.5,1.1,24.7,111.0,85.14,62.84
2018,9,24,15,0,0.0,83.0,1.1,24.6,83.0,63.89,46.1
2018,9,24,15,15,0.0,72.0,1.1,24.45,72.0,55.33,39.39
2018,9,24,15,30,0.0,61.0,1.1,24.3,61.0,46.79,32.63
2018,9,24,15,45,0.0,58.0,1.1,24.1,58.0,44.45,30.88
2018,9,24,16,0,0.0,55.0,1.1,23.9,55.0,42.12,30.63
2018,9,24,16,15,0.0,45.0,1.05,23.6,45.0,34.4,24.13
2018,9,24,16,30,0.0,35.0,1.0,23.3,35.0,26.7,17.57
2018,9,24,16,45,154.0,43.0,0.95,22.95,79.5,31.34,21.64
2018,9,24,17,0,308.0,51.0,0.9,22.6,124.0,38.64,27.92
2018,9,24,17,15,300.5,49.5,0.8,22.05,106.0,37.49,26.7
2018,9,24,17,30,293.0,48.0,0.7,21.5,88.0,36.25,25.07
2018,9,24,17,45,188.5,32.0,0.65,20.9,53.5,24.18,12.64
2018,9,24,18,0,84.0,16.0,0.6,20.3,19.0,12.59,0.0
2018,9,24,18,15,42.0,8.0,0.6,20.3,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,15,73.0,11.0,0.7,18.6,15.5,52.52,0.0
2018,9,25,6,30,146.0,22.0,0.8,19.2,31.0,151.29,56.61
2018,9,25,6,45,147.0,27.5,0.85,19.75,44.0,170.71,132.05
2018,9,25,7,0,148.0,33.0,0.9,20.3,57.0,180.37,144.89
2018,9,25,7,15,75.0,50.0,0.9,20.9,62.5,117.1,93.53
2018,9,25,7,30,2.0,67.0,0.9,21.5,68.0,55.9,41.01
2018,9,25,7,45,7.5,79.0,0.9,22.15,82.0,70.49,53.3
2018,9,25,8,0,13.0,91.0,0.9,22.8,96.0,85.51,65.59
2018,9,25,8,15,6.5,75.5,0.9,23.25,78.0,64.02,47.47
2018,9,25,8,30,0.0,60.0,0.9,23.7,60.0,45.99,32.23
2018,9,25,8,45,0.0,76.5,0.9,24.2,76.5,58.77,42.45
2018,9,25,9,0,0.0,93.0,0.9,24.7,93.0,71.97,52.83
2018,9,25,9,15,5.0,140.5,0.85,25.0,143.5,118.68,89.94
2018,9,25,9,30,10.0,188.0,0.8,25.3,194.0,167.07,127.39
2018,9,25,9,45,16.0,208.0,0.8,25.65,218.5,190.6,145.05
2018,9,25,10,0,22.0,228.0,0.8,26.0,243.0,213.99,162.45
2018,9,25,10,15,27.0,252.0,0.8,26.25,271.0,261.45,197.61
2018,9,25,10,30,32.0,276.0,0.8,26.5,299.0,288.3,216.82
2018,9,25,10,45,40.5,294.5,0.8,26.7,324.5,312.21,233.97
2018,9,25,11,0,49.0,313.0,0.8,26.9,350.0,335.28,250.35
2018,9,25,11,15,91.5,343.0,0.75,27.05,414.0,401.57,298.44
2018,9,25,11,30,134.0,373.0,0.7,27.2,478.0,485.53,356.89
2018,9,25,11,45,123.5,372.5,0.7,27.35,470.0,465.53,341.47
2018,9,25,12,0,113.0,372.0,0.7,27.5,462.0,445.68,327.09
2018,9,25,12,15,84.0,354.5,0.7,27.55,421.5,378.16,278.92
2018,9,25,12,30,55.0,337.0,0.7,27.6,381.0,331.64,245.28
2018,9,25,12,45,82.5,345.0,0.65,27.7,409.5,352.82,261.05
2018,9,25,13,0,110.0,353.0,0.6,27.8,438.0,382.47,281.96
2018,9,25,13,15,248.0,318.0,0.6,27.8,505.0,440.4,324.36
2018,9,25,13,30,386.0,283.0,0.6,27.8,572.0,482.05,353.23
2018,9,25,13,45,366.0,276.0,0.6,27.75,542.5,428.97,314.36
2018,9,25,14,0,346.0,269.0,0.6,27.7,513.0,386.3,282.85
2018,9,25,14,15,524.0,201.0,0.55,27.6,551.5,387.45,280.01
2018,9,25,14,30,702.0,133.0,0.5,27.5,590.0,363.84,255.77
2018,9,25,14,45,686.0,122.0,0.45,27.4,546.5,301.25,205.01
2018,9,25,15,0,670.0,111.0,0.4,27.3,503.0,240.3,155.54
2018,9,25,15,15,712.5,98.0,0.35,27.2,486.0,193.89,116.33
2018,9,25,15,30,755.0,85.0,0.3,27.1,469.0,137.74,75.67
2018,9,25,15,45,712.5,84.5,0.3,27.05,418.5,82.26,52.99
2018,9,25,16,0,670.0,84.0,0.3,27.0,368.0,65.55,49.86
2018,9,25,16,15,661.0,74.5,0.3,26.7,324.5,59.4,44.95
2018,9,25,16,30,652.0,65.0,0.3,26.4,281.0,52.93,39.64
2018,9,25,16,45,600.0,59.5,0.3,26.1,231.5,48.55,35.99
2018,9,25,17,0,548.0,54.0,0.3,25.8,182.0,44.2,32.22
2018,9,25,17,15,465.5,46.5,0.35,25.25,135.5,38.08,26.78
2018,9,25,17,30,383.0,39.0,0.4,24.7,89.0,32.08,21.14
2018,9,25,17,45,249.5,26.5,0.45,24.1,53.5,21.76,9.89
2018,9,25,18,0,116.0,14.0,0.5,23.5,18.0,11.02,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.5,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,6,15,93.5,11.5,0.75,18.7,17.0,65.44,0.0
2018,9,26,6,30,187.0,23.0,0.9,19.3,34.0,179.7,52.17
2018,9,26,6,45,302.5,34.0,1.0,19.85,73.5,297.48,230.14
2018,9,26,7,0,418.0,45.0,1.1,20.4,113.0,411.24,327.66
2018,9,26,7,15,489.5,53.0,1.15,21.0,160.5,495.95,395.25
2018,9,26,7,30,561.0,61.0,1.2,21.6,208.0,584.82,462.27
2018,9,26,7,45,608.0,66.5,1.3,22.2,257.5,652.41,510.78
2018,9,26,8,0,655.0,72.0,1.4,22.8,307.0,720.85,557.91
2018,9,26,8,15,687.0,76.5,1.55,23.4,355.0,774.2,593.27
2018,9,26,8,30,719.0,81.0,1.7,24.0,403.0,821.2,623.43
2018,9,26,8,45,741.5,85.0,1.9,24.65,448.5,862.14,649.27
2018,9,26,9,0,764.0,89.0,2.1,25.3,494.0,900.58,673.07
2018,9,26,9,15,779.5,92.0,2.15,25.65,534.5,927.89,688.54
2018,9,26,9,30,795.0,95.0,2.2,26.0,575.0,951.95,701.91
2018,9,26,9,45,730.0,127.5,2.25,26.4,589.0,932.46,686.66
2018,9,26,10,0,665.0,160.0,2.3,26.8,603.0,901.02,664.11
2018,9,26,10,15,661.0,169.0,2.3,27.05,626.0,900.7,662.34
2018,9,26,10,30,657.0,178.0,2.3,27.3,649.0,896.94,658.19
2018,9,26,10,45,638.0,184.5,2.3,27.6,653.5,872.26,640.29
2018,9,26,11,0,619.0,191.0,2.3,27.9,658.0,844.91,620.92
2018,9,26,11,15,356.5,274.5,2.25,28.05,544.5,651.12,482.53
2018,9,26,11,30,94.0,358.0,2.2,28.2,431.0,412.9,307.64
2018,9,26,11,45,121.5,364.0,2.15,28.4,459.5,455.89,339.68
2018,9,26,12,0,149.0,370.0,2.1,28.6,488.0,475.47,353.42
2018,9,26,12,15,157.5,333.0,2.1,28.65,457.5,436.15,325.53
2018,9,26,12,30,166.0,296.0,2.1,28.7,427.0,397.36,298.01
2018,9,26,12,45,163.0,320.0,2.05,28.8,447.5,404.4,302.43
2018,9,26,13,0,160.0,344.0,2.0,28.9,468.0,409.93,305.53
2018,9,26,13,15,172.5,349.0,2.0,28.85,479.5,408.02,303.92
2018,9,26,13,30,185.0,354.0,2.0,28.8,491.0,403.85,300.53
2018,9,26,13,45,202.5,327.5,2.0,28.75,473.0,375.39,279.53
2018,9,26,14,0,220.0,301.0,2.0,28.7,455.0,345.57,257.03
2018,9,26,14,15,267.5,281.5,1.95,28.5,460.0,335.5,248.11
2018,9,26,14,30,315.0,262.0,1.9,28.3,465.0,314.91,230.26
2018,9,26,14,45,477.0,201.5,1.85,28.15,488.5,295.45,208.99
2018,9,26,15,0,639.0,141.0,1.8,28.0,512.0,255.19,169.44
2018,9,26,15,15,548.0,154.0,1.7,27.65,454.5,199.96,128.81
2018,9,26,15,30,457.0,167.0,1.6,27.3,397.0,157.19,102.48
2018,9,26,15,45,293.0,168.0,1.45,27.0,310.0,118.48,86.49
2018,9,26,16,0,129.0,169.0,1.3,26.7,223.0,114.07,90.48
2018,9,26,16,15,67.0,130.0,1.2,26.3,158.0,92.44,72.81
2018,9,26,16,30,5.0,91.0,1.1,25.9,93.0,67.75,52.27
2018,9,26,16,45,2.5,68.5,0.95,25.5,69.5,51.75,38.79
2018,9,26,17,0,0.0,46.0,0.8,25.1,46.0,35.19,24.59
2018,9,26,17,15,0.0,34.5,0.75,24.8,34.5,26.35,16.82
2018,9,26,17,30,0.0,23.0,0.7,24.5,23.0,17.53,8.96
2018,9,26,17,45,1.5,14.5,0.6,24.15,14.5,11.04,1.7
2018,9,26,18,0,3.0,6.0,0.5,23.8,6.0,4.72,0.0
2018,9,26,18,15,1.5,3.0,0.5,23.8,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,20.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,9,27,6,15,1.5,5.0,1.35,20.4,5.0,4.84,0.0
2018,9,27,6,30,3.0,10.0,1.4,20.5,10.0,9.8,0.0
2018,9,27,6,45,1.5,21.0,1.45,20.55,21.0,17.06,7.88
2018,9,27,7,0,0.0,32.0,1.5,20.6,32.0,24.43,14.49
2018,9,27,7,15,2.5,50.5,1.5,20.75,51.0,41.99,29.46
2018,9,27,7,30,5.0,69.0,1.5,20.9,70.0,61.02,45.58
2018,9,27,7,45,5.0,58.5,1.5,21.05,60.0,49.17,35.75
2018,9,27,8,0,5.0,48.0,1.5,21.2,50.0,41.22,29.09
2018,9,27,8,15,3.0,65.0,1.5,21.35,66.0,52.64,38.36
2018,9,27,8,30,1.0,82.0,1.5,21.5,82.0,64.16,47.59
2018,9,27,8,45,2.5,110.0,1.5,21.7,111.0,90.2,68.71
2018,9,27,9,0,4.0,138.0,1.5,21.9,140.0,116.72,89.87
2018,9,27,9,15,2.0,121.0,1.45,22.15,122.0,98.17,74.46
2018,9,27,9,30,0.0,104.0,1.4,22.4,104.0,80.99,60.29
2018,9,27,9,45,0.5,120.0,1.35,22.65,120.5,94.96,71.32
2018,9,27,10,0,1.0,136.0,1.3,22.9,137.0,108.96,82.22
2018,9,27,10,15,3.5,164.0,1.25,23.15,166.5,135.49,102.98
2018,9,27,10,30,6.0,192.0,1.2,23.4,196.0,162.1,123.5
2018,9,27,10,45,5.5,186.5,1.1,23.65,190.5,155.94,118.27
2018,9,27,11,0,5.0,181.0,1.0,23.9,185.0,150.01,113.37
2018,9,27,11,15,15.5,230.0,1.0,24.15,242.0,201.9,153.44
2018,9,27,11,30,26.0,279.0,1.0,24.4,299.0,271.92,206.04
2018,9,27,11,45,18.0,212.5,1.0,24.6,226.5,186.52,140.88
2018,9,27,12,0,10.0,146.0,1.0,24.8,154.0,123.24,92.08
2018,9,27,12,15,14.0,171.0,1.0,24.95,182.0,146.31,110.15
2018,9,27,12,30,18.0,196.0,1.0,25.1,210.0,177.81,134.28
2018,9,27,12,45,22.0,213.0,1.05,25.2,230.0,193.02,145.84
2018,9,27,13,0,26.0,230.0,1.1,25.3,250.0,207.33,156.71
2018,9,27,13,15,33.0,212.5,1.1,25.3,237.5,193.95,146.64
2018,9,27,13,30,40.0,195.0,1.1,25.3,225.0,180.28,136.33
2018,9,27,13,45,114.5,231.0,1.15,25.3,312.0,251.78,191.08
2018,9,27,14,0,189.0,267.0,1.2,25.3,399.0,304.84,229.74
2018,9,27,14,15,281.0,245.5,1.2,25.25,431.0,314.29,234.48
2018,9,27,14,30,373.0,224.0,1.2,25.2,463.0,311.39,228.46
2018,9,27,14,45,200.5,194.0,1.2,25.15,321.5,206.65,151.27
2018,9,27,15,0,28.0,164.0,1.2,25.1,180.0,129.1,96.52
2018,9,27,15,15,14.0,109.0,1.2,25.0,117.0,85.44,62.83
2018,9,27,15,30,0.0,54.0,1.2,24.9,54.0,41.38,28.16
2018,9,27,15,45,2.5,62.5,1.15,24.75,63.5,48.0,33.69
2018,9,27,16,0,5.0,71.0,1.1,24.6,73.0,54.57,41.19
2018,9,27,16,15,15.0,66.5,1.05,24.35,71.5,50.92,38.23
2018,9,27,16,30,25.0,62.0,1.0,24.1,70.0,47.64,35.53
2018,9,27,16,45,12.5,43.0,1.0,23.9,47.0,33.7,23.55
2018,9,27,17,0,0.0,24.0,1.0,23.7,24.0,18.26,10.15
2018,9,27,17,15,31.5,22.0,0.95,23.45,26.0,17.6,9.43
2018,9,27,17,30,63.0,20.0,0.9,23.2,28.0,15.54,7.31
2018,9,27,17,45,44.5,14.0,0.9,22.95,18.5,10.89,0.89
2018,9,27,18,0,26.0,8.0,0.9,22.7,9.0,6.29,0.0
2018,9,27,18,15,13.0,4.0,0.9,22.7,4.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,28,6,15,1.5,1.5,0.75,20.7,1.5,2.09,0.0
2018,9,28,6,30,3.0,3.0,0.9,20.8,3.0,4.31,0.0
2018,9,28,6,45,1.5,5.0,1.0,20.95,5.0,4.96,0.0
2018,9,28,7,0,0.0,7.0,1.1,21.1,7.0,5.3,0.0
2018,9,28,7,15,0.0,11.0,1.1,21.2,11.0,8.34,1.31
2018,9,28,7,30,0.0,15.0,1.1,21.3,15.0,11.39,3.92
2018,9,28,7,45,8.0,51.0,1.15,21.4,54.0,46.0,33.25
2018,9,28,8,0,16.0,87.0,1.2,21.5,93.0,84.74,65.55
2018,9,28,8,15,20.0,119.0,1.25,21.75,127.5,119.18,93.52
2018,9,28,8,30,24.0,151.0,1.3,22.0,162.0,170.58,134.5
2018,9,28,8,45,27.5,169.5,1.3,22.25,183.0,191.97,150.85
2018,9,28,9,0,31.0,188.0,1.3,22.5,204.0,213.24,166.96
2018,9,28,9,15,63.0,223.5,1.3,22.85,260.0,283.08,221.33
2018,9,28,9,30,95.0,259.0,1.3,23.2,316.0,352.98,273.96
2018,9,28,9,45,174.0,273.5,1.3,23.55,385.5,470.05,361.18
2018,9,28,10,0,253.0,288.0,1.3,23.9,455.0,587.33,444.48
2018,9,28,10,15,451.0,236.0,1.25,24.2,549.5,750.09,558.88
2018,9,28,10,30,649.0,184.0,1.2,24.5,644.0,896.28,654.6
2018,9,28,10,45,499.5,251.0,1.2,24.75,611.5,795.18,582.39
2018,9,28,11,0,350.0,318.0,1.2,25.0,579.0,681.92,502.62
2018,9,28,11,15,277.5,341.5,1.15,25.2,551.0,623.44,460.47
2018,9,28,11,30,205.0,365.0,1.1,25.4,523.0,545.19,404.03
2018,9,28,11,45,188.0,362.0,1.05,25.6,508.0,514.81,382.14
2018,9,28,12,0,171.0,359.0,1.0,25.8,493.0,484.9,360.13
2018,9,28,12,15,122.0,352.5,0.95,25.9,448.0,425.83,316.77
2018,9,28,12,30,73.0,346.0,0.9,26.0,403.0,355.15,264.88
2018,9,28,12,45,85.0,346.5,0.8,26.1,412.0,357.06,266.43
2018,9,28,13,0,97.0,347.0,0.7,26.2,421.0,357.48,266.33
2018,9,28,13,15,97.5,341.0,0.65,26.25,414.0,343.34,255.72
2018,9,28,13,30,98.0,335.0,0.6,26.3,407.0,328.98,244.99
2018,9,28,13,45,91.0,321.0,0.55,26.3,386.0,303.97,226.45
2018,9,28,14,0,84.0,307.0,0.5,26.3,365.0,279.96,208.59
2018,9,28,14,15,157.0,294.0,0.5,26.25,396.0,294.99,218.81
2018,9,28,14,30,230.0,281.0,0.5,26.2,427.0,295.85,217.02
2018,9,28,14,45,205.5,266.0,0.45,26.15,390.5,257.52,187.57
2018,9,28,15,0,181.0,251.0,0.4,26.1,354.0,222.37,161.01
2018,9,28,15,15,172.5,229.0,0.4,26.0,321.0,188.85,135.8
2018,9,28,15,30,164.0,207.0,0.4,25.9,288.0,157.0,113.14
2018,9,28,15,45,224.5,180.0,0.4,25.85,278.5,122.79,90.85
2018,9,28,16,0,285.0,153.0,0.4,25.8,269.0,104.62,82.73
2018,9,28,16,15,317.0,129.0,0.4,25.45,242.0,90.84,71.62
2018,9,28,16,30,349.0,105.0,0.4,25.1,215.0,74.76,58.34
2018,9,28,16,45,295.5,89.5,0.35,24.75,171.0,64.37,49.62
2018,9,28,17,0,242.0,74.0,0.3,24.4,127.0,54.32,40.92
2018,9,28,17,15,162.0,56.5,0.35,24.0,88.0,41.63,29.76
2018,9,28,17,30,82.0,39.0,0.4,23.6,49.0,28.88,18.22
2018,9,28,17,45,67.5,24.0,0.4,23.15,29.5,17.99,3.36
2018,9,28,18,0,53.0,9.0,0.4,22.7,10.0,7.08,0.0
2018,9,28,18,15,26.5,4.5,0.4,22.7,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,15,16.5,8.0,0.8,15.9,9.0,16.35,0.0
2018,9,29,6,30,33.0,16.0,0.9,16.2,18.0,43.89,0.0
2018,9,29,6,45,62.5,35.0,1.0,16.55,43.0,98.47,73.53
2018,9,29,7,0,92.0,54.0,1.1,16.9,68.0,144.64,116.14
2018,9,29,7,15,98.0,70.5,1.05,17.55,90.5,169.13,137.88
2018,9,29,7,30,104.0,87.0,1.0,18.2,113.0,194.01,158.88
2018,9,29,7,45,116.0,112.0,0.95,18.85,147.5,236.62,193.23
2018,9,29,8,0,128.0,137.0,0.9,19.5,182.0,278.74,225.9
2018,9,29,8,15,212.5,154.0,0.9,20.3,241.5,398.7,319.33
2018,9,29,8,30,297.0,171.0,0.9,21.1,301.0,502.14,395.67
2018,9,29,8,45,339.5,183.0,0.85,21.85,347.5,560.48,435.18
2018,9,29,9,0,382.0,195.0,0.8,22.6,394.0,619.06,473.83
2018,9,29,9,15,451.0,192.5,0.8,23.1,446.5,712.6,536.39
2018,9,29,9,30,520.0,190.0,0.8,23.6,499.0,780.92,580.04
2018,9,29,9,45,502.5,209.5,0.75,24.05,523.0,784.0,577.26
2018,9,29,10,0,485.0,229.0,0.7,24.5,547.0,783.9,573.36
2018,9,29,10,15,411.0,265.0,0.65,24.75,543.0,740.54,540.27
2018,9,29,10,30,337.0,301.0,0.6,25.0,539.0,673.2,492.25
2018,9,29,10,45,234.5,318.0,0.6,25.3,486.0,579.63,425.96
2018,9,29,11,0,132.0,335.0,0.6,25.6,433.0,464.4,343.51
2018,9,29,11,15,96.5,330.5,0.55,25.75,403.0,395.61,294.22
2018,9,29,11,30,61.0,326.0,0.5,25.9,373.0,351.51,261.38
2018,9,29,11,45,124.5,345.5,0.5,26.05,442.0,441.86,327.19
2018,9,29,12,0,188.0,365.0,0.5,26.2,511.0,505.9,371.81
2018,9,29,12,15,161.5,364.5,0.45,26.25,490.0,470.31,345.18
2018,9,29,12,30,135.0,364.0,0.4,26.3,469.0,436.15,320.46
2018,9,29,12,45,112.0,344.5,0.4,26.35,431.0,389.31,287.25
2018,9,29,13,0,89.0,325.0,0.4,26.4,393.0,333.07,247.03
2018,9,29,13,15,115.5,299.0,0.4,26.4,385.0,330.06,245.63
2018,9,29,13,30,142.0,273.0,0.4,26.4,377.0,313.05,233.44
2018,9,29,13,45,308.0,252.5,0.4,26.4,467.0,379.33,281.44
2018,9,29,14,0,474.0,232.0,0.4,26.4,557.0,425.42,311.3
2018,9,29,14,15,532.5,205.0,0.45,26.3,554.0,393.77,285.2
2018,9,29,14,30,591.0,178.0,0.5,26.2,551.0,358.34,255.2
2018,9,29,14,45,610.0,162.0,0.55,26.1,526.0,308.5,213.96
2018,9,29,15,0,629.0,146.0,0.6,26.0,501.0,255.98,170.12
2018,9,29,15,15,369.5,164.5,0.65,25.8,369.0,177.27,119.05
2018,9,29,15,30,110.0,183.0,0.7,25.6,237.0,137.6,100.49
2018,9,29,15,45,284.5,153.5,0.7,25.4,273.0,109.15,80.04
2018,9,29,16,0,459.0,124.0,0.7,25.2,309.0,87.46,68.76
2018,9,29,16,15,474.5,110.0,0.7,24.85,278.5,79.37,62.27
2018,9,29,16,30,490.0,96.0,0.7,24.5,248.0,70.81,55.2
2018,9,29,16,45,391.5,84.5,0.7,24.1,191.5,62.16,47.88
2018,9,29,17,0,293.0,73.0,0.7,23.7,135.0,53.57,40.38
2018,9,29,17,15,243.5,57.5,0.65,23.05,99.5,42.61,30.64
2018,9,29,17,30,194.0,42.0,0.6,22.4,64.0,31.41,20.23
2018,9,29,17,45,112.0,25.5,0.6,21.8,36.5,19.17,1.22
2018,9,29,18,0,30.0,9.0,0.6,21.2,9.0,7.08,0.0
2018,9,29,18,15,15.0,4.5,0.6,21.2,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,6,15,52.0,9.5,0.6,16.15,12.0,39.28,0.0
2018,9,30,6,30,104.0,19.0,0.7,16.7,24.0,116.74,0.0
2018,9,30,6,45,224.0,35.0,0.8,17.2,63.5,246.22,187.45
2018,9,30,7,0,344.0,51.0,0.9,17.7,103.0,364.2,292.33
2018,9,30,7,15,383.0,60.5,0.9,18.35,139.5,418.51,338.26
2018,9,30,7,30,422.0,70.0,0.9,19.0,176.0,475.82,383.31
2018,9,30,7,45,255.0,86.0,0.85,19.65,154.0,363.89,294.44
2018,9,30,8,0,88.0,102.0,0.8,20.3,132.0,195.47,157.51
2018,9,30,8,15,190.5,121.0,0.85,20.95,200.0,334.81,270.21
2018,9,30,8,30,293.0,140.0,0.9,21.6,268.0,458.86,364.35
2018,9,30,8,45,442.5,138.0,0.9,22.2,355.0,632.16,489.63
2018,9,30,9,0,592.0,136.0,0.9,22.8,442.0,796.11,598.36
2018,9,30,9,15,678.0,125.0,0.9,23.2,503.5,876.04,646.53
2018,9,30,9,30,764.0,114.0,0.9,23.6,565.0,945.99,687.81
2018,9,30,9,45,775.0,118.5,0.85,24.0,600.0,963.18,694.06
2018,9,30,10,0,786.0,123.0,0.8,24.4,635.0,976.69,698.75
2018,9,30,10,15,794.5,126.0,0.75,24.6,663.5,982.18,699.12
2018,9,30,10,30,803.0,129.0,0.7,24.8,692.0,983.81,697.35
2018,9,30,10,45,807.0,132.0,0.7,25.05,713.0,977.03,691.55
2018,9,30,11,0,811.0,135.0,0.7,25.3,734.0,966.41,683.7
2018,9,30,11,15,626.5,201.0,0.7,25.4,669.0,845.25,606.79
2018,9,30,11,30,442.0,267.0,0.7,25.5,604.0,709.5,515.31
2018,9,30,11,45,281.5,314.5,0.65,25.65,530.0,572.39,419.95
2018,9,30,12,0,121.0,362.0,0.6,25.8,456.0,445.51,328.31
2018,9,30,12,15,110.0,345.5,0.65,25.9,430.5,410.18,304.32
2018,9,30,12,30,99.0,329.0,0.7,26.0,405.0,360.74,269.17
2018,9,30,12,45,72.0,308.0,0.7,26.1,363.0,313.69,234.63
2018,9,30,13,0,45.0,287.0,0.7,26.2,321.0,269.82,202.04
2018,9,30,13,15,28.0,244.5,0.7,26.25,265.5,217.73,163.26
2018,9,30,13,30,11.0,202.0,0.7,26.3,210.0,163.66,122.4
2018,9,30,13,45,6.0,170.5,0.75,26.3,175.0,135.1,100.78
2018,9,30,14,0,1.0,139.0,0.8,26.3,140.0,107.64,79.68
2018,9,30,14,15,5.5,159.5,0.8,26.2,163.0,124.69,93.18
2018,9,30,14,30,10.0,180.0,0.8,26.1,186.0,140.58,105.59
2018,9,30,14,45,12.0,186.0,0.85,26.0,193.0,143.8,108.2
2018,9,30,15,0,14.0,192.0,0.9,25.9,200.0,146.17,110.21
2018,9,30,15,15,7.5,158.5,0.9,25.7,162.5,119.3,89.74
2018,9,30,15,30,1.0,125.0,0.9,25.5,125.0,93.8,70.19
2018,9,30,15,45,1.0,113.0,0.95,25.3,113.0,84.45,63.06
2018,9,30,16,0,1.0,101.0,1.0,25.1,101.0,75.62,58.93
2018,9,30,16,15,0.5,80.5,0.95,24.65,80.5,60.99,46.78
2018,9,30,16,30,0.0,60.0,0.9,24.2,60.0,45.98,34.08
2018,9,30,16,45,0.0,45.0,0.85,23.75,45.0,34.4,24.15
2018,9,30,17,0,0.0,30.0,0.8,23.3,30.0,22.86,14.11
2018,9,30,17,15,48.5,25.5,0.75,22.65,30.5,20.25,11.65
2018,9,30,17,30,97.0,21.0,0.7,22.0,31.0,15.9,7.38
2018,9,30,17,45,72.0,15.0,0.7,21.35,20.0,11.4,0.0
