Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,18,0,47.0,9.0,0.7,20.7,9.0,7.08,0.0
2018,9,30,18,15,23.5,4.5,0.7,20.7,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.0,9.5,0.55,16.3,13.0,7.47,0.0
2018,10,1,6,30,142.0,19.0,0.6,16.9,26.0,141.56,0.0
2018,10,1,6,45,269.0,32.0,0.65,17.5,64.5,275.26,207.15
2018,10,1,7,0,396.0,45.0,0.7,18.1,103.0,398.85,317.46
2018,10,1,7,15,475.0,52.5,0.75,18.7,150.0,488.96,389.95
2018,10,1,7,30,554.0,60.0,0.8,19.3,197.0,583.3,461.54
2018,10,1,7,45,605.5,65.5,0.85,19.95,247.0,654.66,512.54
2018,10,1,8,0,657.0,71.0,0.9,20.6,297.0,727.1,561.91
2018,10,1,8,15,691.5,75.5,0.9,21.2,345.5,782.67,596.96
2018,10,1,8,30,726.0,80.0,0.9,21.8,394.0,831.61,626.35
2018,10,1,8,45,750.0,83.5,0.95,22.45,439.5,873.32,650.8
2018,10,1,9,0,774.0,87.0,1.0,23.1,485.0,912.51,673.18
2018,10,1,9,15,794.5,89.0,0.95,23.5,527.0,943.43,688.78
2018,10,1,9,30,815.0,91.0,0.9,23.9,569.0,971.13,702.15
2018,10,1,9,45,830.5,92.0,0.85,24.3,605.0,988.97,709.21
2018,10,1,10,0,846.0,93.0,0.8,24.7,641.0,989.92,705.95
2018,10,1,10,15,854.5,95.0,0.75,25.0,670.0,994.27,705.47
2018,10,1,10,30,863.0,97.0,0.7,25.3,699.0,994.72,702.68
2018,10,1,10,45,868.0,98.5,0.65,25.6,720.5,987.16,695.21
2018,10,1,11,0,873.0,100.0,0.6,25.9,742.0,975.71,685.68
2018,10,1,11,15,876.0,101.0,0.6,26.1,756.0,957.93,673.85
2018,10,1,11,30,879.0,102.0,0.6,26.3,770.0,936.42,659.95
2018,10,1,11,45,880.0,102.5,0.6,26.5,776.0,908.95,642.48
2018,10,1,12,0,881.0,103.0,0.6,26.7,782.0,878.05,622.98
2018,10,1,12,15,877.5,105.5,0.6,26.8,780.0,842.09,600.54
2018,10,1,12,30,874.0,108.0,0.6,26.9,778.0,803.24,576.18
2018,10,1,12,45,868.0,108.5,0.65,26.95,767.0,757.96,548.36
2018,10,1,13,0,862.0,109.0,0.7,27.0,756.0,710.51,516.65
2018,10,1,13,15,857.0,109.0,0.7,27.0,739.0,661.3,482.25
2018,10,1,13,30,852.0,109.0,0.7,27.0,722.0,610.26,445.52
2018,10,1,13,45,843.5,107.5,0.75,27.0,696.5,557.0,406.42
2018,10,1,14,0,835.0,106.0,0.8,27.0,671.0,499.1,362.56
2018,10,1,14,15,823.0,104.5,0.8,26.9,639.0,439.1,315.36
2018,10,1,14,30,811.0,103.0,0.8,26.8,607.0,379.15,266.64
2018,10,1,14,45,795.0,100.5,0.85,26.7,568.5,317.54,215.79
2018,10,1,15,0,779.0,98.0,0.9,26.6,530.0,257.06,165.62
2018,10,1,15,15,756.5,95.0,0.85,26.4,486.5,196.54,117.77
2018,10,1,15,30,734.0,92.0,0.8,26.2,443.0,133.59,74.55
2018,10,1,15,45,703.5,88.0,0.8,26.05,395.5,76.72,50.89
2018,10,1,16,0,673.0,84.0,0.8,25.9,348.0,66.05,50.68
2018,10,1,16,15,631.0,78.5,0.75,25.45,299.0,62.15,47.62
2018,10,1,16,30,589.0,73.0,0.7,25.0,250.0,58.25,44.44
2018,10,1,16,45,526.5,65.5,0.65,24.55,201.0,52.6,39.63
2018,10,1,17,0,464.0,58.0,0.6,24.1,152.0,46.97,34.62
2018,10,1,17,15,369.5,47.0,0.6,23.45,108.0,38.28,26.79
2018,10,1,17,30,275.0,36.0,0.6,22.8,64.0,27.47,16.49
2018,10,1,17,45,160.5,22.0,0.6,22.1,36.0,16.71,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.4,8.0,6.29,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,6,15,4.5,6.0,0.75,16.9,6.0,4.72,0.0
2018,10,2,6,30,9.0,12.0,0.9,17.5,12.0,15.4,0.0
2018,10,2,6,45,21.0,31.0,1.0,18.05,33.5,51.48,34.32
2018,10,2,7,0,33.0,50.0,1.1,18.6,55.0,82.31,62.95
2018,10,2,7,15,65.0,71.0,1.15,19.15,85.5,146.71,117.78
2018,10,2,7,30,97.0,92.0,1.2,19.7,116.0,198.8,161.66
2018,10,2,7,45,296.0,93.5,1.2,20.2,189.5,411.77,334.85
2018,10,2,8,0,495.0,95.0,1.2,20.7,263.0,601.27,477.04
2018,10,2,8,15,392.5,128.5,1.35,21.35,275.0,560.03,442.88
2018,10,2,8,30,290.0,162.0,1.5,22.0,287.0,486.4,384.89
2018,10,2,8,45,297.0,184.0,1.6,22.65,324.0,522.68,410.41
2018,10,2,9,0,304.0,206.0,1.7,23.3,361.0,557.42,433.51
2018,10,2,9,15,485.5,171.5,1.75,23.7,443.5,725.28,555.43
2018,10,2,9,30,667.0,137.0,1.8,24.1,526.0,883.71,660.73
2018,10,2,9,45,670.0,146.0,1.85,24.45,557.5,897.16,666.08
2018,10,2,10,0,673.0,155.0,1.9,24.8,589.0,907.16,670.81
2018,10,2,10,15,678.5,161.0,1.9,25.05,615.5,912.88,672.6
2018,10,2,10,30,684.0,167.0,1.9,25.3,642.0,915.1,672.29
2018,10,2,10,45,708.5,159.5,1.9,25.55,665.0,917.91,672.56
2018,10,2,11,0,733.0,152.0,1.9,25.8,688.0,916.6,670.28
2018,10,2,11,15,619.5,201.0,1.9,25.95,660.0,839.03,617.92
2018,10,2,11,30,506.0,250.0,1.9,26.1,632.0,752.66,557.04
2018,10,2,11,45,492.5,260.5,1.9,26.25,635.0,729.55,540.74
2018,10,2,12,0,479.0,271.0,1.9,26.4,638.0,704.65,522.63
2018,10,2,12,15,468.0,282.0,1.85,26.45,640.0,680.69,505.01
2018,10,2,12,30,457.0,293.0,1.8,26.5,642.0,655.13,486.19
2018,10,2,12,45,389.5,314.0,1.8,26.55,608.5,582.29,434.0
2018,10,2,13,0,322.0,335.0,1.8,26.6,575.0,528.47,394.59
2018,10,2,13,15,316.0,327.0,1.8,26.55,558.0,493.9,369.65
2018,10,2,13,30,310.0,319.0,1.8,26.5,541.0,459.33,344.16
2018,10,2,13,45,307.5,306.5,1.75,26.45,520.0,423.13,316.91
2018,10,2,14,0,305.0,294.0,1.7,26.4,499.0,386.96,289.16
2018,10,2,14,15,342.5,269.5,1.7,26.3,489.0,358.49,266.28
2018,10,2,14,30,380.0,245.0,1.7,26.2,479.0,325.83,239.05
2018,10,2,14,45,381.5,226.0,1.65,26.1,448.5,282.31,203.49
2018,10,2,15,0,383.0,207.0,1.6,26.0,418.0,238.83,167.87
2018,10,2,15,15,518.0,156.5,1.55,25.8,416.5,195.48,127.83
2018,10,2,15,30,653.0,106.0,1.5,25.6,415.0,135.57,79.6
2018,10,2,15,45,642.5,96.5,1.4,25.4,373.5,80.54,54.93
2018,10,2,16,0,632.0,87.0,1.3,25.2,332.0,67.55,52.14
2018,10,2,16,15,554.5,85.0,1.2,24.75,278.0,65.85,50.93
2018,10,2,16,30,477.0,83.0,1.1,24.3,224.0,64.5,49.92
2018,10,2,16,45,380.0,74.0,1.0,23.85,172.5,55.02,41.8
2018,10,2,17,0,283.0,65.0,0.9,23.4,121.0,48.05,35.61
2018,10,2,17,15,254.5,49.0,0.85,22.8,88.0,36.74,25.49
2018,10,2,17,30,226.0,33.0,0.8,22.2,55.0,25.09,14.3
2018,10,2,17,45,130.0,19.5,0.8,21.6,30.5,14.8,0.0
2018,10,2,18,0,34.0,6.0,0.8,21.0,6.0,4.72,0.0
2018,10,2,18,15,17.0,3.0,0.8,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.6,18.05,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.7,18.6,23.0,97.16,0.0
2018,10,3,6,45,247.0,31.0,0.85,19.15,59.5,259.76,189.95
2018,10,3,7,0,369.0,44.0,1.0,19.7,96.0,378.71,300.56
2018,10,3,7,15,449.0,52.0,0.95,20.25,142.0,469.27,373.81
2018,10,3,7,30,529.0,60.0,0.9,20.8,188.0,564.23,445.77
2018,10,3,7,45,578.0,67.0,0.85,21.3,236.5,634.57,495.71
2018,10,3,8,0,627.0,74.0,0.8,21.8,285.0,705.92,543.66
2018,10,3,8,15,663.0,78.5,0.75,22.65,333.0,762.05,577.92
2018,10,3,8,30,699.0,83.0,0.7,23.5,381.0,817.26,610.06
2018,10,3,8,45,729.0,85.5,0.7,24.35,427.0,856.7,631.44
2018,10,3,9,0,759.0,88.0,0.7,25.2,473.0,900.23,655.03
2018,10,3,9,15,770.0,93.5,0.65,25.65,512.0,925.59,666.54
2018,10,3,9,30,781.0,99.0,0.6,26.1,551.0,947.57,676.01
2018,10,3,9,45,807.5,96.0,0.6,26.6,589.0,971.5,687.56
2018,10,3,10,0,834.0,93.0,0.6,27.1,627.0,978.55,688.75
2018,10,3,10,15,842.5,95.0,0.6,27.35,655.5,982.81,689.31
2018,10,3,10,30,851.0,97.0,0.6,27.6,684.0,983.23,687.74
2018,10,3,10,45,856.5,98.5,0.6,27.8,705.5,976.18,682.01
2018,10,3,11,0,862.0,100.0,0.6,28.0,727.0,965.29,674.23
2018,10,3,11,15,864.5,101.5,0.6,28.15,740.5,947.68,662.7
2018,10,3,11,30,867.0,103.0,0.6,28.3,754.0,926.4,649.13
2018,10,3,11,45,867.5,103.5,0.65,28.45,759.5,898.69,632.67
2018,10,3,12,0,868.0,104.0,0.7,28.6,765.0,867.65,614.14
2018,10,3,12,15,778.0,145.5,0.7,28.65,737.0,808.9,577.31
2018,10,3,12,30,688.0,187.0,0.7,28.7,709.0,746.37,535.71
2018,10,3,12,45,464.5,264.0,0.65,28.7,614.5,607.3,439.65
2018,10,3,13,0,241.0,341.0,0.6,28.7,520.0,465.77,339.94
2018,10,3,13,15,191.5,337.5,0.6,28.65,477.5,412.66,303.01
2018,10,3,13,30,142.0,334.0,0.6,28.6,435.0,364.13,268.15
2018,10,3,13,45,180.0,315.5,0.55,28.55,438.5,355.27,261.78
2018,10,3,14,0,218.0,297.0,0.5,28.5,442.0,342.38,251.57
2018,10,3,14,15,306.5,267.5,0.5,28.45,461.0,342.12,249.36
2018,10,3,14,30,395.0,238.0,0.5,28.4,480.0,325.98,233.88
2018,10,3,14,45,507.5,188.5,0.45,28.35,478.5,294.34,204.56
2018,10,3,15,0,620.0,139.0,0.4,28.3,477.0,248.0,162.67
2018,10,3,15,15,631.5,123.5,0.35,28.15,443.0,192.61,118.59
2018,10,3,15,30,643.0,108.0,0.3,28.0,409.0,135.83,78.93
2018,10,3,15,45,587.5,105.0,0.3,27.9,357.5,84.75,58.14
2018,10,3,16,0,532.0,102.0,0.3,27.8,306.0,76.77,59.18
2018,10,3,16,15,513.0,91.0,0.3,27.4,264.5,69.82,53.61
2018,10,3,16,30,494.0,80.0,0.3,27.0,223.0,62.56,47.65
2018,10,3,16,45,372.5,72.5,0.25,26.6,168.0,53.94,40.34
2018,10,3,17,0,251.0,65.0,0.2,26.2,113.0,47.8,34.91
2018,10,3,17,15,183.5,48.5,0.25,25.95,78.0,36.12,24.54
2018,10,3,17,30,116.0,32.0,0.3,25.7,43.0,23.96,12.76
2018,10,3,17,45,68.0,18.0,0.35,25.5,23.5,14.16,0.0
2018,10,3,18,0,20.0,4.0,0.4,25.3,4.0,0.0,0.0
2018,10,3,18,15,10.0,2.0,0.4,25.3,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,55.0,9.0,0.65,18.9,11.0,0.0,0.0
2018,10,4,6,30,110.0,18.0,0.7,19.5,22.0,87.38,0.0
2018,10,4,6,45,227.5,31.0,0.8,20.1,57.0,247.22,176.91
2018,10,4,7,0,345.0,44.0,0.9,20.7,92.0,360.95,284.96
2018,10,4,7,15,426.0,53.5,0.9,21.2,138.0,453.23,359.99
2018,10,4,7,30,507.0,63.0,0.9,21.7,184.0,550.22,433.98
2018,10,4,7,45,561.0,69.5,0.9,22.2,232.5,623.79,486.9
2018,10,4,8,0,615.0,76.0,0.9,22.7,281.0,698.56,538.03
2018,10,4,8,15,653.0,80.5,0.95,23.45,329.0,756.27,575.13
2018,10,4,8,30,691.0,85.0,1.0,24.2,377.0,813.15,610.46
2018,10,4,8,45,719.0,88.5,1.05,24.95,422.5,857.5,636.41
2018,10,4,9,0,747.0,92.0,1.1,25.7,468.0,893.79,656.63
2018,10,4,9,15,731.0,105.5,1.15,26.15,499.5,908.07,663.21
2018,10,4,9,30,715.0,119.0,1.2,26.6,531.0,912.12,663.54
2018,10,4,9,45,752.5,114.0,1.2,27.1,571.5,937.08,676.58
2018,10,4,10,0,790.0,109.0,1.2,27.6,612.0,966.57,692.14
2018,10,4,10,15,831.5,98.0,1.15,27.9,649.0,975.45,694.4
2018,10,4,10,30,873.0,87.0,1.1,28.2,686.0,994.01,702.99
2018,10,4,10,45,880.0,88.0,1.05,28.5,708.0,987.74,696.22
2018,10,4,11,0,887.0,89.0,1.0,28.8,730.0,977.5,687.52
2018,10,4,11,15,892.0,89.0,0.95,28.95,744.5,960.26,675.15
2018,10,4,11,30,897.0,89.0,0.9,29.1,759.0,939.19,660.67
2018,10,4,11,45,899.0,89.0,0.85,29.3,765.0,911.65,642.22
2018,10,4,12,0,901.0,89.0,0.8,29.5,771.0,880.58,621.75
2018,10,4,12,15,901.0,88.5,0.8,29.6,769.0,843.94,598.92
2018,10,4,12,30,901.0,88.0,0.8,29.7,767.0,804.2,574.05
2018,10,4,12,45,879.0,96.0,0.75,29.8,751.0,753.53,541.24
2018,10,4,13,0,857.0,104.0,0.7,29.9,735.0,701.66,505.52
2018,10,4,13,15,686.0,168.5,0.75,29.85,666.0,611.94,443.03
2018,10,4,13,30,515.0,233.0,0.8,29.8,597.0,518.48,377.36
2018,10,4,13,45,600.0,191.5,0.8,29.8,600.5,498.53,362.58
2018,10,4,14,0,685.0,150.0,0.8,29.8,604.0,463.72,335.17
2018,10,4,14,15,765.5,115.5,0.8,29.7,599.0,423.52,301.96
2018,10,4,14,30,846.0,81.0,0.8,29.6,594.0,373.46,259.2
2018,10,4,14,45,820.0,82.0,0.8,29.5,553.0,311.07,207.94
2018,10,4,15,0,794.0,83.0,0.8,29.4,512.0,247.36,155.9
2018,10,4,15,15,742.0,86.0,0.75,29.3,460.5,186.19,109.17
2018,10,4,15,30,690.0,89.0,0.7,29.2,409.0,126.37,69.89
2018,10,4,15,45,700.5,77.5,0.7,29.15,372.0,73.47,55.94
2018,10,4,16,0,711.0,66.0,0.7,29.1,335.0,58.68,43.87
2018,10,4,16,15,668.5,62.0,0.65,28.6,286.0,55.19,41.15
2018,10,4,16,30,626.0,58.0,0.6,28.1,237.0,47.74,34.98
2018,10,4,16,45,561.0,52.0,0.6,27.6,188.0,42.78,30.75
2018,10,4,17,0,496.0,46.0,0.6,27.1,139.0,37.89,26.4
2018,10,4,17,15,366.0,38.0,0.65,26.6,94.5,31.09,20.2
2018,10,4,17,30,236.0,30.0,0.7,26.1,50.0,22.92,11.4
2018,10,4,17,45,133.5,17.5,0.75,25.6,27.0,13.77,0.0
2018,10,4,18,0,31.0,5.0,0.8,25.1,4.0,0.0,0.0
2018,10,4,18,15,15.5,2.5,0.8,25.1,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,6,15,65.5,8.0,0.8,20.6,10.5,0.0,0.0
2018,10,5,6,30,131.0,16.0,0.9,21.0,21.0,100.0,0.0
2018,10,5,6,45,258.5,28.0,1.0,21.4,56.5,265.28,185.39
2018,10,5,7,0,386.0,40.0,1.1,21.8,92.0,389.1,305.17
2018,10,5,7,15,467.0,47.5,1.05,22.25,138.0,479.94,378.79
2018,10,5,7,30,548.0,55.0,1.0,22.7,184.0,575.54,451.17
2018,10,5,7,45,600.0,61.0,1.0,23.15,233.0,647.61,502.8
2018,10,5,8,0,652.0,67.0,1.0,23.6,282.0,720.9,552.67
2018,10,5,8,15,687.5,70.5,0.95,24.25,329.5,770.02,582.57
2018,10,5,8,30,723.0,74.0,0.9,24.9,377.0,824.37,614.8
2018,10,5,8,45,748.5,77.0,0.85,25.55,422.0,866.57,637.71
2018,10,5,9,0,774.0,80.0,0.8,26.2,467.0,906.34,658.43
2018,10,5,9,15,790.5,82.5,0.8,26.7,507.0,933.57,672.03
2018,10,5,9,30,807.0,85.0,0.8,27.2,547.0,957.56,683.62
2018,10,5,9,45,819.0,87.5,0.8,27.7,581.5,973.44,690.19
2018,10,5,10,0,831.0,90.0,0.8,28.2,616.0,972.62,686.67
2018,10,5,10,15,839.5,91.5,0.8,28.45,644.0,976.23,686.97
2018,10,5,10,30,848.0,93.0,0.8,28.7,672.0,976.04,685.04
2018,10,5,10,45,853.5,94.5,0.8,28.95,693.0,968.98,679.16
2018,10,5,11,0,859.0,96.0,0.8,29.2,714.0,958.11,671.2
2018,10,5,11,15,862.0,97.0,0.8,29.35,727.5,940.47,659.57
2018,10,5,11,30,865.0,98.0,0.8,29.5,741.0,919.18,645.9
2018,10,5,11,45,865.5,99.0,0.8,29.65,746.5,892.06,628.73
2018,10,5,12,0,866.0,100.0,0.8,29.8,752.0,861.59,609.56
2018,10,5,12,15,839.0,109.0,0.75,29.9,739.0,813.15,578.33
2018,10,5,12,30,812.0,118.0,0.7,30.0,726.0,772.23,551.95
2018,10,5,12,45,727.5,148.5,0.65,30.05,688.0,702.3,504.48
2018,10,5,13,0,643.0,179.0,0.6,30.1,650.0,632.23,455.88
2018,10,5,13,15,723.0,146.5,0.55,30.1,663.5,615.5,444.27
2018,10,5,13,30,803.0,114.0,0.5,30.1,677.0,588.58,424.19
2018,10,5,13,45,548.0,182.5,0.5,30.05,560.5,463.46,335.46
2018,10,5,14,0,293.0,251.0,0.5,30.0,444.0,347.95,253.32
2018,10,5,14,15,222.0,250.5,0.45,29.9,392.5,294.49,214.52
2018,10,5,14,30,151.0,250.0,0.4,29.8,341.0,246.12,179.28
2018,10,5,14,45,153.0,237.0,0.4,29.7,324.0,222.5,161.1
2018,10,5,15,0,155.0,224.0,0.4,29.6,307.0,198.65,142.53
2018,10,5,15,15,156.5,203.5,0.45,29.45,281.0,169.8,120.67
2018,10,5,15,30,158.0,183.0,0.5,29.3,255.0,141.25,100.29
2018,10,5,15,45,119.5,165.5,0.5,29.2,216.5,113.64,88.87
2018,10,5,16,0,81.0,148.0,0.5,29.1,178.0,102.79,80.34
2018,10,5,16,15,58.0,124.5,0.55,28.55,144.5,87.53,68.09
2018,10,5,16,30,35.0,101.0,0.6,28.0,111.0,71.99,55.32
2018,10,5,16,45,23.0,79.0,0.6,27.45,85.0,57.18,42.86
2018,10,5,17,0,11.0,57.0,0.6,26.9,59.0,42.27,30.05
2018,10,5,17,15,47.5,40.0,0.6,26.25,44.5,29.99,19.24
2018,10,5,17,30,84.0,23.0,0.6,25.6,30.0,17.55,6.89
2018,10,5,17,45,47.0,12.5,0.65,24.95,16.0,9.83,0.0
2018,10,5,18,0,10.0,2.0,0.7,24.3,2.0,0.0,0.0
2018,10,5,18,15,5.0,1.0,0.7,24.3,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,6,15,10.5,4.5,0.85,19.35,5.0,0.0,0.0
2018,10,6,6,30,21.0,9.0,1.0,19.6,10.0,21.13,0.0
2018,10,6,6,45,19.0,20.5,1.15,19.9,22.0,32.19,17.54
2018,10,6,7,0,17.0,32.0,1.3,20.2,34.0,42.47,29.48
2018,10,6,7,15,15.0,46.0,1.3,20.6,48.5,55.43,40.85
2018,10,6,7,30,13.0,60.0,1.3,21.0,63.0,60.07,44.98
2018,10,6,7,45,16.0,75.0,1.25,21.4,79.5,85.31,66.09
2018,10,6,8,0,19.0,90.0,1.2,21.8,96.0,102.86,80.47
2018,10,6,8,15,23.5,107.0,1.2,22.3,116.0,124.22,97.68
2018,10,6,8,30,28.0,124.0,1.2,22.8,136.0,145.55,114.53
2018,10,6,8,45,16.5,120.0,1.15,23.3,127.0,114.66,88.64
2018,10,6,9,0,5.0,116.0,1.1,23.8,118.0,98.18,74.48
2018,10,6,9,15,2.5,112.5,1.05,24.2,113.5,91.68,68.84
2018,10,6,9,30,0.0,109.0,1.0,24.6,109.0,85.56,63.53
2018,10,6,9,45,5.0,152.0,0.9,25.0,155.0,128.61,97.53
2018,10,6,10,0,10.0,195.0,0.8,25.4,201.0,172.73,131.45
2018,10,6,10,15,19.5,226.0,0.8,25.7,239.0,210.32,159.98
2018,10,6,10,30,29.0,257.0,0.8,26.0,277.0,269.99,204.5
2018,10,6,10,45,22.0,237.5,0.75,26.3,253.0,219.79,165.8
2018,10,6,11,0,15.0,218.0,0.7,26.6,229.0,193.34,145.36
2018,10,6,11,15,8.0,170.0,0.65,26.85,176.0,143.4,106.91
2018,10,6,11,30,1.0,122.0,0.6,27.1,123.0,96.27,70.26
2018,10,6,11,45,2.5,138.0,0.55,27.35,140.0,110.59,81.39
2018,10,6,12,0,4.0,154.0,0.5,27.6,157.0,124.76,92.17
2018,10,6,12,15,5.0,173.5,0.5,27.7,177.0,141.21,104.68
2018,10,6,12,30,6.0,193.0,0.5,27.8,197.0,157.44,116.94
2018,10,6,12,45,6.5,197.5,0.45,27.95,202.0,160.67,119.23
2018,10,6,13,0,7.0,202.0,0.4,28.1,207.0,163.74,121.47
2018,10,6,13,15,11.0,216.5,0.4,28.1,224.0,176.92,131.54
2018,10,6,13,30,15.0,231.0,0.4,28.1,241.0,189.34,140.93
2018,10,6,13,45,17.0,227.0,0.4,28.1,238.0,185.26,137.92
2018,10,6,14,0,19.0,223.0,0.4,28.1,235.0,180.89,134.74
2018,10,6,14,15,11.5,193.5,0.45,28.0,200.5,152.98,113.88
2018,10,6,14,30,4.0,164.0,0.5,27.9,166.0,126.56,94.06
2018,10,6,14,45,133.0,165.5,0.5,27.8,236.0,166.1,121.08
2018,10,6,15,0,262.0,167.0,0.5,27.7,306.0,183.77,128.83
2018,10,6,15,15,462.5,133.5,0.55,27.55,353.0,170.28,109.46
2018,10,6,15,30,663.0,100.0,0.6,27.4,400.0,131.3,75.47
2018,10,6,15,45,626.5,95.5,0.6,27.25,354.0,78.58,60.68
2018,10,6,16,0,590.0,91.0,0.6,27.1,308.0,70.17,53.94
2018,10,6,16,15,542.5,84.0,0.6,26.75,260.5,65.42,50.13
2018,10,6,16,30,495.0,77.0,0.6,26.4,213.0,60.65,46.17
2018,10,6,16,45,426.5,67.5,0.55,26.05,167.0,51.07,37.95
2018,10,6,17,0,358.0,58.0,0.5,25.7,121.0,43.81,31.47
2018,10,6,17,15,261.0,44.0,0.5,25.1,81.5,33.21,21.91
2018,10,6,17,30,164.0,30.0,0.5,24.5,42.0,22.62,9.59
2018,10,6,17,45,86.0,16.0,0.55,23.95,22.0,12.59,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.4,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.4,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.2,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.6,16.0,57.27,0.0
2018,10,7,6,45,115.5,28.5,0.5,21.05,40.0,144.25,93.55
2018,10,7,7,0,162.0,43.0,0.5,21.5,64.0,202.07,158.34
2018,10,7,7,15,245.0,59.5,0.45,22.1,107.5,313.51,249.44
2018,10,7,7,30,328.0,76.0,0.4,22.7,151.0,412.25,326.64
2018,10,7,7,45,443.0,80.0,0.4,23.35,208.0,526.87,411.44
2018,10,7,8,0,558.0,84.0,0.4,24.0,265.0,658.82,502.75
2018,10,7,8,15,588.0,91.5,0.4,24.45,309.5,711.48,535.4
2018,10,7,8,30,618.0,99.0,0.4,24.9,354.0,763.01,566.99
2018,10,7,8,45,433.5,143.0,0.35,25.4,332.0,634.61,475.83
2018,10,7,9,0,249.0,187.0,0.3,25.9,310.0,482.22,364.33
2018,10,7,9,15,160.0,213.0,0.3,26.25,294.5,398.17,301.92
2018,10,7,9,30,71.0,239.0,0.3,26.6,279.0,310.99,235.03
2018,10,7,9,45,66.0,251.0,0.25,27.0,290.0,314.9,237.14
2018,10,7,10,0,61.0,263.0,0.2,27.4,301.0,318.64,238.43
2018,10,7,10,15,184.5,257.0,0.25,27.65,380.0,456.77,340.33
2018,10,7,10,30,308.0,251.0,0.3,27.9,459.0,592.72,434.37
2018,10,7,10,45,507.0,204.5,0.3,28.15,559.5,756.28,543.25
2018,10,7,11,0,706.0,158.0,0.3,28.4,660.0,897.86,629.89
2018,10,7,11,15,764.0,139.0,0.35,28.55,692.0,905.01,632.15
2018,10,7,11,30,822.0,120.0,0.4,28.7,724.0,914.76,638.22
2018,10,7,11,45,824.5,120.5,0.45,28.9,730.0,888.93,622.48
2018,10,7,12,0,827.0,121.0,0.5,29.1,736.0,859.7,605.11
2018,10,7,12,15,786.0,137.0,0.55,29.2,720.0,806.82,573.0
2018,10,7,12,30,745.0,153.0,0.6,29.3,704.0,757.92,542.33
2018,10,7,12,45,717.0,162.0,0.6,29.35,686.5,707.4,508.56
2018,10,7,13,0,689.0,171.0,0.6,29.4,669.0,656.56,473.9
2018,10,7,13,15,677.5,170.5,0.65,29.4,650.0,607.95,440.84
2018,10,7,13,30,666.0,170.0,0.7,29.4,631.0,558.67,406.23
2018,10,7,13,45,729.0,141.0,0.75,29.35,628.0,523.94,380.79
2018,10,7,14,0,792.0,112.0,0.8,29.3,625.0,481.98,348.3
2018,10,7,14,15,779.0,110.0,0.8,29.2,593.0,423.56,302.49
2018,10,7,14,30,766.0,108.0,0.8,29.1,561.0,365.44,255.56
2018,10,7,14,45,747.5,105.0,0.85,29.0,523.0,305.5,206.57
2018,10,7,15,0,729.0,102.0,0.9,28.9,485.0,243.38,155.88
2018,10,7,15,15,703.0,99.0,0.85,28.7,442.0,184.93,110.33
2018,10,7,15,30,677.0,96.0,0.8,28.5,399.0,129.49,73.36
2018,10,7,15,45,641.0,91.5,0.8,28.3,352.5,75.97,58.29
2018,10,7,16,0,605.0,87.0,0.8,28.1,306.0,67.63,51.61
2018,10,7,16,15,555.5,80.5,0.75,27.65,258.5,63.1,48.0
2018,10,7,16,30,506.0,74.0,0.7,27.2,211.0,58.58,44.26
2018,10,7,16,45,434.0,65.0,0.65,26.7,164.5,51.89,38.5
2018,10,7,17,0,362.0,56.0,0.6,26.2,118.0,42.43,30.18
2018,10,7,17,15,263.0,42.0,0.6,25.65,79.0,31.79,20.56
2018,10,7,17,30,164.0,28.0,0.6,25.1,40.0,21.16,7.28
2018,10,7,17,45,86.0,15.0,0.6,24.55,21.0,11.8,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,6,15,52.0,7.0,0.85,19.45,8.5,0.0,0.0
2018,10,8,6,30,104.0,14.0,1.0,20.0,17.0,80.88,0.0
2018,10,8,6,45,238.0,26.0,1.1,20.6,51.0,244.53,154.95
2018,10,8,7,0,372.0,38.0,1.2,21.2,85.0,378.22,296.0
2018,10,8,7,15,375.0,47.5,1.25,21.8,113.5,407.96,325.04
2018,10,8,7,30,378.0,57.0,1.3,22.4,142.0,436.7,349.79
2018,10,8,7,45,196.0,85.5,1.35,22.95,130.0,294.75,237.91
2018,10,8,8,0,14.0,114.0,1.4,23.5,118.0,116.19,90.07
2018,10,8,8,15,13.0,128.5,1.5,23.95,133.0,126.88,98.72
2018,10,8,8,30,12.0,143.0,1.6,24.4,148.0,137.73,106.92
2018,10,8,8,45,10.0,152.5,1.65,24.85,157.0,142.24,109.89
2018,10,8,9,0,8.0,162.0,1.7,25.3,166.0,147.05,113.07
2018,10,8,9,15,13.5,180.0,1.7,25.6,187.5,168.4,129.61
2018,10,8,9,30,19.0,198.0,1.7,25.9,209.0,189.72,145.88
2018,10,8,9,45,42.5,228.0,1.75,26.2,254.0,264.46,203.58
2018,10,8,10,0,66.0,258.0,1.8,26.5,299.0,318.59,244.26
2018,10,8,10,15,45.5,247.0,1.8,26.7,276.0,280.68,214.18
2018,10,8,10,30,25.0,236.0,1.8,26.9,253.0,244.36,185.59
2018,10,8,10,45,36.0,233.5,1.8,27.15,258.5,249.59,189.69
2018,10,8,11,0,47.0,231.0,1.8,27.4,264.0,254.67,193.52
2018,10,8,11,15,60.0,273.0,1.8,27.55,316.0,305.85,231.68
2018,10,8,11,30,73.0,315.0,1.8,27.7,368.0,355.75,268.05
2018,10,8,11,45,74.0,306.5,1.8,27.85,360.5,342.06,257.5
2018,10,8,12,0,75.0,298.0,1.8,28.0,353.0,328.56,247.4
2018,10,8,12,15,92.5,290.0,1.8,28.05,358.0,329.23,248.32
2018,10,8,12,30,110.0,282.0,1.8,28.1,363.0,343.95,259.32
2018,10,8,12,45,209.5,281.5,1.8,28.15,433.0,421.17,317.21
2018,10,8,13,0,309.0,281.0,1.8,28.2,503.0,473.14,355.07
2018,10,8,13,15,227.0,293.0,1.8,28.15,454.0,409.28,306.96
2018,10,8,13,30,145.0,305.0,1.8,28.1,405.0,343.29,257.71
2018,10,8,13,45,286.0,262.0,1.8,28.1,449.5,376.68,282.64
2018,10,8,14,0,427.0,219.0,1.8,28.1,494.0,393.1,292.53
2018,10,8,14,15,448.0,197.5,1.8,27.95,472.5,352.56,259.84
2018,10,8,14,30,469.0,176.0,1.8,27.8,451.0,309.46,224.29
2018,10,8,14,45,373.5,163.0,1.8,27.7,373.0,236.87,168.7
2018,10,8,15,0,278.0,150.0,1.8,27.6,295.0,175.22,122.48
2018,10,8,15,15,270.5,137.0,1.7,27.35,268.0,142.69,96.83
2018,10,8,15,30,263.0,124.0,1.6,27.1,241.0,111.36,74.58
2018,10,8,15,45,441.0,101.0,1.55,26.85,270.0,76.46,59.19
2018,10,8,16,0,619.0,78.0,1.5,26.6,299.0,61.47,46.78
2018,10,8,16,15,601.0,69.0,1.35,26.2,256.5,55.29,41.7
2018,10,8,16,30,583.0,60.0,1.2,25.8,214.0,48.86,36.27
2018,10,8,16,45,517.5,52.0,1.1,25.35,167.0,42.51,30.74
2018,10,8,17,0,452.0,44.0,1.0,24.9,120.0,36.15,25.01
2018,10,8,17,15,321.0,34.5,0.95,24.4,79.0,28.24,17.62
2018,10,8,17,30,190.0,25.0,0.9,23.9,38.0,19.05,4.39
2018,10,8,17,45,98.0,13.0,0.85,23.35,19.5,10.23,0.0
2018,10,8,18,0,6.0,1.0,0.8,22.8,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.8,22.8,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,9,6,15,9.0,5.5,1.05,19.4,5.5,0.0,0.0
2018,10,9,6,30,18.0,11.0,1.2,19.7,11.0,20.77,0.0
2018,10,9,6,45,35.0,27.0,1.35,20.05,30.0,70.43,38.62
2018,10,9,7,0,52.0,43.0,1.5,20.4,49.0,105.01,80.12
2018,10,9,7,15,77.0,62.5,1.55,20.8,77.0,149.15,118.81
2018,10,9,7,30,102.0,82.0,1.6,21.2,105.0,194.04,157.04
2018,10,9,7,45,75.0,93.5,1.7,21.65,112.5,181.71,146.56
2018,10,9,8,0,48.0,105.0,1.8,22.1,120.0,150.27,120.1
2018,10,9,8,15,57.0,130.0,1.9,22.5,151.0,186.82,149.58
2018,10,9,8,30,66.0,155.0,2.0,22.9,182.0,223.09,178.08
2018,10,9,8,45,131.0,174.0,2.05,23.35,235.0,328.37,261.67
2018,10,9,9,0,196.0,193.0,2.1,23.8,288.0,414.27,327.56
2018,10,9,9,15,123.0,201.0,2.15,24.1,262.5,347.05,272.52
2018,10,9,9,30,50.0,209.0,2.2,24.4,237.0,254.83,198.45
2018,10,9,9,45,43.5,222.0,2.2,24.7,247.5,259.1,200.98
2018,10,9,10,0,37.0,235.0,2.2,25.0,258.0,263.15,203.05
2018,10,9,10,15,51.0,261.5,2.2,25.2,294.5,303.0,233.21
2018,10,9,10,30,65.0,288.0,2.2,25.4,331.0,341.98,262.16
2018,10,9,10,45,58.5,289.5,2.2,25.6,329.5,331.85,253.57
2018,10,9,11,0,52.0,291.0,2.2,25.8,328.0,322.05,245.5
2018,10,9,11,15,37.5,280.0,2.15,25.95,307.0,291.99,222.07
2018,10,9,11,30,23.0,269.0,2.1,26.1,286.0,244.35,185.41
2018,10,9,11,45,19.0,250.5,2.05,26.2,264.5,221.93,168.21
2018,10,9,12,0,15.0,232.0,2.0,26.3,243.0,200.46,151.64
2018,10,9,12,15,31.5,256.5,1.95,26.25,279.5,247.93,188.23
2018,10,9,12,30,48.0,281.0,1.9,26.2,316.0,279.47,212.17
2018,10,9,12,45,28.0,219.0,1.9,26.15,239.5,204.36,154.85
2018,10,9,13,0,8.0,157.0,1.9,26.1,163.0,128.17,95.89
2018,10,9,13,15,194.5,152.0,1.85,26.0,285.0,263.85,203.78
2018,10,9,13,30,381.0,147.0,1.8,25.9,407.0,365.16,280.06
2018,10,9,13,45,351.0,187.0,1.75,25.75,419.5,357.91,271.93
2018,10,9,14,0,321.0,227.0,1.7,25.6,432.0,342.39,258.33
2018,10,9,14,15,169.0,177.5,1.65,25.5,285.0,216.33,162.82
2018,10,9,14,30,17.0,128.0,1.6,25.4,138.0,105.51,78.6
2018,10,9,14,45,64.0,152.5,1.55,25.25,186.0,134.88,100.68
2018,10,9,15,0,111.0,177.0,1.5,25.1,234.0,157.27,116.21
2018,10,9,15,15,160.0,167.5,1.45,24.95,242.0,147.07,105.96
2018,10,9,15,30,209.0,158.0,1.4,24.8,250.0,128.34,90.8
2018,10,9,15,45,194.5,138.5,1.35,24.65,216.0,96.53,76.65
2018,10,9,16,0,180.0,119.0,1.3,24.5,182.0,82.69,65.23
2018,10,9,16,15,180.0,104.0,1.15,24.2,159.0,73.36,57.47
2018,10,9,16,30,180.0,89.0,1.0,23.9,136.0,63.68,49.22
2018,10,9,16,45,149.0,70.0,0.9,23.65,103.0,50.82,38.04
2018,10,9,17,0,118.0,51.0,0.8,23.4,70.0,37.64,26.39
2018,10,9,17,15,82.5,34.0,0.75,22.9,45.0,25.46,15.32
2018,10,9,17,30,47.0,17.0,0.7,22.4,20.0,13.03,0.0
2018,10,9,17,45,23.5,8.5,0.65,21.95,10.0,6.69,0.0
2018,10,9,18,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.0,1.05,19.55,2.0,0.0,0.0
2018,10,10,6,30,5.0,4.0,1.2,19.8,4.0,6.52,0.0
2018,10,10,6,45,2.5,8.0,1.3,20.05,8.0,8.06,0.0
2018,10,10,7,0,0.0,12.0,1.4,20.3,12.0,9.1,1.68
2018,10,10,7,15,0.0,18.0,1.45,20.55,18.0,13.68,5.68
2018,10,10,7,30,0.0,24.0,1.5,20.8,24.0,18.26,9.64
2018,10,10,7,45,0.0,29.0,1.55,21.05,29.0,22.09,12.91
2018,10,10,8,0,0.0,34.0,1.6,21.3,34.0,25.93,16.12
2018,10,10,8,15,0.0,40.5,1.7,21.65,40.5,30.93,20.23
2018,10,10,8,30,0.0,47.0,1.8,22.0,47.0,35.94,24.29
2018,10,10,8,45,0.0,61.0,1.85,22.3,61.0,46.76,33.1
2018,10,10,9,0,0.0,75.0,1.9,22.6,75.0,57.6,41.83
2018,10,10,9,15,0.0,89.5,2.0,22.9,89.5,69.07,50.97
2018,10,10,9,30,0.0,104.0,2.1,23.2,104.0,81.36,60.69
2018,10,10,9,45,0.0,97.0,2.2,23.5,97.0,75.12,55.43
2018,10,10,10,0,0.0,90.0,2.3,23.8,90.0,69.35,50.59
2018,10,10,10,15,0.0,90.0,2.35,24.05,90.0,69.38,50.47
2018,10,10,10,30,0.0,90.0,2.4,24.3,90.0,69.41,50.35
2018,10,10,10,45,1.0,121.0,2.5,24.5,121.5,95.87,71.35
2018,10,10,11,0,2.0,152.0,2.6,24.7,153.0,122.91,92.58
2018,10,10,11,15,2.0,143.0,2.55,24.8,144.0,114.91,86.12
2018,10,10,11,30,2.0,134.0,2.5,24.9,135.0,107.13,79.91
2018,10,10,11,45,1.5,130.0,2.5,25.0,131.0,103.17,76.7
2018,10,10,12,0,1.0,126.0,2.5,25.1,127.0,99.28,73.58
2018,10,10,12,15,0.5,109.0,2.5,25.05,109.5,85.01,62.31
2018,10,10,12,30,0.0,92.0,2.5,25.0,92.0,71.06,51.27
2018,10,10,12,45,0.0,81.0,2.45,25.0,81.0,62.5,44.49
2018,10,10,13,0,0.0,70.0,2.4,25.0,70.0,53.95,37.71
2018,10,10,13,15,0.5,96.5,2.35,24.95,97.0,74.84,54.44
2018,10,10,13,30,1.0,123.0,2.3,24.9,124.0,95.8,71.15
2018,10,10,13,45,1.5,141.0,2.25,24.9,142.0,109.88,82.37
2018,10,10,14,0,2.0,159.0,2.2,24.9,160.0,123.62,93.33
2018,10,10,14,15,1.5,148.0,2.15,24.85,149.0,114.35,86.16
2018,10,10,14,30,1.0,137.0,2.1,24.8,138.0,105.27,79.17
2018,10,10,14,45,0.5,115.0,2.05,24.8,115.5,88.17,65.72
2018,10,10,15,0,0.0,93.0,2.0,24.8,93.0,71.38,52.43
2018,10,10,15,15,0.5,93.5,1.95,24.65,93.5,71.6,52.79
2018,10,10,15,30,1.0,94.0,1.9,24.5,94.0,71.57,52.95
2018,10,10,15,45,1.0,85.0,1.8,24.4,85.0,64.59,49.81
2018,10,10,16,0,1.0,76.0,1.7,24.3,76.0,57.82,44.17
2018,10,10,16,15,1.0,68.5,1.65,24.15,68.5,52.06,39.32
2018,10,10,16,30,1.0,61.0,1.6,24.0,61.0,46.25,34.29
2018,10,10,16,45,0.5,46.5,1.5,23.85,46.5,35.54,24.92
2018,10,10,17,0,0.0,32.0,1.4,23.7,32.0,24.43,15.11
2018,10,10,17,15,4.0,21.5,1.4,23.55,21.5,16.41,7.72
2018,10,10,17,30,8.0,11.0,1.4,23.4,11.0,8.65,0.0
2018,10,10,17,45,4.0,5.5,1.35,23.25,5.5,4.33,0.0
2018,10,10,18,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
