Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,20,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,11,6,15,2.0,1.5,1.9,22.55,1.5,0.0,0.0
2018,10,11,6,30,4.0,3.0,2.1,22.7,3.0,5.06,0.0
2018,10,11,6,45,2.0,5.5,2.25,22.85,5.5,5.74,0.0
2018,10,11,7,0,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2018,10,11,7,15,0.0,10.0,2.55,23.2,10.0,7.58,0.55
2018,10,11,7,30,0.0,12.0,2.7,23.4,12.0,9.1,1.89
2018,10,11,7,45,0.0,12.5,2.85,23.55,12.5,9.49,2.24
2018,10,11,8,0,0.0,13.0,3.0,23.7,13.0,9.88,2.56
2018,10,11,8,15,0.0,24.0,3.1,23.85,24.0,18.28,9.53
2018,10,11,8,30,0.0,35.0,3.2,24.0,35.0,26.72,16.46
2018,10,11,8,45,0.0,40.0,3.35,24.15,40.0,30.58,19.55
2018,10,11,9,0,0.0,45.0,3.5,24.3,45.0,34.44,22.63
2018,10,11,9,15,0.0,50.0,3.65,24.4,50.0,38.31,25.7
2018,10,11,9,30,0.0,55.0,3.8,24.5,55.0,42.19,28.76
2018,10,11,9,45,0.0,50.0,3.9,24.55,50.0,38.36,25.56
2018,10,11,10,0,0.0,45.0,4.0,24.6,45.0,34.53,22.39
2018,10,11,10,15,0.0,45.5,4.0,24.65,45.5,34.93,22.67
2018,10,11,10,30,0.0,46.0,4.0,24.7,46.0,35.34,22.94
2018,10,11,10,45,0.0,55.0,4.05,24.75,55.0,42.31,28.51
2018,10,11,11,0,0.0,64.0,4.1,24.8,64.0,49.29,34.06
2018,10,11,11,15,0.0,56.0,4.05,24.8,56.0,43.11,29.07
2018,10,11,11,30,0.0,48.0,4.0,24.8,48.0,36.94,24.1
2018,10,11,11,45,0.0,48.5,3.95,24.85,48.5,37.33,24.4
2018,10,11,12,0,0.0,49.0,3.9,24.9,49.0,37.72,24.7
2018,10,11,12,15,0.0,54.0,3.9,24.9,54.0,41.59,27.8
2018,10,11,12,30,0.0,59.0,3.9,24.9,59.0,45.45,30.9
2018,10,11,12,45,0.0,56.0,3.85,24.9,56.0,43.12,29.05
2018,10,11,13,0,0.0,53.0,3.8,24.9,53.0,40.79,27.21
2018,10,11,13,15,0.0,53.5,3.9,24.85,53.5,41.16,27.54
2018,10,11,13,30,0.0,54.0,4.0,24.8,54.0,41.53,27.88
2018,10,11,13,45,0.0,45.5,4.1,24.75,45.5,34.95,22.63
2018,10,11,14,0,0.0,37.0,4.2,24.7,37.0,28.38,17.37
2018,10,11,14,15,0.0,50.0,4.35,24.65,50.0,38.38,25.52
2018,10,11,14,30,0.0,63.0,4.5,24.6,63.0,48.38,33.7
2018,10,11,14,45,0.0,46.0,4.7,24.55,46.0,35.25,23.12
2018,10,11,15,0,0.0,29.0,4.9,24.5,29.0,22.16,12.51
2018,10,11,15,15,0.0,23.5,4.95,24.45,23.5,17.94,9.09
2018,10,11,15,30,0.0,18.0,5.0,24.4,18.0,13.72,5.66
2018,10,11,15,45,0.0,15.5,5.05,24.3,15.5,11.8,4.53
2018,10,11,16,0,0.0,13.0,5.1,24.2,13.0,9.88,2.9
2018,10,11,16,15,0.0,11.0,4.95,24.1,11.0,8.35,1.58
2018,10,11,16,30,0.0,9.0,4.8,24.0,9.0,6.83,0.25
2018,10,11,16,45,0.0,7.5,4.65,23.85,7.5,5.68,0.0
2018,10,11,17,0,0.0,6.0,4.5,23.7,6.0,4.54,0.0
2018,10,11,17,15,2.0,5.0,4.35,23.45,5.0,3.91,0.0
2018,10,11,17,30,4.0,4.0,4.2,23.2,4.0,3.13,0.0
2018,10,11,17,45,2.0,2.0,4.1,23.0,2.0,1.57,0.0
2018,10,11,18,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,22.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.3,19.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,15,65.5,6.0,1.15,9.15,7.0,0.0,0.0
2018,10,12,6,30,131.0,12.0,1.3,9.5,14.0,98.18,0.0
2018,10,12,6,45,315.0,22.5,1.4,9.9,52.0,291.66,134.0
2018,10,12,7,0,499.0,33.0,1.5,10.3,90.0,460.57,368.12
2018,10,12,7,15,589.0,39.0,1.65,10.75,140.0,564.46,460.34
2018,10,12,7,30,679.0,45.0,1.8,11.2,190.0,671.59,547.23
2018,10,12,7,45,731.0,49.5,1.9,11.7,242.5,746.81,605.11
2018,10,12,8,0,783.0,54.0,2.0,12.2,295.0,822.39,660.26
2018,10,12,8,15,817.5,57.5,2.0,12.65,346.5,879.93,699.06
2018,10,12,8,30,852.0,61.0,2.0,13.1,398.0,924.81,727.47
2018,10,12,8,45,875.0,63.5,2.0,13.6,445.5,965.36,751.91
2018,10,12,9,0,898.0,66.0,2.0,14.1,493.0,1003.17,773.86
2018,10,12,9,15,912.0,68.0,2.0,14.55,534.5,1028.0,786.83
2018,10,12,9,30,926.0,70.0,2.0,15.0,576.0,1049.21,797.41
2018,10,12,9,45,938.5,71.5,1.95,15.45,612.5,1064.37,803.3
2018,10,12,10,0,951.0,73.0,1.9,15.9,649.0,1075.48,806.65
2018,10,12,10,15,959.5,74.5,1.8,16.3,679.0,1078.31,804.14
2018,10,12,10,30,968.0,76.0,1.7,16.7,709.0,1076.85,799.08
2018,10,12,10,45,971.5,76.0,1.65,17.1,729.0,1064.27,787.92
2018,10,12,11,0,975.0,76.0,1.6,17.5,749.0,1047.53,774.44
2018,10,12,11,15,978.5,76.5,1.55,17.8,763.0,1027.26,759.24
2018,10,12,11,30,982.0,77.0,1.5,18.1,777.0,1002.91,741.61
2018,10,12,11,45,982.0,77.0,1.4,18.4,781.5,970.85,718.39
2018,10,12,12,0,982.0,77.0,1.3,18.7,786.0,935.12,692.98
2018,10,12,12,15,980.0,77.5,1.25,18.85,782.5,894.77,665.77
2018,10,12,12,30,978.0,78.0,1.2,19.0,779.0,851.21,636.4
2018,10,12,12,45,974.0,77.5,1.15,19.2,767.0,802.11,603.08
2018,10,12,13,0,970.0,77.0,1.1,19.4,755.0,750.43,566.6
2018,10,12,13,15,964.5,76.0,1.05,19.5,735.0,694.94,525.59
2018,10,12,13,30,959.0,75.0,1.0,19.6,715.0,637.49,482.06
2018,10,12,13,45,950.5,74.0,0.95,19.65,687.5,576.76,434.89
2018,10,12,14,0,942.0,73.0,0.9,19.7,660.0,514.92,385.32
2018,10,12,14,15,930.0,71.5,0.8,19.7,625.5,450.37,331.85
2018,10,12,14,30,918.0,70.0,0.7,19.7,591.0,385.68,276.76
2018,10,12,14,45,902.5,68.5,0.6,19.65,551.0,320.15,220.12
2018,10,12,15,0,887.0,67.0,0.5,19.6,511.0,255.46,164.37
2018,10,12,15,15,865.0,64.5,0.5,19.55,465.0,190.07,111.45
2018,10,12,15,30,843.0,62.0,0.5,19.5,419.0,126.9,68.36
2018,10,12,15,45,811.0,59.5,0.45,19.45,369.5,60.64,47.33
2018,10,12,16,0,779.0,57.0,0.4,19.4,320.0,52.87,40.82
2018,10,12,16,15,642.0,53.5,0.45,18.85,247.0,48.28,36.94
2018,10,12,16,30,505.0,50.0,0.5,18.3,174.0,40.64,30.24
2018,10,12,16,45,252.5,30.5,0.5,17.75,92.5,23.92,15.42
2018,10,12,17,0,0.0,11.0,0.5,17.2,11.0,8.34,1.6
2018,10,12,17,15,0.0,7.0,0.55,16.85,7.0,5.3,0.0
2018,10,12,17,30,0.0,3.0,0.6,16.5,3.0,2.27,0.0
2018,10,12,17,45,0.0,1.5,0.65,16.1,1.5,1.18,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,6,15,38.0,5.5,1.1,10.0,6.0,0.0,0.0
2018,10,13,6,30,76.0,11.0,1.2,10.3,12.0,60.23,0.0
2018,10,13,6,45,218.0,24.5,1.3,10.6,45.0,220.31,80.91
2018,10,13,7,0,360.0,38.0,1.4,10.9,78.0,370.56,296.85
2018,10,13,7,15,457.5,47.0,1.5,11.4,125.0,476.91,391.26
2018,10,13,7,30,555.0,56.0,1.6,11.9,172.0,588.72,482.27
2018,10,13,7,45,616.5,61.5,1.75,12.4,222.5,669.09,545.15
2018,10,13,8,0,678.0,67.0,1.9,12.9,273.0,750.8,606.13
2018,10,13,8,15,720.0,71.5,2.0,13.3,323.5,806.45,645.4
2018,10,13,8,30,762.0,76.0,2.1,13.7,374.0,868.96,688.38
2018,10,13,8,45,792.5,78.5,2.15,14.1,421.5,915.95,718.62
2018,10,13,9,0,823.0,81.0,2.2,14.5,469.0,960.37,746.53
2018,10,13,9,15,846.5,82.5,2.2,14.8,512.5,993.47,765.93
2018,10,13,9,30,870.0,84.0,2.2,15.1,556.0,1023.18,782.91
2018,10,13,9,45,888.5,84.5,2.15,15.45,593.5,1029.95,783.67
2018,10,13,10,0,907.0,85.0,2.1,15.8,631.0,1045.65,790.76
2018,10,13,10,15,918.5,86.0,2.05,16.05,661.0,1050.82,791.15
2018,10,13,10,30,930.0,87.0,2.0,16.3,691.0,1051.85,789.1
2018,10,13,10,45,937.5,87.0,1.95,16.6,713.0,1043.5,780.97
2018,10,13,11,0,945.0,87.0,1.9,16.9,735.0,1031.01,770.45
2018,10,13,11,15,949.5,87.0,1.8,17.15,749.0,1011.5,755.02
2018,10,13,11,30,954.0,87.0,1.7,17.4,763.0,988.0,737.23
2018,10,13,11,45,957.0,86.5,1.65,17.6,769.0,958.68,716.64
2018,10,13,12,0,960.0,86.0,1.6,17.8,775.0,925.61,693.71
2018,10,13,12,15,958.0,86.5,1.55,17.95,771.5,885.86,666.51
2018,10,13,12,30,956.0,87.0,1.5,18.1,768.0,842.97,637.2
2018,10,13,12,45,952.5,86.0,1.45,18.25,756.0,794.53,603.96
2018,10,13,13,0,949.0,85.0,1.4,18.4,744.0,743.53,567.24
2018,10,13,13,15,944.0,84.5,1.35,18.4,725.0,689.73,527.09
2018,10,13,13,30,939.0,84.0,1.3,18.4,706.0,633.97,484.38
2018,10,13,13,45,931.5,82.0,1.25,18.45,679.0,573.77,437.06
2018,10,13,14,0,924.0,80.0,1.2,18.5,652.0,512.43,387.33
2018,10,13,14,15,912.0,78.5,1.15,18.4,617.5,448.81,334.43
2018,10,13,14,30,900.0,77.0,1.1,18.3,583.0,385.08,279.82
2018,10,13,14,45,882.5,75.5,1.05,18.25,542.5,319.96,223.12
2018,10,13,15,0,865.0,74.0,1.0,18.2,502.0,255.93,167.5
2018,10,13,15,15,842.5,71.0,0.95,17.95,456.5,187.42,111.51
2018,10,13,15,30,820.0,68.0,0.9,17.7,411.0,124.53,67.99
2018,10,13,15,45,787.5,65.0,0.85,17.5,362.0,64.12,50.8
2018,10,13,16,0,755.0,62.0,0.8,17.3,313.0,56.41,44.29
2018,10,13,16,15,697.5,57.5,0.75,16.75,260.0,52.18,40.7
2018,10,13,16,30,640.0,53.0,0.7,16.2,207.0,48.04,37.02
2018,10,13,16,45,573.0,46.5,0.65,15.6,159.5,38.87,28.74
2018,10,13,17,0,506.0,40.0,0.6,15.0,112.0,33.5,23.56
2018,10,13,17,15,345.0,29.5,0.65,14.35,69.5,24.48,14.17
2018,10,13,17,30,184.0,19.0,0.7,13.7,27.0,15.73,0.0
2018,10,13,17,45,92.0,9.5,0.8,13.1,13.5,7.47,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,6,15,3.5,2.0,1.1,8.25,2.0,0.0,0.0
2018,10,14,6,30,7.0,4.0,1.1,8.4,4.0,7.91,0.0
2018,10,14,6,45,4.5,17.5,1.15,8.55,17.5,17.17,0.0
2018,10,14,7,0,2.0,31.0,1.2,8.7,31.0,28.34,17.83
2018,10,14,7,15,9.5,51.0,1.15,9.0,53.0,55.34,42.18
2018,10,14,7,30,17.0,71.0,1.1,9.3,75.0,92.36,74.86
2018,10,14,7,45,15.5,61.5,1.05,9.6,65.5,70.66,56.5
2018,10,14,8,0,14.0,52.0,1.0,9.9,56.0,56.73,44.5
2018,10,14,8,15,8.5,57.0,0.9,10.3,59.5,51.68,39.78
2018,10,14,8,30,3.0,62.0,0.8,10.7,63.0,50.42,38.27
2018,10,14,8,45,3.0,62.5,0.7,11.15,63.5,50.87,38.48
2018,10,14,9,0,3.0,63.0,0.6,11.6,64.0,51.32,38.68
2018,10,14,9,15,1.5,60.0,0.65,11.75,60.5,47.54,35.23
2018,10,14,9,30,0.0,57.0,0.7,11.9,57.0,43.72,31.79
2018,10,14,9,45,0.5,70.5,0.75,12.05,71.0,54.69,41.0
2018,10,14,10,0,1.0,84.0,0.8,12.2,85.0,65.69,50.14
2018,10,14,10,15,2.5,116.5,0.8,12.35,118.5,94.04,73.71
2018,10,14,10,30,4.0,149.0,0.8,12.5,152.0,123.47,97.8
2018,10,14,10,45,3.5,155.5,0.8,12.65,158.0,128.14,101.29
2018,10,14,11,0,3.0,162.0,0.8,12.8,164.0,132.78,104.86
2018,10,14,11,15,2.5,153.0,0.8,13.4,154.5,124.05,97.38
2018,10,14,11,30,2.0,144.0,0.8,14.0,145.0,115.59,90.21
2018,10,14,11,45,2.5,147.5,0.75,14.55,149.0,118.65,92.49
2018,10,14,12,0,3.0,151.0,0.7,15.1,153.0,121.65,94.69
2018,10,14,12,15,5.5,172.5,0.7,15.55,176.5,141.17,110.3
2018,10,14,12,30,8.0,194.0,0.7,16.0,200.0,160.38,125.45
2018,10,14,12,45,5.5,175.0,0.7,16.45,179.0,141.9,110.4
2018,10,14,13,0,3.0,156.0,0.7,16.9,158.0,124.06,95.98
2018,10,14,13,15,13.0,197.5,0.75,17.15,206.0,163.37,127.64
2018,10,14,13,30,23.0,239.0,0.8,17.4,254.0,201.19,157.45
2018,10,14,13,45,32.0,240.0,0.8,17.65,260.0,210.44,164.51
2018,10,14,14,0,41.0,241.0,0.8,17.9,266.0,210.72,164.53
2018,10,14,14,15,42.0,229.0,0.85,18.0,253.5,196.22,153.07
2018,10,14,14,30,43.0,217.0,0.9,18.1,241.0,181.76,141.59
2018,10,14,14,45,54.5,207.5,0.9,18.25,235.5,172.05,133.38
2018,10,14,15,0,66.0,198.0,0.9,18.4,230.0,160.74,123.72
2018,10,14,15,15,55.0,169.0,0.95,18.25,194.0,131.69,100.95
2018,10,14,15,30,44.0,140.0,1.0,18.1,158.0,105.06,80.41
2018,10,14,15,45,26.5,100.5,1.0,18.0,111.0,74.1,59.44
2018,10,14,16,0,9.0,61.0,1.0,17.9,64.0,46.87,35.8
2018,10,14,16,15,4.5,45.0,0.85,17.5,46.5,34.45,24.94
2018,10,14,16,30,0.0,29.0,0.7,17.1,29.0,22.09,13.99
2018,10,14,16,45,11.5,22.5,0.6,16.7,24.0,17.77,10.05
2018,10,14,17,0,23.0,16.0,0.5,16.3,19.0,12.92,5.57
2018,10,14,17,15,14.0,11.0,0.5,15.95,12.5,8.92,1.37
2018,10,14,17,30,5.0,6.0,0.5,15.6,6.0,4.72,0.0
2018,10,14,17,45,2.5,3.0,0.5,15.3,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.5,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.7,4.0,10.64,0.0
2018,10,15,6,45,20.0,15.5,0.65,14.85,17.0,36.28,0.0
2018,10,15,7,0,29.0,27.0,0.7,15.0,30.0,60.88,44.04
2018,10,15,7,15,236.5,40.5,0.75,15.35,87.0,282.49,231.67
2018,10,15,7,30,444.0,54.0,0.8,15.7,144.0,492.83,399.29
2018,10,15,7,45,313.0,69.0,0.8,16.0,141.0,401.91,329.01
2018,10,15,8,0,182.0,84.0,0.8,16.3,138.0,284.89,235.04
2018,10,15,8,15,123.0,108.5,0.95,17.0,148.0,243.13,199.99
2018,10,15,8,30,64.0,133.0,1.1,17.7,158.0,196.13,159.33
2018,10,15,8,45,90.0,161.0,1.25,18.35,200.5,253.35,205.56
2018,10,15,9,0,116.0,189.0,1.4,19.0,243.0,333.25,267.66
2018,10,15,9,15,185.0,202.5,1.6,19.75,297.5,415.86,331.84
2018,10,15,9,30,254.0,216.0,1.8,20.5,352.0,523.68,412.4
2018,10,15,9,45,364.0,209.0,2.0,21.25,417.5,623.51,486.31
2018,10,15,10,0,474.0,202.0,2.2,22.0,483.0,749.3,575.54
2018,10,15,10,15,643.0,153.0,2.3,22.45,554.0,870.57,658.76
2018,10,15,10,30,812.0,104.0,2.4,22.9,625.0,966.26,720.63
2018,10,15,10,45,838.5,98.0,2.45,23.3,651.5,957.86,712.5
2018,10,15,11,0,865.0,92.0,2.5,23.7,678.0,958.53,711.62
2018,10,15,11,15,606.0,191.5,2.55,23.95,606.0,817.35,615.29
2018,10,15,11,30,347.0,291.0,2.6,24.2,534.0,629.14,477.86
2018,10,15,11,45,378.0,286.0,2.65,24.4,552.5,635.06,483.37
2018,10,15,12,0,409.0,281.0,2.7,24.6,571.0,655.66,497.53
2018,10,15,12,15,482.5,252.5,2.7,24.7,593.0,666.62,506.14
2018,10,15,12,30,556.0,224.0,2.7,24.8,615.0,670.22,509.25
2018,10,15,12,45,400.0,269.5,2.7,24.9,548.5,565.91,430.89
2018,10,15,13,0,244.0,315.0,2.7,25.0,482.0,448.19,342.38
2018,10,15,13,15,247.5,305.0,2.65,25.0,470.5,434.89,332.4
2018,10,15,13,30,251.0,295.0,2.6,25.0,459.0,408.06,311.79
2018,10,15,13,45,246.5,281.5,2.6,24.95,437.0,373.48,285.21
2018,10,15,14,0,242.0,268.0,2.6,24.9,415.0,339.35,258.54
2018,10,15,14,15,335.0,226.0,2.55,24.8,418.0,323.12,243.95
2018,10,15,14,30,428.0,184.0,2.5,24.7,421.0,301.43,223.1
2018,10,15,14,45,579.0,138.5,2.4,24.6,434.0,280.17,198.79
2018,10,15,15,0,730.0,93.0,2.3,24.5,447.0,235.12,153.89
2018,10,15,15,15,719.0,86.0,2.2,24.3,407.5,176.32,105.94
2018,10,15,15,30,708.0,79.0,2.1,24.1,368.0,118.76,65.96
2018,10,15,15,45,675.0,74.0,1.95,23.9,322.0,63.58,49.09
2018,10,15,16,0,642.0,69.0,1.8,23.7,276.0,55.73,42.53
2018,10,15,16,15,591.0,62.5,1.6,23.15,228.5,50.71,38.31
2018,10,15,16,30,540.0,56.0,1.4,22.6,181.0,45.68,33.93
2018,10,15,16,45,460.5,48.0,1.2,22.05,136.0,39.24,28.14
2018,10,15,17,0,381.0,40.0,1.0,21.5,91.0,32.88,22.15
2018,10,15,17,15,253.5,28.5,1.0,21.05,56.0,23.43,11.81
2018,10,15,17,30,126.0,17.0,1.0,20.6,21.0,13.38,0.0
2018,10,15,17,45,63.0,8.5,0.95,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.45,15.2,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.5,15.2,3.0,5.09,0.0
2018,10,16,6,45,2.0,8.5,1.55,15.2,8.5,7.91,0.0
2018,10,16,7,0,0.0,14.0,1.6,15.2,14.0,10.63,2.81
2018,10,16,7,15,0.0,21.0,1.6,15.35,21.0,15.98,7.74
2018,10,16,7,30,0.0,28.0,1.6,15.5,28.0,21.33,12.49
2018,10,16,7,45,0.0,31.5,1.6,15.65,31.5,24.01,14.89
2018,10,16,8,0,0.0,35.0,1.6,15.8,35.0,26.7,17.22
2018,10,16,8,15,11.5,58.5,1.55,16.05,63.0,60.64,46.62
2018,10,16,8,30,23.0,82.0,1.5,16.3,91.0,95.6,76.36
2018,10,16,8,45,11.5,81.5,1.5,16.55,86.0,74.47,57.81
2018,10,16,9,0,0.0,81.0,1.5,16.8,81.0,62.25,46.81
2018,10,16,9,15,0.0,64.0,1.45,17.15,64.0,49.1,35.65
2018,10,16,9,30,0.0,47.0,1.4,17.5,47.0,36.01,24.58
2018,10,16,9,45,97.5,124.5,1.35,17.8,182.0,228.92,186.09
2018,10,16,10,0,195.0,202.0,1.3,18.1,317.0,437.87,348.31
2018,10,16,10,15,249.5,240.0,1.25,18.5,394.5,532.48,416.19
2018,10,16,10,30,304.0,278.0,1.2,18.9,472.0,623.52,479.73
2018,10,16,10,45,227.5,286.0,1.1,19.25,434.0,522.85,402.99
2018,10,16,11,0,151.0,294.0,1.0,19.6,396.0,448.09,345.45
2018,10,16,11,15,138.5,292.0,0.9,19.9,387.0,425.63,327.93
2018,10,16,11,30,126.0,290.0,0.8,20.2,378.0,403.49,310.3
2018,10,16,11,45,77.5,270.5,0.7,20.5,324.5,312.35,240.61
2018,10,16,12,0,29.0,251.0,0.6,20.8,271.0,246.25,189.07
2018,10,16,12,15,41.5,258.5,0.5,20.95,287.5,259.97,199.83
2018,10,16,12,30,54.0,266.0,0.4,21.1,304.0,272.31,208.89
2018,10,16,12,45,34.0,244.0,0.3,21.25,268.0,232.46,177.78
2018,10,16,13,0,14.0,222.0,0.2,21.4,232.0,185.84,141.69
2018,10,16,13,15,93.5,250.0,0.3,21.55,311.0,278.14,213.62
2018,10,16,13,30,173.0,278.0,0.4,21.7,390.0,338.9,258.78
2018,10,16,13,45,218.0,272.0,0.5,21.8,407.5,342.74,260.94
2018,10,16,14,0,263.0,266.0,0.6,21.9,425.0,347.77,263.64
2018,10,16,14,15,171.5,245.0,0.6,21.75,346.5,266.56,202.33
2018,10,16,14,30,80.0,224.0,0.6,21.6,268.0,199.93,152.48
2018,10,16,14,45,41.0,176.5,0.65,21.45,199.0,146.02,111.41
2018,10,16,15,0,2.0,129.0,0.7,21.3,130.0,98.17,74.83
2018,10,16,15,15,23.0,129.5,0.7,21.0,139.0,100.26,76.02
2018,10,16,15,30,44.0,130.0,0.7,20.7,148.0,98.53,74.32
2018,10,16,15,45,23.5,93.0,0.65,20.45,102.5,69.06,54.51
2018,10,16,16,0,3.0,56.0,0.6,20.2,57.0,42.92,32.02
2018,10,16,16,15,1.5,40.0,0.55,19.85,40.5,30.56,21.27
2018,10,16,16,30,0.0,24.0,0.5,19.5,24.0,18.26,10.43
2018,10,16,16,45,0.0,18.0,0.45,19.1,18.0,13.68,6.31
2018,10,16,17,0,0.0,12.0,0.4,18.7,12.0,9.1,2.14
2018,10,16,17,15,0.0,7.5,0.35,18.5,7.5,5.68,0.0
2018,10,16,17,30,0.0,3.0,0.3,18.3,3.0,2.36,0.0
2018,10,16,17,45,0.0,1.5,0.25,18.05,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.5,1.0,14.3,1.5,0.0,0.0
2018,10,17,6,30,13.0,3.0,1.0,14.2,3.0,11.24,0.0
2018,10,17,6,45,6.5,7.0,1.0,14.15,7.0,10.21,0.0
2018,10,17,7,0,0.0,11.0,1.0,14.1,11.0,8.34,0.96
2018,10,17,7,15,1.0,22.5,1.05,14.2,22.5,17.94,9.49
2018,10,17,7,30,2.0,34.0,1.1,14.3,34.0,27.65,18.05
2018,10,17,7,45,2.0,45.5,1.15,14.45,46.0,36.57,25.83
2018,10,17,8,0,2.0,57.0,1.2,14.6,58.0,45.5,33.51
2018,10,17,8,15,53.0,102.5,1.25,14.8,122.5,151.33,124.93
2018,10,17,8,30,104.0,148.0,1.3,15.0,187.0,277.46,228.96
2018,10,17,8,45,151.5,168.0,1.35,15.2,233.0,346.74,284.32
2018,10,17,9,0,199.0,188.0,1.4,15.4,279.0,416.72,338.99
2018,10,17,9,15,263.0,195.5,1.45,15.7,327.0,511.55,411.19
2018,10,17,9,30,327.0,203.0,1.5,16.0,375.0,583.06,464.07
2018,10,17,9,45,327.5,222.5,1.6,16.35,404.5,603.56,476.97
2018,10,17,10,0,328.0,242.0,1.7,16.7,434.0,622.02,488.78
2018,10,17,10,15,371.0,243.5,1.75,17.1,470.5,660.34,516.02
2018,10,17,10,30,414.0,245.0,1.8,17.5,507.0,720.28,557.51
2018,10,17,10,45,343.5,274.5,1.8,17.9,496.5,649.07,502.78
2018,10,17,11,0,273.0,304.0,1.8,18.3,486.0,601.27,465.2
2018,10,17,11,15,223.5,314.0,1.85,18.6,465.0,530.52,412.17
2018,10,17,11,30,174.0,324.0,1.9,18.9,444.0,484.14,376.26
2018,10,17,11,45,197.0,325.5,1.9,19.2,462.5,495.22,384.57
2018,10,17,12,0,220.0,327.0,1.9,19.5,481.0,504.04,390.75
2018,10,17,12,15,352.0,288.5,1.95,19.65,533.5,577.45,447.03
2018,10,17,12,30,484.0,250.0,2.0,19.8,586.0,638.72,492.52
2018,10,17,12,45,635.5,192.5,2.05,19.95,626.5,674.59,519.49
2018,10,17,13,0,787.0,135.0,2.1,20.1,667.0,685.31,527.81
2018,10,17,13,15,868.5,103.5,2.1,20.15,675.5,663.16,510.56
2018,10,17,13,30,950.0,72.0,2.1,20.2,684.0,627.06,482.28
2018,10,17,13,45,942.0,71.0,2.15,20.2,657.0,567.24,434.89
2018,10,17,14,0,934.0,70.0,2.2,20.2,630.0,506.3,385.08
2018,10,17,14,15,923.0,68.5,2.15,20.15,596.0,442.82,331.39
2018,10,17,14,30,912.0,67.0,2.1,20.1,562.0,379.12,275.96
2018,10,17,14,45,896.0,65.5,2.1,20.0,522.5,314.06,218.69
2018,10,17,15,0,880.0,64.0,2.1,19.9,483.0,249.93,162.44
2018,10,17,15,15,857.5,62.0,1.95,19.65,438.0,185.58,109.39
2018,10,17,15,30,835.0,60.0,1.8,19.4,393.0,123.48,66.59
2018,10,17,15,45,802.0,57.0,1.65,19.1,344.0,57.95,45.2
2018,10,17,16,0,769.0,54.0,1.5,18.8,295.0,50.32,38.71
2018,10,17,16,15,704.5,51.0,1.35,18.0,242.5,47.03,35.93
2018,10,17,16,30,640.0,48.0,1.2,17.2,190.0,43.92,33.15
2018,10,17,16,45,433.0,45.0,1.05,16.45,130.0,36.75,26.59
2018,10,17,17,0,226.0,42.0,0.9,15.7,70.0,31.6,21.47
2018,10,17,17,15,169.5,27.5,0.95,15.1,43.0,20.84,8.58
2018,10,17,17,30,113.0,13.0,1.0,14.5,16.0,10.23,0.0
2018,10,17,17,45,56.5,6.5,1.0,13.95,8.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,6,15,7.0,2.0,1.05,7.15,2.0,0.0,0.0
2018,10,18,6,30,14.0,4.0,1.2,7.4,4.0,12.73,0.0
2018,10,18,6,45,119.5,18.5,1.3,7.6,29.0,137.04,0.0
2018,10,18,7,0,225.0,33.0,1.4,7.8,54.0,264.32,206.78
2018,10,18,7,15,214.0,51.0,1.6,8.3,81.0,285.14,238.1
2018,10,18,7,30,203.0,69.0,1.8,8.8,108.0,285.06,242.06
2018,10,18,7,45,361.5,73.0,2.0,9.3,167.0,452.92,384.36
2018,10,18,8,0,520.0,77.0,2.2,9.8,226.0,620.62,517.59
2018,10,18,8,15,524.5,88.5,2.2,10.1,262.0,652.54,540.21
2018,10,18,8,30,529.0,100.0,2.2,10.4,298.0,682.26,561.18
2018,10,18,8,45,532.5,114.5,2.25,10.75,335.0,711.95,581.65
2018,10,18,9,0,536.0,129.0,2.3,11.1,372.0,728.73,592.04
2018,10,18,9,15,663.0,114.0,2.25,11.4,442.0,854.91,681.81
2018,10,18,9,30,790.0,99.0,2.2,11.7,512.0,960.37,752.17
2018,10,18,9,45,866.5,84.0,2.1,11.95,565.0,1019.54,788.08
2018,10,18,10,0,943.0,69.0,2.0,12.2,618.0,1061.48,811.95
2018,10,18,10,15,952.0,70.0,1.95,12.5,647.0,1063.95,809.96
2018,10,18,10,30,961.0,71.0,1.9,12.8,676.0,1062.22,805.87
2018,10,18,10,45,967.0,72.0,1.8,13.1,697.5,1053.24,796.47
2018,10,18,11,0,973.0,73.0,1.7,13.4,719.0,1040.04,784.56
2018,10,18,11,15,976.5,73.5,1.6,13.7,732.5,1019.64,768.16
2018,10,18,11,30,980.0,74.0,1.5,14.0,746.0,995.21,749.37
2018,10,18,11,45,981.5,73.5,1.45,14.3,751.0,963.87,727.01
2018,10,18,12,0,983.0,73.0,1.4,14.6,756.0,928.84,702.35
2018,10,18,12,15,981.5,73.5,1.3,14.8,753.0,888.87,673.98
2018,10,18,12,30,980.0,74.0,1.2,15.0,750.0,845.68,643.47
2018,10,18,12,45,976.5,74.0,1.15,15.15,738.5,797.45,610.27
2018,10,18,13,0,973.0,74.0,1.1,15.3,727.0,746.59,573.77
2018,10,18,13,15,967.5,73.5,1.05,15.4,707.5,691.55,532.29
2018,10,18,13,30,962.0,73.0,1.0,15.5,688.0,634.55,488.25
2018,10,18,13,45,954.0,71.5,0.95,15.55,660.5,573.59,440.04
2018,10,18,14,0,946.0,70.0,0.9,15.6,633.0,511.5,389.37
2018,10,18,14,15,934.0,69.0,0.85,15.6,598.5,447.39,335.51
2018,10,18,14,30,922.0,68.0,0.8,15.6,564.0,383.14,279.89
2018,10,18,14,45,903.5,66.5,0.75,15.55,523.0,316.76,221.72
2018,10,18,15,0,885.0,65.0,0.7,15.5,482.0,251.62,164.75
2018,10,18,15,15,862.5,62.0,0.65,15.4,436.0,186.15,110.71
2018,10,18,15,30,840.0,59.0,0.6,15.3,390.0,123.0,66.87
2018,10,18,15,45,807.0,56.0,0.6,15.2,341.0,57.27,45.3
2018,10,18,16,0,774.0,53.0,0.6,15.1,292.0,49.59,38.69
2018,10,18,16,15,724.0,49.0,0.6,14.6,241.5,45.62,35.22
2018,10,18,16,30,674.0,45.0,0.6,14.1,191.0,41.72,31.64
2018,10,18,16,45,590.0,38.5,0.6,13.6,142.0,35.51,25.81
2018,10,18,17,0,506.0,32.0,0.6,13.1,93.0,29.43,19.75
2018,10,18,17,15,339.0,23.0,0.65,12.55,55.5,19.2,6.4
2018,10,18,17,30,172.0,14.0,0.7,12.0,18.0,11.02,0.0
2018,10,18,17,45,86.0,7.0,0.8,11.45,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,10,19,6,15,34.5,3.5,0.45,5.55,3.5,0.0,0.0
2018,10,19,6,30,69.0,7.0,0.4,5.8,7.0,5.51,0.0
2018,10,19,6,45,245.0,18.5,0.35,6.05,38.0,192.83,0.0
2018,10,19,7,0,421.0,30.0,0.3,6.3,69.0,413.27,313.41
2018,10,19,7,15,522.0,37.0,0.3,6.9,115.5,520.47,418.85
2018,10,19,7,30,623.0,44.0,0.3,7.5,162.0,625.43,502.88
2018,10,19,7,45,679.5,49.0,0.25,8.1,212.0,703.54,560.7
2018,10,19,8,0,736.0,54.0,0.2,8.7,262.0,782.18,615.03
2018,10,19,8,15,773.5,57.5,0.35,9.6,311.5,840.98,655.2
2018,10,19,8,30,811.0,61.0,0.5,10.5,361.0,898.36,693.28
2018,10,19,8,45,836.5,64.0,0.65,11.4,407.5,941.32,720.6
2018,10,19,9,0,862.0,67.0,0.8,12.3,454.0,969.73,737.84
2018,10,19,9,15,879.0,68.5,0.9,12.95,494.5,995.93,753.16
2018,10,19,9,30,896.0,70.0,1.0,13.6,535.0,1018.76,766.15
2018,10,19,9,45,909.0,71.0,1.1,14.25,570.0,1033.18,773.68
2018,10,19,10,0,922.0,72.0,1.2,14.9,605.0,1043.75,778.87
2018,10,19,10,15,929.5,73.5,1.25,15.3,633.0,1045.35,778.15
2018,10,19,10,30,937.0,75.0,1.3,15.7,661.0,1042.84,775.08
2018,10,19,10,45,941.5,76.0,1.35,16.05,681.0,1032.59,767.37
2018,10,19,11,0,946.0,77.0,1.4,16.4,701.0,1018.28,757.28
2018,10,19,11,15,947.5,77.5,1.45,16.65,713.0,996.5,742.76
2018,10,19,11,30,949.0,78.0,1.5,16.9,725.0,970.89,725.87
2018,10,19,11,45,948.0,79.0,1.55,17.15,729.0,939.88,705.45
2018,10,19,12,0,947.0,80.0,1.6,17.4,733.0,905.4,682.68
2018,10,19,12,15,945.0,79.0,1.65,17.55,728.5,864.61,655.77
2018,10,19,12,30,943.0,78.0,1.7,17.7,724.0,820.82,626.6
2018,10,19,12,45,939.0,77.0,1.75,17.85,711.5,772.77,594.13
2018,10,19,13,0,935.0,76.0,1.8,18.0,699.0,722.28,558.12
2018,10,19,13,15,928.0,75.5,1.8,18.05,679.0,668.19,517.29
2018,10,19,13,30,921.0,75.0,1.8,18.1,659.0,612.42,474.01
2018,10,19,13,45,911.5,73.5,1.85,18.1,631.5,552.94,426.91
2018,10,19,14,0,902.0,72.0,1.9,18.1,604.0,492.6,377.43
2018,10,19,14,15,889.0,71.0,1.9,18.05,570.5,430.7,324.92
2018,10,19,14,30,876.0,70.0,1.9,18.0,537.0,368.86,270.89
2018,10,19,14,45,857.5,68.0,1.9,17.95,497.0,304.94,214.38
2018,10,19,15,0,839.0,66.0,1.9,17.9,457.0,242.32,159.23
2018,10,19,15,15,814.0,64.0,1.8,17.65,413.0,176.54,104.85
2018,10,19,15,30,789.0,62.0,1.7,17.4,369.0,116.53,63.12
2018,10,19,15,45,753.5,59.0,1.65,17.2,321.5,58.5,46.07
2018,10,19,16,0,718.0,56.0,1.6,17.0,274.0,51.21,39.79
2018,10,19,16,15,663.5,51.5,1.4,16.25,225.0,46.98,36.13
2018,10,19,16,30,609.0,47.0,1.2,15.5,176.0,42.82,32.36
2018,10,19,16,45,520.5,40.0,1.05,14.75,129.5,33.46,23.81
2018,10,19,17,0,432.0,33.0,0.9,14.0,83.0,27.56,17.93
2018,10,19,17,15,282.0,23.0,0.9,13.5,49.0,19.08,4.66
2018,10,19,17,30,132.0,13.0,0.9,13.0,15.0,10.23,0.0
2018,10,19,17,45,66.0,6.5,0.9,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,15,4.5,1.0,1.4,12.85,1.0,0.0,0.0
2018,10,20,6,30,9.0,2.0,1.5,13.0,2.0,0.0,0.0
2018,10,20,6,45,4.5,10.0,1.55,13.2,10.0,11.14,0.0
2018,10,20,7,0,0.0,18.0,1.6,13.4,18.0,13.71,4.78
2018,10,20,7,15,0.0,28.5,1.65,13.65,28.5,21.75,12.56
2018,10,20,7,30,0.0,39.0,1.7,13.9,39.0,29.81,19.75
2018,10,20,7,45,0.0,40.5,1.75,14.15,40.5,30.94,20.9
2018,10,20,8,0,0.0,42.0,1.8,14.4,42.0,32.08,21.94
2018,10,20,8,15,0.0,49.0,1.8,14.65,49.0,37.47,26.53
2018,10,20,8,30,0.0,56.0,1.8,14.9,56.0,42.87,31.06
2018,10,20,8,45,0.0,57.5,1.75,15.1,57.5,44.04,31.94
2018,10,20,9,0,0.0,59.0,1.7,15.3,59.0,45.21,32.81
2018,10,20,9,15,0.0,49.5,1.7,15.45,49.5,37.9,26.52
2018,10,20,9,30,0.0,40.0,1.7,15.6,40.0,30.61,20.28
2018,10,20,9,45,0.0,61.0,1.7,15.75,61.0,46.82,33.82
2018,10,20,10,0,0.0,82.0,1.7,15.9,82.0,63.1,47.28
2018,10,20,10,15,0.0,98.5,1.75,16.05,98.5,76.33,58.1
2018,10,20,10,30,0.0,115.0,1.8,16.2,115.0,90.2,69.37
2018,10,20,10,45,0.0,106.5,1.8,16.3,106.5,82.88,63.21
2018,10,20,11,0,0.0,98.0,1.8,16.4,98.0,75.79,57.3
2018,10,20,11,15,0.0,96.0,1.85,16.65,96.0,74.15,55.85
2018,10,20,11,30,0.0,94.0,1.9,16.9,94.0,72.54,54.43
2018,10,20,11,45,0.0,91.5,1.9,17.15,91.5,70.6,52.77
2018,10,20,12,0,0.0,89.0,1.9,17.4,89.0,68.66,51.12
2018,10,20,12,15,0.0,85.5,2.0,17.75,85.5,65.94,48.82
2018,10,20,12,30,0.0,82.0,2.1,18.1,82.0,63.22,46.54
2018,10,20,12,45,6.0,131.0,2.2,18.5,135.0,106.55,81.95
2018,10,20,13,0,12.0,180.0,2.3,18.9,188.0,150.04,116.94
2018,10,20,13,15,103.5,224.0,2.3,19.15,289.5,262.48,207.33
2018,10,20,13,30,195.0,268.0,2.3,19.4,391.0,344.05,270.31
2018,10,20,13,45,240.5,245.0,2.35,19.65,390.0,341.1,266.88
2018,10,20,14,0,286.0,222.0,2.4,19.9,389.0,323.48,251.71
2018,10,20,14,15,255.0,218.5,2.35,19.9,361.0,285.61,220.75
2018,10,20,14,30,224.0,215.0,2.3,19.9,333.0,250.96,192.4
2018,10,20,14,45,294.5,188.5,2.3,19.9,332.0,231.08,172.92
2018,10,20,15,0,365.0,162.0,2.3,19.9,331.0,205.24,147.59
2018,10,20,15,15,452.5,129.5,2.15,19.65,318.0,165.75,111.19
2018,10,20,15,30,540.0,97.0,2.0,19.4,305.0,117.94,72.86
2018,10,20,15,45,622.5,78.5,1.85,19.1,288.0,66.02,52.26
2018,10,20,16,0,705.0,60.0,1.7,18.8,271.0,54.25,42.13
2018,10,20,16,15,586.0,58.0,1.6,18.2,212.0,47.47,36.24
2018,10,20,16,30,467.0,56.0,1.5,17.6,153.0,45.31,34.21
2018,10,20,16,45,448.0,44.5,1.4,16.95,117.0,36.62,26.25
2018,10,20,17,0,429.0,33.0,1.3,16.3,81.0,27.58,17.58
2018,10,20,17,15,267.5,22.0,1.3,15.85,47.0,18.24,2.02
2018,10,20,17,30,106.0,11.0,1.3,15.4,13.0,8.65,0.0
2018,10,20,17,45,53.0,5.5,1.3,14.95,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
