Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,31,6,45,69.0,11.0,1.1,6.45,14.5,59.18,0.0
2018,10,31,7,0,138.0,22.0,1.2,6.8,29.0,167.87,1.03
2018,10,31,7,15,278.5,34.0,1.3,7.45,68.5,320.53,255.68
2018,10,31,7,30,419.0,46.0,1.4,8.1,108.0,464.32,383.91
2018,10,31,7,45,493.5,54.5,1.5,8.75,153.5,555.11,459.84
2018,10,31,8,0,568.0,63.0,1.6,9.4,199.0,648.31,533.77
2018,10,31,8,15,615.5,68.5,1.65,10.15,244.5,714.03,582.77
2018,10,31,8,30,663.0,74.0,1.7,10.9,290.0,779.27,629.21
2018,10,31,8,45,695.5,79.0,1.75,11.65,333.5,828.15,661.9
2018,10,31,9,0,728.0,84.0,1.8,12.4,377.0,875.07,692.22
2018,10,31,9,15,761.0,84.0,1.9,13.15,417.5,906.48,711.44
2018,10,31,9,30,794.0,84.0,2.0,13.9,458.0,942.69,733.82
2018,10,31,9,45,822.0,82.5,2.1,14.65,494.0,968.46,748.66
2018,10,31,10,0,850.0,81.0,2.2,15.4,530.0,990.48,760.96
2018,10,31,10,15,861.0,82.5,2.3,15.95,557.5,983.04,753.85
2018,10,31,10,30,872.0,84.0,2.4,16.5,585.0,984.21,753.07
2018,10,31,10,45,879.0,85.0,2.45,17.1,605.0,976.95,745.94
2018,10,31,11,0,886.0,86.0,2.5,17.7,625.0,965.87,736.48
2018,10,31,11,15,888.5,87.0,2.55,18.1,636.5,946.73,722.29
2018,10,31,11,30,891.0,88.0,2.6,18.5,648.0,924.0,705.84
2018,10,31,11,45,891.5,88.5,2.65,18.85,652.5,895.42,685.6
2018,10,31,12,0,892.0,89.0,2.7,19.2,657.0,863.55,663.14
2018,10,31,12,15,864.5,98.0,2.7,19.45,646.0,823.64,634.94
2018,10,31,12,30,837.0,107.0,2.7,19.7,635.0,773.24,599.23
2018,10,31,12,45,693.5,153.0,2.7,19.9,585.0,678.28,528.17
2018,10,31,13,0,550.0,199.0,2.7,20.1,535.0,579.24,452.61
2018,10,31,13,15,511.5,203.5,2.7,20.15,508.5,525.75,411.55
2018,10,31,13,30,473.0,208.0,2.7,20.2,482.0,474.5,371.26
2018,10,31,13,45,433.5,206.5,2.7,20.3,449.0,420.31,328.18
2018,10,31,14,0,394.0,205.0,2.7,20.4,416.0,361.49,281.04
2018,10,31,14,15,359.5,197.5,2.65,20.3,381.0,313.2,241.63
2018,10,31,14,30,325.0,190.0,2.6,20.2,346.0,268.58,204.79
2018,10,31,14,45,334.0,172.0,2.5,20.1,321.0,231.89,172.96
2018,10,31,15,0,343.0,154.0,2.4,20.0,296.0,194.37,140.31
2018,10,31,15,15,329.0,138.0,2.3,19.65,262.0,153.99,107.44
2018,10,31,15,30,315.0,122.0,2.2,19.3,228.0,115.71,79.23
2018,10,31,15,45,262.5,107.0,2.05,19.0,186.5,79.37,59.03
2018,10,31,16,0,210.0,92.0,1.9,18.7,145.0,65.8,52.14
2018,10,31,16,15,193.0,74.5,1.8,18.1,115.5,54.04,41.74
2018,10,31,16,30,176.0,57.0,1.7,17.5,86.0,41.97,30.83
2018,10,31,16,45,131.0,41.0,1.55,16.9,58.5,30.43,20.07
2018,10,31,17,0,86.0,25.0,1.4,16.3,31.0,18.76,4.91
2018,10,31,17,15,49.0,13.5,1.4,16.05,16.5,10.62,0.0
2018,10,31,17,30,12.0,2.0,1.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.45,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,6,45,32.5,4.5,1.1,11.35,6.0,27.34,0.0
2018,11,1,7,0,65.0,9.0,1.2,11.7,12.0,79.57,0.0
2018,11,1,7,15,111.0,17.0,1.35,12.35,30.0,144.33,111.4
2018,11,1,7,30,157.0,25.0,1.5,13.0,48.0,196.78,162.89
2018,11,1,7,45,186.0,24.0,1.6,13.65,61.0,231.34,194.41
2018,11,1,8,0,215.0,23.0,1.7,14.3,74.0,256.01,216.15
2018,11,1,8,15,108.5,34.5,1.9,14.95,60.5,168.4,141.4
2018,11,1,8,30,2.0,46.0,2.1,15.6,47.0,37.08,26.12
2018,11,1,8,45,1.5,49.5,2.25,16.25,50.0,39.33,27.95
2018,11,1,9,0,1.0,53.0,2.4,16.9,53.0,41.56,29.66
2018,11,1,9,15,0.5,48.5,2.55,17.45,48.5,37.61,26.16
2018,11,1,9,30,0.0,44.0,2.7,18.0,44.0,33.66,22.69
2018,11,1,9,45,0.0,76.5,2.85,18.55,76.5,58.77,43.48
2018,11,1,10,0,0.0,109.0,3.0,19.1,109.0,86.17,65.85
2018,11,1,10,15,15.0,158.0,3.1,19.45,166.5,146.04,115.09
2018,11,1,10,30,30.0,207.0,3.2,19.8,224.0,227.7,180.6
2018,11,1,10,45,19.5,195.0,3.3,20.2,206.0,183.03,143.95
2018,11,1,11,0,9.0,183.0,3.4,20.6,188.0,159.8,124.64
2018,11,1,11,15,5.5,163.5,3.4,20.8,166.5,137.55,106.51
2018,11,1,11,30,2.0,144.0,3.4,21.0,145.0,116.49,89.32
2018,11,1,11,45,8.0,172.5,3.4,21.2,177.5,146.22,113.29
2018,11,1,12,0,14.0,201.0,3.4,21.4,210.0,175.7,136.79
2018,11,1,12,15,11.5,200.0,3.35,21.5,207.5,171.44,133.17
2018,11,1,12,30,9.0,199.0,3.3,21.6,205.0,167.41,129.84
2018,11,1,12,45,8.5,193.0,3.25,21.65,198.5,160.74,124.55
2018,11,1,13,0,8.0,187.0,3.2,21.7,192.0,154.24,119.41
2018,11,1,13,15,11.0,186.0,3.1,21.65,192.5,154.23,119.57
2018,11,1,13,30,14.0,185.0,3.0,21.6,193.0,153.88,119.43
2018,11,1,13,45,35.5,197.5,2.9,21.6,216.5,180.37,140.74
2018,11,1,14,0,57.0,210.0,2.8,21.6,240.0,196.56,153.43
2018,11,1,14,15,51.0,190.0,2.75,21.45,215.5,172.04,133.82
2018,11,1,14,30,45.0,170.0,2.7,21.3,191.0,148.85,115.25
2018,11,1,14,45,62.5,162.5,2.6,21.15,189.5,142.92,109.83
2018,11,1,15,0,80.0,155.0,2.5,21.0,188.0,134.61,102.19
2018,11,1,15,15,65.5,131.0,2.45,20.75,156.0,107.72,80.87
2018,11,1,15,30,51.0,107.0,2.4,20.5,124.0,83.5,62.14
2018,11,1,15,45,25.5,67.5,2.3,20.3,76.0,51.48,37.34
2018,11,1,16,0,0.0,28.0,2.2,20.1,28.0,21.32,13.08
2018,11,1,16,15,0.0,22.5,2.15,19.9,22.5,17.11,9.31
2018,11,1,16,30,0.0,17.0,2.1,19.7,17.0,12.91,5.5
2018,11,1,16,45,0.0,12.0,2.05,19.5,12.0,9.1,1.94
2018,11,1,17,0,0.0,7.0,2.0,19.3,7.0,5.3,0.0
2018,11,1,17,15,0.0,3.5,2.0,19.2,3.5,2.75,0.0
2018,11,1,17,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,2.75,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.5,1.7,17.15,3.5,2.75,0.0
2018,11,2,7,0,0.0,7.0,1.7,17.2,7.0,5.31,0.0
2018,11,2,7,15,0.0,15.0,1.75,17.3,15.0,11.4,3.13
2018,11,2,7,30,0.0,23.0,1.8,17.4,23.0,17.52,8.84
2018,11,2,7,45,0.0,32.5,1.8,17.5,32.5,24.8,15.22
2018,11,2,8,0,0.0,42.0,1.8,17.6,42.0,32.1,21.55
2018,11,2,8,15,3.5,64.5,1.8,17.75,65.5,54.58,40.77
2018,11,2,8,30,7.0,87.0,1.8,17.9,89.0,79.64,61.94
2018,11,2,8,45,8.5,110.5,1.8,18.05,113.5,104.01,82.14
2018,11,2,9,0,10.0,134.0,1.8,18.2,138.0,128.3,101.97
2018,11,2,9,15,14.5,150.0,1.8,18.3,156.5,146.95,117.1
2018,11,2,9,30,19.0,166.0,1.8,18.4,175.0,165.58,132.06
2018,11,2,9,45,12.0,164.5,1.8,18.5,170.5,153.76,121.75
2018,11,2,10,0,5.0,163.0,1.8,18.6,166.0,142.83,112.28
2018,11,2,10,15,3.0,152.5,1.8,18.65,154.5,128.89,100.69
2018,11,2,10,30,1.0,142.0,1.8,18.7,143.0,116.03,90.0
2018,11,2,10,45,10.5,174.5,1.85,18.75,181.0,154.74,121.57
2018,11,2,11,0,20.0,207.0,1.9,18.8,219.0,193.48,152.65
2018,11,2,11,15,31.5,227.0,1.95,18.85,246.5,240.76,190.15
2018,11,2,11,30,43.0,247.0,2.0,18.9,274.0,268.84,212.18
2018,11,2,11,45,37.0,229.0,2.1,18.95,252.0,240.57,189.69
2018,11,2,12,0,31.0,211.0,2.2,19.0,230.0,213.86,168.49
2018,11,2,12,15,15.5,168.0,2.25,19.1,177.5,146.8,114.6
2018,11,2,12,30,0.0,125.0,2.3,19.2,125.0,97.73,74.59
2018,11,2,12,45,0.5,134.5,2.4,19.25,135.0,105.76,81.22
2018,11,2,13,0,1.0,144.0,2.5,19.3,145.0,113.68,87.7
2018,11,2,13,15,0.5,119.0,2.55,19.35,119.5,92.76,70.76
2018,11,2,13,30,0.0,94.0,2.6,19.4,94.0,72.45,54.24
2018,11,2,13,45,0.0,74.5,2.65,19.45,74.5,57.26,41.85
2018,11,2,14,0,0.0,55.0,2.7,19.5,55.0,42.17,29.45
2018,11,2,14,15,0.0,45.5,2.65,19.45,45.5,34.84,23.44
2018,11,2,14,30,0.0,36.0,2.6,19.4,36.0,27.52,17.4
2018,11,2,14,45,0.0,40.5,2.6,19.35,40.5,30.96,20.34
2018,11,2,15,0,0.0,45.0,2.6,19.3,45.0,34.41,23.29
2018,11,2,15,15,0.0,41.0,2.4,19.15,41.0,31.32,20.77
2018,11,2,15,30,0.0,37.0,2.2,19.0,37.0,28.24,18.23
2018,11,2,15,45,0.0,30.0,2.05,18.85,30.0,22.86,13.71
2018,11,2,16,0,0.0,23.0,1.9,18.7,23.0,17.5,9.81
2018,11,2,16,15,0.0,18.0,1.75,18.5,18.0,13.67,6.37
2018,11,2,16,30,0.0,13.0,1.6,18.3,13.0,9.86,2.9
2018,11,2,16,45,0.0,9.5,1.45,18.05,9.5,7.2,0.35
2018,11,2,17,0,0.0,6.0,1.3,17.8,6.0,4.54,0.0
2018,11,2,17,15,0.0,3.0,1.2,17.6,3.0,2.36,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,3,6,45,105.0,10.0,1.2,5.7,14.5,7.87,0.0
2018,11,3,7,0,210.0,20.0,1.2,5.8,29.0,212.93,0.0
2018,11,3,7,15,358.0,30.0,1.35,6.3,69.5,381.68,292.46
2018,11,3,7,30,506.0,40.0,1.5,6.8,110.0,531.58,435.78
2018,11,3,7,45,588.5,46.0,1.65,7.3,158.0,628.0,517.57
2018,11,3,8,0,671.0,52.0,1.8,7.8,206.0,718.34,590.16
2018,11,3,8,15,720.0,57.0,1.85,8.3,254.5,787.96,642.74
2018,11,3,8,30,769.0,62.0,1.9,8.8,303.0,856.64,692.07
2018,11,3,8,45,802.5,64.5,1.95,9.3,348.5,905.5,725.08
2018,11,3,9,0,836.0,67.0,2.0,9.8,394.0,951.85,755.35
2018,11,3,9,15,857.5,69.0,2.05,10.2,434.0,982.63,774.26
2018,11,3,9,30,879.0,71.0,2.1,10.6,474.0,998.02,782.35
2018,11,3,9,45,892.5,73.0,2.1,11.0,508.0,1013.54,790.04
2018,11,3,10,0,906.0,75.0,2.1,11.4,542.0,1025.32,795.18
2018,11,3,10,15,917.5,76.0,2.1,11.75,570.5,1029.88,795.69
2018,11,3,10,30,929.0,77.0,2.1,12.1,599.0,1030.45,793.74
2018,11,3,10,45,937.0,77.5,2.1,12.4,620.0,1022.87,786.66
2018,11,3,11,0,945.0,78.0,2.1,12.7,641.0,1011.24,777.14
2018,11,3,11,15,950.0,78.5,2.1,12.95,654.0,992.75,763.32
2018,11,3,11,30,955.0,79.0,2.1,13.2,667.0,970.34,747.07
2018,11,3,11,45,958.0,78.5,2.1,13.5,672.0,941.14,726.19
2018,11,3,12,0,961.0,78.0,2.1,13.8,677.0,908.32,702.93
2018,11,3,12,15,960.5,77.5,2.0,13.95,673.5,869.17,674.67
2018,11,3,12,30,960.0,77.0,1.9,14.1,670.0,826.91,644.27
2018,11,3,12,45,956.0,76.5,1.8,14.3,658.0,779.18,609.83
2018,11,3,13,0,952.0,76.0,1.7,14.5,646.0,729.01,571.89
2018,11,3,13,15,944.5,74.0,1.6,14.55,625.0,672.89,528.3
2018,11,3,13,30,937.0,72.0,1.5,14.6,604.0,615.21,482.48
2018,11,3,13,45,928.0,70.5,1.4,14.7,577.0,555.93,434.07
2018,11,3,14,0,919.0,69.0,1.3,14.8,550.0,495.73,383.5
2018,11,3,14,15,903.0,67.5,1.25,14.75,515.5,432.07,329.24
2018,11,3,14,30,887.0,66.0,1.2,14.7,481.0,368.83,273.76
2018,11,3,14,45,867.5,63.5,1.1,14.65,441.0,304.42,216.31
2018,11,3,15,0,848.0,61.0,1.0,14.6,401.0,241.43,160.31
2018,11,3,15,15,819.0,58.5,0.9,14.35,357.0,175.84,105.48
2018,11,3,15,30,790.0,56.0,0.8,14.1,313.0,115.71,62.45
2018,11,3,15,45,745.5,52.5,0.7,13.85,265.5,57.88,37.19
2018,11,3,16,0,701.0,49.0,0.6,13.6,218.0,45.33,35.03
2018,11,3,16,15,633.0,43.0,0.6,13.05,170.5,39.67,29.82
2018,11,3,16,30,565.0,37.0,0.6,12.5,123.0,34.07,24.46
2018,11,3,16,45,433.5,30.0,0.65,11.95,81.5,25.16,15.66
2018,11,3,17,0,302.0,23.0,0.7,11.4,40.0,19.26,0.0
2018,11,3,17,15,151.0,11.5,0.75,11.05,20.0,9.05,0.0
2018,11,3,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,6,45,115.5,9.5,1.15,2.85,14.0,7.47,0.0
2018,11,4,7,0,231.0,19.0,1.2,3.1,28.0,192.92,0.0
2018,11,4,7,15,380.5,28.0,1.3,3.7,68.0,398.23,301.57
2018,11,4,7,30,530.0,37.0,1.4,4.3,108.0,535.7,441.2
2018,11,4,7,45,605.5,42.5,1.5,4.95,154.5,628.64,520.8
2018,11,4,8,0,681.0,48.0,1.6,5.6,201.0,722.48,595.96
2018,11,4,8,15,727.0,51.5,1.65,6.45,248.0,787.15,644.3
2018,11,4,8,30,773.0,55.0,1.7,7.3,295.0,850.76,689.34
2018,11,4,8,45,801.5,58.5,1.75,8.15,339.0,895.84,718.95
2018,11,4,9,0,830.0,62.0,1.8,9.0,383.0,938.46,745.84
2018,11,4,9,15,851.0,64.5,1.85,9.75,423.0,957.56,755.76
2018,11,4,9,30,872.0,67.0,1.9,10.5,463.0,984.88,771.44
2018,11,4,9,45,887.0,68.0,2.0,11.25,497.0,1000.62,779.51
2018,11,4,10,0,902.0,69.0,2.1,12.0,531.0,1012.7,785.2
2018,11,4,10,15,912.0,71.0,2.05,12.55,559.0,1017.25,784.51
2018,11,4,10,30,922.0,73.0,2.0,13.1,587.0,1017.82,781.34
2018,11,4,10,45,928.5,73.5,1.95,13.6,607.0,1008.98,772.21
2018,11,4,11,0,935.0,74.0,1.9,14.1,627.0,996.2,760.75
2018,11,4,11,15,937.0,75.5,1.9,14.4,639.0,976.47,746.1
2018,11,4,11,30,939.0,77.0,1.9,14.7,651.0,952.98,729.12
2018,11,4,11,45,939.5,77.0,1.85,15.05,655.0,922.75,706.97
2018,11,4,12,0,940.0,77.0,1.8,15.4,659.0,889.11,682.66
2018,11,4,12,15,890.0,91.5,1.8,15.6,640.5,827.52,639.91
2018,11,4,12,30,840.0,106.0,1.8,15.8,622.0,773.71,602.41
2018,11,4,12,45,622.5,153.5,1.8,16.0,532.0,627.55,493.79
2018,11,4,13,0,405.0,201.0,1.8,16.2,442.0,484.12,383.87
2018,11,4,13,15,561.5,163.5,1.8,16.3,486.0,527.46,417.77
2018,11,4,13,30,718.0,126.0,1.8,16.4,530.0,547.48,431.11
2018,11,4,13,45,579.0,142.5,1.8,16.5,458.5,446.59,351.47
2018,11,4,14,0,440.0,159.0,1.8,16.6,387.0,353.29,277.54
2018,11,4,14,15,277.0,169.5,1.8,16.55,310.0,258.21,202.21
2018,11,4,14,30,114.0,180.0,1.8,16.5,233.0,185.39,145.37
2018,11,4,14,45,97.5,166.0,1.75,16.45,208.5,159.23,123.98
2018,11,4,15,0,81.0,152.0,1.7,16.4,184.0,132.99,102.59
2018,11,4,15,15,50.0,113.0,1.6,16.1,132.0,92.99,70.75
2018,11,4,15,30,19.0,74.0,1.5,15.8,80.0,58.11,43.14
2018,11,4,15,45,118.0,66.5,1.4,15.55,95.5,50.59,36.42
2018,11,4,16,0,217.0,59.0,1.3,15.3,111.0,43.19,32.85
2018,11,4,16,15,189.5,47.0,1.2,14.7,85.0,34.84,25.29
2018,11,4,16,30,162.0,35.0,1.1,14.1,59.0,26.29,17.41
2018,11,4,16,45,107.0,24.5,1.0,13.45,38.0,18.48,9.79
2018,11,4,17,0,52.0,14.0,0.9,12.8,17.0,10.83,0.0
2018,11,4,17,15,26.0,7.0,0.95,12.7,8.5,5.51,0.0
2018,11,4,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.4,10.3,9.0,17.09,0.0
2018,11,5,7,15,6.5,18.5,1.45,10.5,18.5,20.32,9.7
2018,11,5,7,30,0.0,28.0,1.5,10.7,28.0,21.38,12.35
2018,11,5,7,45,0.0,40.0,1.55,10.9,40.0,30.6,20.63
2018,11,5,8,0,0.0,52.0,1.6,11.1,52.0,41.04,29.88
2018,11,5,8,15,0.0,57.0,1.55,11.5,57.0,44.01,32.53
2018,11,5,8,30,0.0,62.0,1.5,11.9,62.0,47.53,35.54
2018,11,5,8,45,0.0,68.5,1.5,12.3,68.5,52.64,39.83
2018,11,5,9,0,0.0,75.0,1.5,12.7,75.0,57.88,44.17
2018,11,5,9,15,0.0,89.5,1.45,13.1,89.5,70.61,54.8
2018,11,5,9,30,0.0,104.0,1.4,13.5,104.0,83.37,65.32
2018,11,5,9,45,2.0,118.5,1.35,13.95,119.5,98.16,77.51
2018,11,5,10,0,4.0,133.0,1.3,14.4,135.0,112.93,89.53
2018,11,5,10,15,10.5,162.0,1.2,14.9,167.5,146.29,116.83
2018,11,5,10,30,17.0,191.0,1.1,15.4,200.0,179.78,143.66
2018,11,5,10,45,15.0,196.0,1.05,15.9,204.5,180.69,143.64
2018,11,5,11,0,13.0,201.0,1.0,16.4,209.0,181.74,143.88
2018,11,5,11,15,8.5,190.5,0.9,16.7,195.5,165.85,130.6
2018,11,5,11,30,4.0,180.0,0.8,17.0,182.0,150.82,118.13
2018,11,5,11,45,3.5,172.0,0.7,17.3,174.0,142.31,111.08
2018,11,5,12,0,3.0,164.0,0.6,17.6,166.0,134.13,104.33
2018,11,5,12,15,1.5,137.0,0.55,17.8,138.0,109.26,84.19
2018,11,5,12,30,0.0,110.0,0.5,18.0,110.0,85.48,64.89
2018,11,5,12,45,0.0,110.5,0.45,18.15,110.5,85.81,65.22
2018,11,5,13,0,0.0,111.0,0.4,18.3,111.0,86.15,65.5
2018,11,5,13,15,0.0,121.5,0.4,18.4,121.5,94.54,72.37
2018,11,5,13,30,0.0,132.0,0.4,18.5,132.0,102.86,79.16
2018,11,5,13,45,0.5,135.5,0.4,18.55,136.0,105.69,81.54
2018,11,5,14,0,1.0,139.0,0.4,18.6,140.0,108.36,83.82
2018,11,5,14,15,1.0,125.5,0.5,18.5,126.0,97.3,75.05
2018,11,5,14,30,1.0,112.0,0.6,18.4,112.0,86.45,66.39
2018,11,5,14,45,0.5,97.0,0.65,18.35,97.0,74.51,56.74
2018,11,5,15,0,0.0,82.0,0.7,18.3,82.0,62.83,47.22
2018,11,5,15,15,7.0,82.5,0.7,18.1,84.5,63.98,48.03
2018,11,5,15,30,14.0,83.0,0.7,17.9,87.0,63.93,47.86
2018,11,5,15,45,30.5,80.0,0.7,17.7,87.5,59.76,44.61
2018,11,5,16,0,47.0,77.0,0.7,17.5,88.0,56.3,44.02
2018,11,5,16,15,92.5,55.5,0.6,17.05,71.0,41.57,30.89
2018,11,5,16,30,138.0,34.0,0.5,16.6,54.0,25.43,16.44
2018,11,5,16,45,75.5,23.5,0.45,16.15,34.0,18.01,9.14
2018,11,5,17,0,13.0,13.0,0.4,15.7,14.0,10.24,0.0
2018,11,5,17,15,6.5,6.5,0.4,15.5,7.0,5.11,0.0
2018,11,5,17,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,6,6,45,5.0,4.0,1.85,15.65,4.0,0.0,0.0
2018,11,6,7,0,10.0,8.0,1.9,15.8,8.0,13.99,0.0
2018,11,6,7,15,5.0,15.5,2.0,16.15,15.5,16.22,5.96
2018,11,6,7,30,0.0,23.0,2.1,16.5,23.0,17.53,8.75
2018,11,6,7,45,0.0,32.0,2.2,16.85,32.0,24.42,14.86
2018,11,6,8,0,0.0,41.0,2.3,17.2,41.0,31.33,20.88
2018,11,6,8,15,0.0,32.0,2.4,17.7,32.0,24.39,15.07
2018,11,6,8,30,0.0,23.0,2.5,18.2,23.0,17.5,9.22
2018,11,6,8,45,0.0,27.0,2.6,18.7,27.0,20.57,11.77
2018,11,6,9,0,0.0,31.0,2.7,19.2,31.0,23.65,14.3
2018,11,6,9,15,0.0,41.0,2.9,19.7,41.0,31.33,20.66
2018,11,6,9,30,0.0,51.0,3.1,20.2,51.0,39.04,26.97
2018,11,6,9,45,0.0,57.0,3.25,20.65,57.0,43.68,30.69
2018,11,6,10,0,0.0,63.0,3.4,21.1,63.0,48.33,34.39
2018,11,6,10,15,0.0,69.5,3.45,21.4,69.5,53.37,38.41
2018,11,6,10,30,0.0,76.0,3.5,21.7,76.0,58.42,42.42
2018,11,6,10,45,0.5,90.0,3.55,22.0,90.5,69.79,51.58
2018,11,6,11,0,1.0,104.0,3.6,22.3,105.0,81.95,61.32
2018,11,6,11,15,1.0,98.5,3.55,22.45,99.5,77.21,57.39
2018,11,6,11,30,1.0,93.0,3.5,22.6,94.0,72.6,53.59
2018,11,6,11,45,16.5,144.0,3.45,22.7,154.5,129.11,99.6
2018,11,6,12,0,32.0,195.0,3.4,22.8,215.0,199.95,156.09
2018,11,6,12,15,18.5,172.5,3.3,22.75,184.0,153.51,118.76
2018,11,6,12,30,5.0,150.0,3.2,22.7,153.0,122.65,93.81
2018,11,6,12,45,2.5,121.0,3.05,22.65,122.5,96.21,72.62
2018,11,6,13,0,0.0,92.0,2.9,22.6,92.0,70.88,52.2
2018,11,6,13,15,2.5,108.0,2.75,22.4,109.5,85.22,63.99
2018,11,6,13,30,5.0,124.0,2.6,22.2,127.0,99.29,75.5
2018,11,6,13,45,5.5,126.5,2.45,22.0,129.5,101.09,77.08
2018,11,6,14,0,6.0,129.0,2.3,21.8,132.0,102.76,78.58
2018,11,6,14,15,23.5,132.0,2.1,21.5,143.0,114.87,88.41
2018,11,6,14,30,41.0,135.0,1.9,21.2,154.0,120.64,92.75
2018,11,6,14,45,21.0,101.0,1.7,20.9,110.5,84.96,64.12
2018,11,6,15,0,1.0,67.0,1.5,20.6,67.0,51.6,37.43
2018,11,6,15,15,6.5,82.5,1.35,20.25,84.5,63.89,47.57
2018,11,6,15,30,12.0,98.0,1.2,19.9,102.0,74.17,56.04
2018,11,6,15,45,6.0,78.0,1.0,19.55,80.0,58.31,43.28
2018,11,6,16,0,0.0,58.0,0.8,19.2,58.0,43.83,32.83
2018,11,6,16,15,0.0,43.5,0.75,18.6,43.5,33.19,23.37
2018,11,6,16,30,0.0,29.0,0.7,18.0,29.0,22.14,13.45
2018,11,6,16,45,53.5,20.5,0.65,17.45,23.0,15.76,7.08
2018,11,6,17,0,107.0,12.0,0.6,16.9,17.0,9.57,0.0
2018,11,6,17,15,53.5,6.0,0.65,16.45,8.5,4.72,0.0
2018,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,7,6,45,87.0,8.0,0.6,7.3,10.5,0.0,0.0
2018,11,7,7,0,174.0,16.0,0.6,7.5,21.0,146.43,0.0
2018,11,7,7,15,334.0,25.0,0.7,8.35,58.0,350.22,235.73
2018,11,7,7,30,494.0,34.0,0.8,9.2,95.0,501.25,400.79
2018,11,7,7,45,574.0,39.5,0.85,10.05,140.0,596.35,480.51
2018,11,7,8,0,654.0,45.0,0.9,10.9,185.0,692.9,555.21
2018,11,7,8,15,702.0,49.0,0.85,11.55,231.0,759.08,602.58
2018,11,7,8,30,750.0,53.0,0.8,12.2,277.0,824.53,646.55
2018,11,7,8,45,780.5,56.0,0.8,12.85,320.0,870.29,675.38
2018,11,7,9,0,811.0,59.0,0.8,13.5,363.0,913.77,701.62
2018,11,7,9,15,833.0,61.0,0.85,14.3,402.0,932.96,711.35
2018,11,7,9,30,855.0,63.0,0.9,15.1,441.0,960.48,726.71
2018,11,7,9,45,871.0,64.0,1.0,15.9,474.5,977.23,735.62
2018,11,7,10,0,887.0,65.0,1.1,16.7,508.0,990.43,742.3
2018,11,7,10,15,897.0,66.5,1.0,17.15,535.5,994.53,740.25
2018,11,7,10,30,907.0,68.0,0.9,17.6,563.0,994.77,735.88
2018,11,7,10,45,820.5,97.5,0.8,18.05,557.5,943.86,698.73
2018,11,7,11,0,734.0,127.0,0.7,18.5,552.0,884.02,656.58
2018,11,7,11,15,584.5,176.5,0.6,18.85,519.5,768.25,577.24
2018,11,7,11,30,435.0,226.0,0.5,19.2,487.0,665.58,502.34
2018,11,7,11,45,592.0,178.0,0.4,19.55,536.0,742.55,556.75
2018,11,7,12,0,749.0,130.0,0.3,19.9,585.0,800.27,592.53
2018,11,7,12,15,840.5,100.0,0.4,20.1,608.0,804.93,596.06
2018,11,7,12,30,932.0,70.0,0.5,20.3,631.0,796.82,592.13
2018,11,7,12,45,929.0,69.0,0.55,20.5,619.5,750.92,562.27
2018,11,7,13,0,926.0,68.0,0.6,20.7,608.0,702.6,529.46
2018,11,7,13,15,918.0,67.5,0.7,20.65,588.5,649.49,492.31
2018,11,7,13,30,910.0,67.0,0.8,20.6,569.0,594.88,452.5
2018,11,7,13,45,899.0,66.0,0.85,20.6,542.5,536.95,408.03
2018,11,7,14,0,888.0,65.0,0.9,20.6,516.0,478.38,361.3
2018,11,7,14,15,871.5,63.5,0.9,20.45,482.5,416.72,310.45
2018,11,7,14,30,855.0,62.0,0.9,20.3,449.0,355.59,258.38
2018,11,7,14,45,832.0,60.5,0.9,20.2,410.5,293.44,204.53
2018,11,7,15,0,809.0,59.0,0.9,20.1,372.0,231.09,150.61
2018,11,7,15,15,666.0,72.0,0.85,19.85,310.0,163.11,99.69
2018,11,7,15,30,523.0,85.0,0.8,19.6,248.0,114.05,69.35
2018,11,7,15,45,360.5,84.5,0.7,19.35,188.5,68.43,47.62
2018,11,7,16,0,198.0,84.0,0.6,19.1,129.0,60.35,47.18
2018,11,7,16,15,149.5,67.0,0.55,18.85,96.5,48.54,36.61
2018,11,7,16,30,101.0,50.0,0.5,18.6,64.0,36.81,25.91
2018,11,7,16,45,78.5,32.5,0.45,18.35,41.0,24.17,13.53
2018,11,7,17,0,56.0,15.0,0.4,18.1,18.0,11.48,0.0
2018,11,7,17,15,28.0,7.5,0.45,17.7,9.0,5.9,0.0
2018,11,7,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,6,45,44.5,6.5,1.8,10.45,8.0,0.0,0.0
2018,11,8,7,0,89.0,13.0,1.8,10.4,16.0,78.64,0.0
2018,11,8,7,15,194.5,26.0,1.85,10.55,45.5,235.09,149.97
2018,11,8,7,30,300.0,39.0,1.9,10.7,75.0,354.45,289.02
2018,11,8,7,45,356.0,50.0,1.95,10.8,111.5,426.84,354.92
2018,11,8,8,0,412.0,61.0,2.0,10.9,148.0,501.55,418.38
2018,11,8,8,15,428.5,74.5,2.1,11.25,183.5,536.79,447.8
2018,11,8,8,30,445.0,88.0,2.2,11.6,219.0,577.45,480.02
2018,11,8,8,45,442.5,104.0,2.3,11.95,251.0,601.63,498.17
2018,11,8,9,0,440.0,120.0,2.4,12.3,283.0,623.3,513.82
2018,11,8,9,15,380.0,145.0,2.45,12.65,296.5,596.27,489.99
2018,11,8,9,30,320.0,170.0,2.5,13.0,310.0,541.99,445.4
2018,11,8,9,45,291.0,189.5,2.55,13.3,324.5,533.66,436.81
2018,11,8,10,0,262.0,209.0,2.6,13.6,339.0,523.49,426.54
2018,11,8,10,15,333.0,207.5,2.55,13.9,382.0,585.42,474.43
2018,11,8,10,30,404.0,206.0,2.5,14.2,425.0,668.85,536.15
2018,11,8,10,45,507.5,184.0,2.45,14.5,469.0,734.73,584.91
2018,11,8,11,0,611.0,162.0,2.4,14.8,513.0,804.83,634.47
2018,11,8,11,15,711.5,133.5,2.35,15.05,550.5,849.75,664.28
2018,11,8,11,30,812.0,105.0,2.3,15.3,588.0,879.69,683.43
2018,11,8,11,45,813.5,105.0,2.25,15.55,592.0,853.18,663.19
2018,11,8,12,0,815.0,105.0,2.2,15.8,596.0,823.55,641.42
2018,11,8,12,15,843.0,96.0,2.2,15.9,601.5,802.38,626.51
2018,11,8,12,30,871.0,87.0,2.2,16.0,607.0,768.92,602.79
2018,11,8,12,45,820.0,99.5,2.15,16.1,582.0,711.83,560.91
2018,11,8,13,0,769.0,112.0,2.1,16.2,557.0,648.33,512.16
2018,11,8,13,15,537.5,171.0,2.05,16.2,477.5,513.65,407.71
2018,11,8,13,30,306.0,230.0,2.0,16.2,398.0,390.36,310.53
2018,11,8,13,45,326.0,208.5,1.9,16.15,379.5,359.54,285.94
2018,11,8,14,0,346.0,187.0,1.8,16.1,361.0,326.72,258.47
2018,11,8,14,15,183.0,168.5,1.7,15.9,260.0,214.91,169.49
2018,11,8,14,30,20.0,150.0,1.6,15.7,159.0,122.38,96.45
2018,11,8,14,45,75.5,151.0,1.5,15.45,180.5,138.78,108.57
2018,11,8,15,0,131.0,152.0,1.4,15.2,202.0,146.95,112.71
2018,11,8,15,15,92.0,131.0,1.3,14.8,164.0,113.72,86.58
2018,11,8,15,30,53.0,110.0,1.2,14.4,126.0,85.76,65.41
2018,11,8,15,45,26.5,82.5,1.1,14.0,90.5,61.19,46.45
2018,11,8,16,0,0.0,55.0,1.0,13.6,55.0,41.67,31.67
2018,11,8,16,15,8.0,43.0,1.0,13.3,44.0,32.81,23.56
2018,11,8,16,30,16.0,31.0,1.0,13.0,33.0,24.01,15.36
2018,11,8,16,45,17.5,21.5,1.0,12.7,23.0,16.75,7.71
2018,11,8,17,0,19.0,12.0,1.0,12.4,13.0,9.44,0.0
2018,11,8,17,15,9.5,6.0,1.0,12.3,6.5,4.72,0.0
2018,11,8,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,16.5,3.0,1.4,7.45,3.5,0.0,0.0
2018,11,9,7,0,33.0,6.0,1.4,7.5,7.0,30.07,0.0
2018,11,9,7,15,129.5,16.0,1.45,7.7,29.5,157.1,92.89
2018,11,9,7,30,226.0,26.0,1.5,7.9,52.0,274.87,226.51
2018,11,9,7,45,113.0,19.0,1.5,8.15,32.0,146.62,123.7
2018,11,9,8,0,0.0,12.0,1.5,8.4,12.0,9.1,2.29
2018,11,9,8,15,0.0,12.0,1.45,8.7,12.0,9.11,2.35
2018,11,9,8,30,0.0,12.0,1.4,9.0,12.0,9.11,2.36
2018,11,9,8,45,0.0,26.5,1.35,9.3,26.5,20.19,12.08
2018,11,9,9,0,0.0,41.0,1.3,9.6,41.0,31.32,21.74
2018,11,9,9,15,0.0,32.5,1.35,9.85,32.5,24.8,16.0
2018,11,9,9,30,0.0,24.0,1.4,10.1,24.0,18.31,10.29
2018,11,9,9,45,0.0,35.0,1.4,10.3,35.0,26.75,17.56
2018,11,9,10,0,0.0,46.0,1.4,10.5,46.0,35.22,24.79
2018,11,9,10,15,0.0,39.5,1.4,10.7,39.5,30.23,20.42
2018,11,9,10,30,0.0,33.0,1.4,10.9,33.0,25.25,16.09
2018,11,9,10,45,0.0,32.5,1.4,11.05,32.5,24.88,15.73
2018,11,9,11,0,0.0,32.0,1.4,11.2,32.0,24.5,15.37
2018,11,9,11,15,0.0,45.0,1.35,11.3,45.0,34.51,23.89
2018,11,9,11,30,0.0,58.0,1.3,11.4,58.0,44.54,32.39
2018,11,9,11,45,0.0,70.0,1.3,11.55,70.0,53.82,40.2
2018,11,9,12,0,0.0,82.0,1.3,11.7,82.0,63.12,48.01
2018,11,9,12,15,0.0,65.5,1.3,11.8,65.5,50.34,37.2
2018,11,9,12,30,0.0,49.0,1.3,11.9,49.0,37.6,26.41
2018,11,9,12,45,0.0,46.5,1.3,12.0,46.5,35.66,24.79
2018,11,9,13,0,0.0,44.0,1.3,12.1,44.0,33.73,23.16
2018,11,9,13,15,0.5,55.0,1.35,12.15,55.5,42.51,30.66
2018,11,9,13,30,1.0,66.0,1.4,12.2,67.0,51.25,38.11
2018,11,9,13,45,0.5,58.0,1.45,12.3,58.5,44.74,32.61
2018,11,9,14,0,0.0,50.0,1.5,12.4,50.0,38.3,27.18
2018,11,9,14,15,0.0,48.5,1.55,12.35,48.5,37.13,26.25
2018,11,9,14,30,0.0,47.0,1.6,12.3,47.0,35.96,25.32
2018,11,9,14,45,0.0,58.5,1.65,12.25,58.5,44.81,32.99
2018,11,9,15,0,0.0,70.0,1.7,12.2,70.0,53.7,40.69
2018,11,9,15,15,0.0,57.5,1.65,12.05,57.5,44.03,32.47
2018,11,9,15,30,0.0,45.0,1.6,11.9,45.0,34.39,24.2
2018,11,9,15,45,0.0,39.5,1.55,11.75,39.5,30.16,20.53
2018,11,9,16,0,0.0,34.0,1.5,11.6,34.0,25.94,17.79
2018,11,9,16,15,0.0,27.0,1.4,11.4,27.0,20.57,12.79
2018,11,9,16,30,0.0,20.0,1.3,11.2,20.0,15.22,7.73
2018,11,9,16,45,2.5,13.0,1.2,11.0,13.0,9.89,2.14
2018,11,9,17,0,5.0,6.0,1.1,10.8,6.0,4.72,0.0
2018,11,9,17,15,2.5,3.0,1.05,10.65,3.0,2.36,0.0
2018,11,9,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,10,6,45,80.0,7.0,1.65,2.2,9.0,0.0,0.0
2018,11,10,7,0,160.0,14.0,1.7,2.1,18.0,133.86,0.0
