Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,7,15,327.0,25.0,1.9,2.35,55.0,336.21,184.41
2018,11,10,7,30,494.0,36.0,2.1,2.6,92.0,514.83,422.23
2018,11,10,7,45,582.0,42.5,2.25,2.9,138.5,615.97,515.58
2018,11,10,8,0,670.0,49.0,2.4,3.2,185.0,709.92,595.27
2018,11,10,8,15,722.5,53.5,2.5,3.5,233.0,782.17,653.78
2018,11,10,8,30,775.0,58.0,2.6,3.8,281.0,853.34,708.58
2018,11,10,8,45,809.5,61.0,2.65,4.1,326.0,903.7,745.13
2018,11,10,9,0,844.0,64.0,2.7,4.4,371.0,951.59,778.65
2018,11,10,9,15,868.5,66.0,2.65,4.8,412.0,985.33,799.67
2018,11,10,9,30,893.0,68.0,2.6,5.2,453.0,1003.98,809.41
2018,11,10,9,45,910.5,69.0,2.6,5.6,488.0,1022.14,819.33
2018,11,10,10,0,928.0,70.0,2.6,6.0,523.0,1036.61,826.6
2018,11,10,10,15,940.0,71.0,2.55,6.35,551.5,1041.67,826.91
2018,11,10,10,30,952.0,72.0,2.5,6.7,580.0,1042.7,824.64
2018,11,10,10,45,960.0,73.0,2.5,7.05,601.0,1035.69,817.59
2018,11,10,11,0,968.0,74.0,2.5,7.4,622.0,1024.57,807.97
2018,11,10,11,15,972.5,74.0,2.5,7.7,635.0,1004.84,792.71
2018,11,10,11,30,977.0,74.0,2.5,8.0,648.0,981.19,774.97
2018,11,10,11,45,979.0,74.0,2.5,8.25,653.0,951.51,753.27
2018,11,10,12,0,981.0,74.0,2.5,8.5,658.0,918.21,729.11
2018,11,10,12,15,980.5,73.5,2.5,8.65,654.5,878.83,700.87
2018,11,10,12,30,980.0,73.0,2.5,8.8,651.0,836.31,670.28
2018,11,10,12,45,976.5,72.5,2.5,8.95,639.5,788.65,635.75
2018,11,10,13,0,973.0,72.0,2.5,9.1,628.0,738.48,597.55
2018,11,10,13,15,967.0,71.0,2.5,9.1,608.5,683.91,554.28
2018,11,10,13,30,961.0,70.0,2.5,9.1,589.0,627.54,508.36
2018,11,10,13,45,951.5,68.5,2.5,9.1,562.0,567.28,457.98
2018,11,10,14,0,942.0,67.0,2.5,9.1,535.0,506.12,405.19
2018,11,10,14,15,928.0,65.0,2.45,8.9,501.0,442.02,348.52
2018,11,10,14,30,914.0,63.0,2.4,8.7,467.0,378.08,290.32
2018,11,10,14,45,893.5,61.0,2.35,8.55,427.0,312.74,230.02
2018,11,10,15,0,873.0,59.0,2.3,8.4,387.0,248.87,171.13
2018,11,10,15,15,843.0,56.0,2.15,8.0,342.5,181.95,112.89
2018,11,10,15,30,813.0,53.0,2.0,7.6,298.0,120.21,66.23
2018,11,10,15,45,767.5,49.0,1.9,7.2,250.5,60.78,36.79
2018,11,10,16,0,722.0,45.0,1.8,6.8,203.0,42.17,32.99
2018,11,10,16,15,646.0,40.0,1.6,5.95,156.0,37.21,28.25
2018,11,10,16,30,570.0,35.0,1.4,5.1,109.0,32.41,23.35
2018,11,10,16,45,410.5,27.0,1.2,4.25,68.5,22.71,12.28
2018,11,10,17,0,251.0,19.0,1.0,3.4,28.0,14.95,0.0
2018,11,10,17,15,125.5,9.5,1.0,3.0,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,-1.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,-4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,11,11,6,45,80.5,7.0,0.95,-4.6,8.5,0.0,0.0
2018,11,11,7,0,161.0,14.0,1.0,-4.4,17.0,134.55,0.0
2018,11,11,7,15,330.5,24.0,1.1,-3.75,53.0,335.79,161.27
2018,11,11,7,30,500.0,34.0,1.2,-3.1,89.0,517.63,426.67
2018,11,11,7,45,588.0,40.5,1.3,-2.4,135.5,606.71,511.16
2018,11,11,8,0,676.0,47.0,1.4,-1.7,182.0,712.64,599.45
2018,11,11,8,15,728.0,51.5,1.45,-0.85,229.5,784.27,655.53
2018,11,11,8,30,780.0,56.0,1.5,0.0,277.0,854.9,707.77
2018,11,11,8,45,814.0,59.0,1.55,0.85,322.0,904.74,742.11
2018,11,11,9,0,848.0,62.0,1.6,1.7,367.0,952.12,773.39
2018,11,11,9,15,870.0,64.5,1.55,2.35,407.5,984.07,791.57
2018,11,11,9,30,892.0,67.0,1.5,3.0,448.0,1000.95,798.75
2018,11,11,9,45,904.5,68.5,1.45,3.65,481.0,1014.8,803.82
2018,11,11,10,0,917.0,70.0,1.4,4.3,514.0,1024.97,806.32
2018,11,11,10,15,928.5,71.0,1.25,4.8,542.0,1029.62,803.6
2018,11,11,10,30,940.0,72.0,1.1,5.3,570.0,1030.3,798.22
2018,11,11,10,45,947.5,73.5,1.0,5.85,591.0,1023.66,788.96
2018,11,11,11,0,955.0,75.0,0.9,6.4,612.0,1012.96,777.28
2018,11,11,11,15,956.0,75.5,0.8,6.75,623.0,990.92,758.86
2018,11,11,11,30,957.0,76.0,0.7,7.1,634.0,965.18,738.36
2018,11,11,11,45,958.5,75.5,0.65,7.45,638.5,935.09,716.32
2018,11,11,12,0,960.0,75.0,0.6,7.8,643.0,901.52,692.12
2018,11,11,12,15,957.5,75.5,0.55,8.0,639.0,862.51,664.7
2018,11,11,12,30,955.0,76.0,0.5,8.2,635.0,820.55,635.3
2018,11,11,12,45,949.0,75.5,0.4,8.4,622.5,772.21,600.49
2018,11,11,13,0,943.0,75.0,0.3,8.6,610.0,721.65,562.53
2018,11,11,13,15,936.0,74.0,0.3,8.65,590.5,667.96,522.52
2018,11,11,13,30,929.0,73.0,0.3,8.7,571.0,612.64,480.04
2018,11,11,13,45,917.0,72.0,0.25,8.8,544.0,553.35,432.51
2018,11,11,14,0,905.0,71.0,0.2,8.9,517.0,493.46,383.03
2018,11,11,14,15,887.5,69.5,0.2,8.8,483.0,430.55,330.29
2018,11,11,14,30,870.0,68.0,0.2,8.7,449.0,368.24,276.26
2018,11,11,14,45,848.0,65.5,0.2,8.65,410.0,303.63,219.18
2018,11,11,15,0,826.0,63.0,0.2,8.6,371.0,241.06,163.59
2018,11,11,15,15,793.5,60.0,0.2,8.35,327.5,178.5,110.64
2018,11,11,15,30,761.0,57.0,0.2,8.1,284.0,119.62,66.99
2018,11,11,15,45,712.0,52.5,0.25,7.85,237.5,62.94,38.75
2018,11,11,16,0,663.0,48.0,0.3,7.6,191.0,44.15,34.72
2018,11,11,16,15,582.5,42.0,0.35,7.05,145.5,38.49,29.31
2018,11,11,16,30,502.0,36.0,0.4,6.5,100.0,30.31,21.34
2018,11,11,16,45,351.5,27.0,0.5,5.95,62.5,22.54,11.61
2018,11,11,17,0,201.0,18.0,0.6,5.4,25.0,14.16,0.0
2018,11,11,17,15,100.5,9.0,0.65,5.05,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.55,1.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.5,1.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.5,1.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.5,1.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.5,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.5,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.5,1.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.55,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.5,0.6,1.25,1.5,0.0,0.0
2018,11,12,7,0,0.0,3.0,0.6,1.3,3.0,2.36,0.0
2018,11,12,7,15,0.0,11.0,0.7,1.75,11.0,8.36,0.0
2018,11,12,7,30,0.0,19.0,0.8,2.2,19.0,14.47,6.57
2018,11,12,7,45,0.0,27.0,0.9,2.6,27.0,20.58,12.44
2018,11,12,8,0,0.0,35.0,1.0,3.0,35.0,26.72,18.1
2018,11,12,8,15,6.5,58.0,1.0,3.35,60.0,52.62,41.57
2018,11,12,8,30,13.0,81.0,1.0,3.7,85.0,81.95,67.8
2018,11,12,8,45,17.0,92.5,1.0,4.0,98.0,95.51,79.76
2018,11,12,9,0,21.0,104.0,1.0,4.3,111.0,122.07,102.82
2018,11,12,9,15,12.0,102.0,1.0,4.6,106.0,95.92,79.33
2018,11,12,9,30,3.0,100.0,1.0,4.9,101.0,83.48,67.86
2018,11,12,9,45,1.5,79.0,1.0,5.2,79.5,62.2,49.09
2018,11,12,10,0,0.0,58.0,1.0,5.5,58.0,44.46,33.43
2018,11,12,10,15,0.0,52.0,0.95,5.6,52.0,39.84,29.34
2018,11,12,10,30,0.0,46.0,0.9,5.7,46.0,35.24,25.26
2018,11,12,10,45,0.0,44.5,0.8,5.8,44.5,34.09,24.22
2018,11,12,11,0,0.0,43.0,0.7,5.9,43.0,32.95,23.19
2018,11,12,11,15,0.0,43.5,0.85,5.75,43.5,33.34,23.51
2018,11,12,11,30,0.0,44.0,1.0,5.6,44.0,33.73,23.84
2018,11,12,11,45,0.0,42.0,1.1,5.45,42.0,32.2,22.5
2018,11,12,12,0,0.0,40.0,1.2,5.3,40.0,30.66,21.17
2018,11,12,12,15,0.0,45.5,1.25,5.2,45.5,34.89,24.87
2018,11,12,12,30,0.0,51.0,1.3,5.1,51.0,39.13,28.57
2018,11,12,12,45,0.0,43.0,1.35,5.0,43.0,32.96,23.22
2018,11,12,13,0,0.0,35.0,1.4,4.9,35.0,26.8,17.87
2018,11,12,13,15,0.0,38.5,1.5,4.9,38.5,29.48,20.24
2018,11,12,13,30,0.0,42.0,1.6,4.9,42.0,32.16,22.62
2018,11,12,13,45,0.0,36.5,1.65,4.9,36.5,27.92,18.94
2018,11,12,14,0,0.0,31.0,1.7,4.9,31.0,23.69,15.26
2018,11,12,14,15,0.0,30.0,1.85,4.85,30.0,22.91,14.61
2018,11,12,14,30,0.0,29.0,2.0,4.8,29.0,22.13,13.96
2018,11,12,14,45,0.0,30.5,2.1,4.8,30.5,23.27,15.01
2018,11,12,15,0,0.0,32.0,2.2,4.8,32.0,24.41,16.06
2018,11,12,15,15,0.0,23.5,2.35,4.7,23.5,17.89,10.29
2018,11,12,15,30,0.0,15.0,2.5,4.6,15.0,11.4,4.51
2018,11,12,15,45,0.0,13.0,2.6,4.55,13.0,9.87,3.14
2018,11,12,16,0,0.0,11.0,2.7,4.5,11.0,8.34,2.07
2018,11,12,16,15,0.0,9.0,2.6,4.5,9.0,6.82,0.59
2018,11,12,16,30,0.0,7.0,2.5,4.5,7.0,5.3,0.0
2018,11,12,16,45,0.0,5.0,2.4,4.5,5.0,3.78,0.0
2018,11,12,17,0,0.0,3.0,2.3,4.5,3.0,2.36,0.0
2018,11,12,17,15,0.0,1.5,2.05,4.6,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.5,0.8,4.65,1.5,0.0,0.0
2018,11,13,7,0,0.0,3.0,0.8,4.7,3.0,2.36,0.0
2018,11,13,7,15,0.0,9.5,0.85,4.9,9.5,7.21,0.0
2018,11,13,7,30,0.0,16.0,0.9,5.1,16.0,12.17,4.44
2018,11,13,7,45,0.0,25.0,0.95,5.25,25.0,19.05,10.9
2018,11,13,8,0,0.0,34.0,1.0,5.4,34.0,25.95,17.21
2018,11,13,8,15,0.0,39.0,1.05,5.65,39.0,29.78,20.74
2018,11,13,8,30,0.0,44.0,1.1,5.9,44.0,33.62,24.18
2018,11,13,8,45,0.0,43.5,1.2,6.2,43.5,33.23,23.81
2018,11,13,9,0,0.0,43.0,1.3,6.5,43.0,32.85,23.41
2018,11,13,9,15,0.0,58.0,1.25,6.8,58.0,44.42,33.48
2018,11,13,9,30,0.0,73.0,1.2,7.1,73.0,56.03,43.47
2018,11,13,9,45,0.0,83.5,1.15,7.4,83.5,64.5,50.64
2018,11,13,10,0,0.0,94.0,1.1,7.7,94.0,73.5,58.2
2018,11,13,10,15,0.0,87.5,1.05,7.95,87.5,67.48,52.85
2018,11,13,10,30,0.0,81.0,1.0,8.2,81.0,62.28,48.26
2018,11,13,10,45,0.5,91.5,1.0,8.5,92.0,71.13,55.72
2018,11,13,11,0,1.0,102.0,1.0,8.8,103.0,80.43,63.51
2018,11,13,11,15,5.0,135.0,1.0,8.9,138.0,112.72,90.85
2018,11,13,11,30,9.0,168.0,1.0,9.0,173.0,145.56,118.24
2018,11,13,11,45,7.5,170.0,1.0,9.15,174.5,145.08,117.52
2018,11,13,12,0,6.0,172.0,1.0,9.3,176.0,144.71,117.05
2018,11,13,12,15,7.5,172.5,1.0,9.3,177.0,145.53,117.77
2018,11,13,12,30,9.0,173.0,1.0,9.3,178.0,146.24,118.43
2018,11,13,12,45,6.5,157.5,1.0,9.3,161.0,130.12,104.98
2018,11,13,13,0,4.0,142.0,1.0,9.3,144.0,114.66,92.11
2018,11,13,13,15,2.0,107.0,1.0,9.3,108.0,84.22,66.55
2018,11,13,13,30,0.0,72.0,1.0,9.3,72.0,55.31,42.04
2018,11,13,13,45,0.0,63.0,1.0,9.3,63.0,48.34,36.16
2018,11,13,14,0,0.0,54.0,1.0,9.3,54.0,41.38,30.25
2018,11,13,14,15,0.0,60.0,1.0,9.25,60.0,45.99,34.31
2018,11,13,14,30,0.0,66.0,1.0,9.2,66.0,50.62,38.39
2018,11,13,14,45,0.0,64.0,1.0,9.15,64.0,49.06,37.14
2018,11,13,15,0,0.0,62.0,1.0,9.1,62.0,47.51,35.88
2018,11,13,15,15,0.0,49.5,0.9,8.95,49.5,37.86,27.55
2018,11,13,15,30,0.0,37.0,0.8,8.8,37.0,28.23,19.18
2018,11,13,15,45,0.0,29.0,0.75,8.65,29.0,22.09,13.78
2018,11,13,16,0,0.0,21.0,0.7,8.5,21.0,15.97,8.96
2018,11,13,16,15,0.0,16.5,0.7,8.25,16.5,12.53,5.7
2018,11,13,16,30,0.0,12.0,0.7,8.0,12.0,9.1,2.38
2018,11,13,16,45,0.0,8.0,0.7,7.75,8.0,6.06,0.0
2018,11,13,17,0,0.0,4.0,0.7,7.5,4.0,3.15,0.0
2018,11,13,17,15,0.0,2.0,0.75,7.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,14,6,45,6.0,1.5,1.5,3.55,1.5,0.0,0.0
2018,11,14,7,0,12.0,3.0,1.5,3.5,3.0,11.54,0.0
2018,11,14,7,15,6.0,10.5,1.55,3.6,10.5,13.05,0.0
2018,11,14,7,30,0.0,18.0,1.6,3.7,18.0,13.7,5.65
2018,11,14,7,45,0.0,26.5,1.65,3.8,26.5,20.21,11.94
2018,11,14,8,0,0.0,35.0,1.7,3.9,35.0,26.72,17.97
2018,11,14,8,15,0.0,49.5,1.75,4.1,49.5,37.9,28.03
2018,11,14,8,30,0.0,64.0,1.8,4.3,64.0,50.97,39.68
2018,11,14,8,45,13.5,93.0,1.85,4.45,97.5,93.41,77.72
2018,11,14,9,0,27.0,122.0,1.9,4.6,131.0,152.97,129.88
2018,11,14,9,15,13.5,106.0,1.95,4.75,110.5,102.01,84.74
2018,11,14,9,30,0.0,90.0,2.0,4.9,90.0,71.14,57.01
2018,11,14,9,45,0.0,98.5,2.0,5.05,98.5,78.3,63.13
2018,11,14,10,0,0.0,107.0,2.0,5.2,107.0,85.48,69.17
2018,11,14,10,15,0.0,108.5,2.0,5.35,108.5,86.21,69.62
2018,11,14,10,30,0.0,110.0,2.0,5.5,110.0,87.07,70.2
2018,11,14,10,45,0.0,115.0,2.0,5.6,115.0,91.14,73.56
2018,11,14,11,0,0.0,120.0,2.0,5.7,120.0,95.21,76.93
2018,11,14,11,15,0.0,127.0,1.95,5.85,127.0,101.05,81.8
2018,11,14,11,30,0.0,134.0,1.9,6.0,134.0,106.87,86.65
2018,11,14,11,45,2.0,147.5,1.9,6.1,148.5,120.16,97.95
2018,11,14,12,0,4.0,161.0,1.9,6.2,163.0,133.3,109.07
2018,11,14,12,15,5.5,160.0,1.85,6.3,163.0,132.97,108.77
2018,11,14,12,30,7.0,159.0,1.8,6.4,163.0,132.57,108.45
2018,11,14,12,45,3.5,131.0,1.8,6.5,133.0,105.53,85.42
2018,11,14,13,0,0.0,103.0,1.8,6.6,103.0,79.8,63.42
2018,11,14,13,15,0.0,107.0,1.8,6.65,107.0,82.99,66.26
2018,11,14,13,30,0.0,111.0,1.8,6.7,111.0,86.16,69.05
2018,11,14,13,45,0.0,111.0,1.8,6.7,111.0,86.06,69.07
2018,11,14,14,0,0.0,111.0,1.8,6.7,111.0,85.94,69.09
2018,11,14,14,15,3.0,111.0,1.75,6.55,112.5,86.98,70.13
2018,11,14,14,30,6.0,111.0,1.7,6.4,114.0,87.59,70.75
2018,11,14,14,45,4.5,102.5,1.65,6.3,104.5,79.92,64.26
2018,11,14,15,0,3.0,94.0,1.6,6.2,95.0,72.48,57.96
2018,11,14,15,15,22.5,91.5,1.5,6.0,98.0,73.82,58.36
2018,11,14,15,30,42.0,89.0,1.4,5.8,101.0,70.93,55.17
2018,11,14,15,45,32.0,63.5,1.3,5.6,72.0,48.92,37.03
2018,11,14,16,0,22.0,38.0,1.2,5.4,43.0,29.77,21.77
2018,11,14,16,15,18.0,34.0,1.2,5.15,37.5,26.48,18.5
2018,11,14,16,30,14.0,30.0,1.2,4.9,32.0,23.07,14.83
2018,11,14,16,45,7.0,19.0,1.15,4.7,20.0,14.75,4.51
2018,11,14,17,0,0.0,8.0,1.1,4.5,8.0,6.29,0.0
2018,11,14,17,15,0.0,4.0,1.15,4.4,4.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.95,2.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.25,1.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.55,1.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.65,0.95,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.65,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.65,0.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.8,1.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,2.95,1.1,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.0,1.1,3.0,6.95,0.0
2018,11,15,7,15,3.0,4.0,3.0,1.2,4.0,5.53,0.0
2018,11,15,7,30,0.0,5.0,3.0,1.3,5.0,3.78,0.0
2018,11,15,7,45,0.0,6.5,3.0,1.35,6.5,4.92,0.0
2018,11,15,8,0,0.0,8.0,3.0,1.4,8.0,6.06,0.0
2018,11,15,8,15,0.0,10.5,3.0,1.5,10.5,7.96,1.49
2018,11,15,8,30,0.0,13.0,3.0,1.6,13.0,9.87,3.23
2018,11,15,8,45,0.0,16.0,2.95,1.7,16.0,12.16,5.3
2018,11,15,9,0,0.0,19.0,2.9,1.8,19.0,14.46,7.36
2018,11,15,9,15,0.0,24.5,2.75,1.9,24.5,18.67,11.11
2018,11,15,9,30,0.0,30.0,2.6,2.0,30.0,22.89,14.85
2018,11,15,9,45,0.0,34.0,2.5,2.15,34.0,25.97,17.55
2018,11,15,10,0,0.0,38.0,2.4,2.3,38.0,29.05,20.23
2018,11,15,10,15,0.0,47.0,2.4,2.35,47.0,35.99,26.32
2018,11,15,10,30,0.0,56.0,2.4,2.4,56.0,42.94,32.39
2018,11,15,10,45,0.0,53.5,2.4,2.5,53.5,41.02,30.64
2018,11,15,11,0,0.0,51.0,2.4,2.6,51.0,39.1,28.9
2018,11,15,11,15,0.0,53.5,2.45,2.65,53.5,41.04,30.57
2018,11,15,11,30,0.0,56.0,2.5,2.7,56.0,42.98,32.23
2018,11,15,11,45,0.0,71.5,2.6,2.75,71.5,54.96,42.7
2018,11,15,12,0,0.0,87.0,2.7,2.8,87.0,66.98,53.16
2018,11,15,12,15,0.0,95.5,2.7,2.7,95.5,73.77,59.09
2018,11,15,12,30,0.0,104.0,2.7,2.6,104.0,80.71,65.17
2018,11,15,12,45,0.5,101.5,2.7,2.55,102.0,78.98,63.72
2018,11,15,13,0,1.0,99.0,2.7,2.5,100.0,77.23,62.28
2018,11,15,13,15,0.5,73.5,2.6,2.45,74.0,56.79,44.46
2018,11,15,13,30,0.0,48.0,2.5,2.4,48.0,36.77,26.92
2018,11,15,13,45,0.0,53.0,2.45,2.3,53.0,40.61,30.39
2018,11,15,14,0,0.0,58.0,2.4,2.2,58.0,44.46,33.86
2018,11,15,14,15,0.0,55.0,2.35,2.1,55.0,42.13,31.88
2018,11,15,14,30,0.0,52.0,2.3,2.0,52.0,39.8,29.9
2018,11,15,14,45,51.5,45.0,2.25,1.95,63.5,52.11,39.29
2018,11,15,15,0,103.0,38.0,2.2,1.9,75.0,57.06,41.15
2018,11,15,15,15,337.5,50.5,2.05,1.8,151.0,98.56,66.5
2018,11,15,15,30,572.0,63.0,1.9,1.7,227.0,106.9,65.37
2018,11,15,15,45,565.0,59.0,1.75,1.65,198.0,63.42,40.65
2018,11,15,16,0,558.0,55.0,1.6,1.6,169.0,45.36,36.55
2018,11,15,16,15,469.5,47.5,1.5,1.55,126.5,39.19,30.42
2018,11,15,16,30,381.0,40.0,1.4,1.5,84.0,33.17,24.01
2018,11,15,16,45,242.0,27.0,1.3,1.4,50.5,22.34,9.15
2018,11,15,17,0,103.0,14.0,1.2,1.3,17.0,11.02,0.0
2018,11,15,17,15,51.5,7.0,1.15,1.3,8.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,1.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.65,0.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,-1.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.15,-2.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,45,52.5,4.5,1.1,-3.75,5.0,0.0,0.0
2018,11,16,7,0,105.0,9.0,1.1,-3.7,10.0,87.32,0.0
2018,11,16,7,15,274.0,20.0,1.25,-3.05,41.0,274.87,0.0
2018,11,16,7,30,443.0,31.0,1.4,-2.4,72.0,464.5,367.95
2018,11,16,7,45,539.0,37.5,1.5,-1.7,116.0,557.14,468.55
2018,11,16,8,0,635.0,44.0,1.6,-1.0,160.0,668.62,563.81
2018,11,16,8,15,691.0,49.0,1.65,-0.45,206.0,743.34,624.76
2018,11,16,8,30,747.0,54.0,1.7,0.1,252.0,817.4,681.94
2018,11,16,8,45,780.5,57.0,1.75,0.65,295.0,866.11,717.38
2018,11,16,9,0,814.0,60.0,1.8,1.2,338.0,912.47,749.75
2018,11,16,9,15,838.5,63.0,1.75,1.6,378.0,947.26,771.64
2018,11,16,9,30,863.0,66.0,1.7,2.0,418.0,978.89,790.65
2018,11,16,9,45,880.5,67.5,1.6,2.35,452.0,986.27,791.39
2018,11,16,10,0,898.0,69.0,1.5,2.7,486.0,1001.58,797.92
2018,11,16,10,15,908.0,70.5,1.5,3.05,513.0,1005.7,798.19
2018,11,16,10,30,918.0,72.0,1.5,3.4,540.0,1005.97,796.09
2018,11,16,10,45,922.5,73.5,1.55,3.8,559.5,996.98,788.5
2018,11,16,11,0,927.0,75.0,1.6,4.2,579.0,984.18,778.52
2018,11,16,11,15,930.5,76.0,1.6,4.6,591.5,966.01,764.23
2018,11,16,11,30,934.0,77.0,1.6,5.0,604.0,944.13,747.57
2018,11,16,11,45,934.0,78.0,1.65,5.35,609.0,915.55,727.2
2018,11,16,12,0,934.0,79.0,1.7,5.7,614.0,883.62,704.49
2018,11,16,12,15,925.0,81.0,1.7,6.05,608.5,842.39,674.48
2018,11,16,12,30,916.0,83.0,1.7,6.4,603.0,798.75,642.67
2018,11,16,12,45,912.5,82.0,1.75,6.75,592.0,753.62,610.07
2018,11,16,13,0,909.0,81.0,1.8,7.1,581.0,706.18,573.51
2018,11,16,13,15,911.0,77.5,1.8,7.3,564.5,657.45,534.5
2018,11,16,13,30,913.0,74.0,1.8,7.5,548.0,606.34,492.52
2018,11,16,13,45,903.0,72.5,1.8,7.75,522.0,548.85,444.17
2018,11,16,14,0,893.0,71.0,1.8,8.0,496.0,490.58,393.72
2018,11,16,14,15,878.0,69.0,1.75,8.05,463.5,429.28,339.44
2018,11,16,14,30,863.0,67.0,1.7,8.1,431.0,368.28,283.94
2018,11,16,14,45,824.5,67.0,1.65,8.15,389.5,302.3,224.08
2018,11,16,15,0,786.0,67.0,1.6,8.2,348.0,239.99,167.6
2018,11,16,15,15,747.5,63.0,1.45,7.9,304.0,178.24,114.04
2018,11,16,15,30,709.0,59.0,1.3,7.6,260.0,120.95,70.02
2018,11,16,15,45,673.5,53.0,1.1,7.25,218.0,66.81,40.2
2018,11,16,16,0,638.0,47.0,0.9,6.9,176.0,43.12,33.74
2018,11,16,16,15,562.5,40.5,0.9,6.0,133.0,37.1,27.98
2018,11,16,16,30,487.0,34.0,0.9,5.1,90.0,28.67,19.63
2018,11,16,16,45,324.0,24.0,0.9,4.25,54.0,20.03,6.71
2018,11,16,17,0,161.0,14.0,0.9,3.4,18.0,11.02,0.0
2018,11,16,17,15,80.5,7.0,0.9,3.2,9.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,17,6,45,35.5,3.5,0.7,-0.9,3.5,0.0,0.0
2018,11,17,7,0,71.0,7.0,0.7,-0.8,7.0,59.71,0.0
2018,11,17,7,15,243.5,18.5,0.8,-0.1,37.0,247.36,0.0
2018,11,17,7,30,416.0,30.0,0.9,0.6,67.0,440.61,338.82
2018,11,17,7,45,512.5,37.0,1.0,1.3,110.0,545.63,450.71
2018,11,17,8,0,609.0,44.0,1.1,2.0,153.0,644.36,534.58
2018,11,17,8,15,667.0,49.0,1.1,2.6,198.5,720.37,594.96
2018,11,17,8,30,725.0,54.0,1.1,3.2,244.0,795.81,651.3
2018,11,17,8,45,762.5,57.5,1.1,3.85,287.5,848.68,688.04
2018,11,17,9,0,800.0,61.0,1.1,4.5,331.0,899.4,721.66
2018,11,17,9,15,826.5,63.0,1.2,5.15,370.5,934.69,744.89
2018,11,17,9,30,853.0,65.0,1.3,5.8,410.0,966.86,765.56
2018,11,17,9,45,872.0,66.0,1.35,6.5,444.0,975.06,768.28
2018,11,17,10,0,891.0,67.0,1.4,7.2,478.0,991.26,776.84
2018,11,17,10,15,903.0,68.5,1.4,7.7,506.0,997.48,778.13
2018,11,17,10,30,915.0,70.0,1.4,8.2,534.0,999.87,777.05
2018,11,17,10,45,923.0,71.0,1.35,8.7,554.5,993.77,769.55
2018,11,17,11,0,931.0,72.0,1.3,9.2,575.0,983.76,759.72
2018,11,17,11,15,936.0,72.5,1.25,9.6,588.0,966.41,745.46
2018,11,17,11,30,941.0,73.0,1.2,10.0,601.0,945.29,728.94
2018,11,17,11,45,942.5,73.0,1.1,10.4,605.5,916.79,706.76
2018,11,17,12,0,944.0,73.0,1.0,10.8,610.0,884.86,682.5
2018,11,17,12,15,941.0,73.0,0.9,11.05,606.0,846.03,654.02
2018,11,17,12,30,938.0,73.0,0.8,11.3,602.0,804.38,623.7
2018,11,17,12,45,934.5,72.0,0.7,11.6,591.0,758.6,590.4
2018,11,17,13,0,931.0,71.0,0.6,11.9,580.0,710.46,553.98
2018,11,17,13,15,924.0,70.5,0.55,12.0,561.5,658.52,514.25
2018,11,17,13,30,917.0,70.0,0.5,12.1,543.0,604.95,472.31
2018,11,17,13,45,906.5,68.5,0.4,12.2,517.0,547.16,425.51
2018,11,17,14,0,896.0,67.0,0.3,12.3,491.0,488.65,376.88
2018,11,17,14,15,880.5,65.0,0.35,12.3,458.5,427.16,325.89
2018,11,17,14,30,865.0,63.0,0.4,12.3,426.0,366.06,273.34
2018,11,17,14,45,842.0,61.0,0.4,12.3,388.0,302.63,217.52
2018,11,17,15,0,819.0,59.0,0.4,12.3,350.0,241.16,163.04
2018,11,17,15,15,785.5,55.5,0.35,12.0,307.0,178.81,110.19
2018,11,17,15,30,752.0,52.0,0.3,11.7,264.0,120.23,66.03
2018,11,17,15,45,699.5,48.5,0.3,11.4,219.0,64.97,36.85
2018,11,17,16,0,647.0,45.0,0.3,11.1,174.0,41.49,31.72
2018,11,17,16,15,563.5,38.5,0.4,10.6,130.0,35.36,25.9
2018,11,17,16,30,480.0,32.0,0.5,10.1,86.0,29.35,19.72
2018,11,17,16,45,320.5,22.5,0.6,9.6,51.5,18.75,4.9
2018,11,17,17,0,161.0,13.0,0.7,9.1,17.0,10.23,0.0
2018,11,17,17,15,80.5,6.5,0.75,8.75,8.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.7,1.6,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.7,1.5,6.0,4.72,0.0
2018,11,18,7,15,200.0,18.5,0.7,1.95,33.5,174.0,0.0
2018,11,18,7,30,347.0,31.0,0.7,2.4,61.0,382.25,287.72
2018,11,18,7,45,381.5,40.5,0.7,2.85,92.0,435.24,360.07
2018,11,18,8,0,416.0,50.0,0.7,3.3,123.0,488.78,409.04
2018,11,18,8,15,431.0,63.0,0.65,3.7,157.0,528.59,442.76
2018,11,18,8,30,446.0,76.0,0.6,4.1,191.0,560.59,468.05
2018,11,18,8,45,428.0,92.5,0.6,4.45,218.5,571.09,475.79
2018,11,18,9,0,410.0,109.0,0.6,4.8,246.0,578.51,480.59
2018,11,18,9,15,325.5,135.0,0.55,5.4,252.0,505.81,420.81
2018,11,18,9,30,241.0,161.0,0.5,6.0,258.0,454.33,376.77
2018,11,18,9,45,304.0,166.5,0.5,6.6,299.0,519.4,427.61
2018,11,18,10,0,367.0,172.0,0.5,7.2,340.0,583.59,474.87
2018,11,18,10,15,356.5,185.0,0.5,7.75,356.0,582.85,471.04
2018,11,18,10,30,346.0,198.0,0.5,8.3,372.0,580.46,466.94
2018,11,18,10,45,285.5,218.0,0.55,8.9,365.5,536.82,431.38
2018,11,18,11,0,225.0,238.0,0.6,9.5,359.0,470.99,379.68
2018,11,18,11,15,268.5,237.0,0.65,9.95,384.5,521.85,418.78
2018,11,18,11,30,312.0,236.0,0.7,10.4,410.0,547.62,437.71
2018,11,18,11,45,379.0,222.5,0.75,10.85,435.5,576.48,459.71
2018,11,18,12,0,446.0,209.0,0.8,11.3,461.0,620.09,491.59
2018,11,18,12,15,609.0,163.0,0.85,11.55,505.5,689.61,544.02
2018,11,18,12,30,772.0,117.0,0.9,11.8,550.0,737.49,579.35
2018,11,18,12,45,829.0,100.0,0.9,12.1,557.0,720.11,565.39
2018,11,18,13,0,886.0,83.0,0.9,12.4,564.0,693.49,545.12
2018,11,18,13,15,708.0,123.0,0.9,12.45,499.5,584.72,462.2
2018,11,18,13,30,530.0,163.0,0.9,12.5,435.0,472.87,376.27
2018,11,18,13,45,577.5,143.5,0.9,12.6,426.5,452.11,359.11
2018,11,18,14,0,625.0,124.0,0.9,12.7,418.0,419.74,331.0
2018,11,18,14,15,704.0,101.0,0.85,12.6,411.0,390.56,303.42
2018,11,18,14,30,783.0,78.0,0.8,12.5,404.0,352.58,266.7
2018,11,18,14,45,625.0,93.0,0.8,12.45,338.5,268.43,198.2
2018,11,18,15,0,467.0,108.0,0.8,12.4,273.0,198.47,142.93
2018,11,18,15,15,391.0,102.0,0.7,11.95,228.5,147.69,102.44
2018,11,18,15,30,315.0,96.0,0.6,11.5,184.0,106.13,72.28
2018,11,18,15,45,261.5,82.5,0.55,11.1,147.0,69.49,49.01
2018,11,18,16,0,208.0,69.0,0.5,10.7,110.0,50.51,39.79
2018,11,18,16,15,240.0,52.0,0.6,10.2,87.5,38.76,28.89
2018,11,18,16,30,272.0,35.0,0.7,9.7,65.0,28.54,18.95
2018,11,18,16,45,198.0,24.0,0.75,9.25,40.5,19.73,4.54
2018,11,18,17,0,124.0,13.0,0.8,8.8,16.0,10.23,0.0
2018,11,18,17,15,62.0,6.5,0.8,8.5,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.5,4.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,19,6,45,12.0,2.0,0.5,4.75,2.0,0.0,0.0
2018,11,19,7,0,24.0,4.0,0.5,4.8,4.0,3.15,0.0
2018,11,19,7,15,81.0,16.5,0.55,5.15,22.5,77.48,0.0
2018,11,19,7,30,138.0,29.0,0.6,5.5,41.0,204.28,148.93
2018,11,19,7,45,230.0,42.0,0.65,5.85,75.5,303.67,252.02
2018,11,19,8,0,322.0,55.0,0.7,6.2,110.0,406.71,341.03
2018,11,19,8,15,380.5,65.5,0.7,6.5,149.0,479.39,401.1
2018,11,19,8,30,439.0,76.0,0.7,6.8,188.0,553.93,460.0
2018,11,19,8,45,489.0,83.0,0.65,7.1,228.0,624.56,512.65
2018,11,19,9,0,539.0,90.0,0.6,7.4,268.0,688.12,557.68
2018,11,19,9,15,627.0,87.0,0.55,7.8,318.0,775.57,617.8
2018,11,19,9,30,715.0,84.0,0.5,8.2,368.0,860.64,673.22
2018,11,19,9,45,748.0,84.0,0.45,8.65,403.5,885.42,685.38
2018,11,19,10,0,781.0,84.0,0.4,9.1,439.0,914.88,701.42
2018,11,19,10,15,821.0,80.0,0.4,9.6,472.5,942.42,716.78
2018,11,19,10,30,861.0,76.0,0.4,10.1,506.0,965.61,729.17
2018,11,19,10,45,869.5,77.5,0.45,10.6,526.5,949.77,717.2
2018,11,19,11,0,878.0,79.0,0.5,11.1,547.0,941.79,711.25
2018,11,19,11,15,883.0,79.5,0.6,11.6,559.5,925.59,700.96
2018,11,19,11,30,888.0,80.0,0.7,12.1,572.0,905.82,688.42
2018,11,19,11,45,780.5,112.0,0.85,12.6,547.0,830.23,638.76
2018,11,19,12,0,673.0,144.0,1.0,13.1,522.0,751.34,585.87
2018,11,19,12,15,676.5,142.0,1.05,13.4,520.5,722.97,566.33
2018,11,19,12,30,680.0,140.0,1.1,13.7,519.0,692.03,543.67
2018,11,19,12,45,781.0,109.5,1.15,14.0,537.0,695.68,547.11
2018,11,19,13,0,882.0,79.0,1.2,14.3,555.0,686.92,540.5
2018,11,19,13,15,875.5,77.5,1.2,14.5,537.0,636.61,501.36
2018,11,19,13,30,869.0,76.0,1.2,14.7,519.0,584.78,460.46
2018,11,19,13,45,807.5,86.0,1.25,14.9,482.0,517.44,406.88
2018,11,19,14,0,746.0,96.0,1.3,15.1,445.0,450.49,352.51
2018,11,19,14,15,696.5,97.5,1.25,15.05,406.0,385.08,298.07
2018,11,19,14,30,647.0,99.0,1.2,15.0,367.0,324.05,246.15
2018,11,19,14,45,708.5,81.0,1.2,15.0,349.5,282.72,206.31
2018,11,19,15,0,770.0,63.0,1.2,15.0,332.0,235.73,160.65
2018,11,19,15,15,690.0,64.0,1.05,14.45,283.0,172.67,109.1
2018,11,19,15,30,610.0,65.0,0.9,13.9,234.0,115.9,67.62
2018,11,19,15,45,603.0,55.5,0.8,13.35,198.0,65.82,38.18
2018,11,19,16,0,596.0,46.0,0.7,12.8,162.0,41.93,31.82
2018,11,19,16,15,416.5,41.5,0.75,11.9,112.5,34.06,24.52
2018,11,19,16,30,237.0,37.0,0.8,11.0,63.0,28.05,18.33
2018,11,19,16,45,153.0,24.0,0.85,10.1,37.5,18.21,2.78
2018,11,19,17,0,69.0,11.0,0.9,9.2,12.0,8.65,0.0
2018,11,19,17,15,34.5,5.5,0.9,9.05,6.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,45,10.0,2.0,0.9,6.8,2.0,0.0,0.0
2018,11,20,7,0,20.0,4.0,0.9,6.8,4.0,0.0,0.0
2018,11,20,7,15,56.5,17.0,1.05,7.25,20.5,58.3,0.0
2018,11,20,7,30,93.0,30.0,1.2,7.7,37.0,149.0,103.57
2018,11,20,7,45,200.0,42.0,1.3,8.15,71.5,278.37,230.0
2018,11,20,8,0,307.0,54.0,1.4,8.6,106.0,391.89,328.84
2018,11,20,8,15,340.5,67.0,1.5,9.1,140.0,445.02,374.33
2018,11,20,8,30,374.0,80.0,1.6,9.6,174.0,498.58,418.4
2018,11,20,8,45,478.5,83.0,1.7,10.1,225.5,613.89,508.72
2018,11,20,9,0,583.0,86.0,1.8,10.6,277.0,725.85,592.24
2018,11,20,9,15,661.0,85.0,1.95,11.05,326.0,806.02,649.9
2018,11,20,9,30,739.0,84.0,2.1,11.5,375.0,883.96,704.67
2018,11,20,9,45,773.0,85.0,2.2,11.9,412.0,910.88,721.68
2018,11,20,10,0,807.0,86.0,2.3,12.3,449.0,942.59,742.43
2018,11,20,10,15,832.5,85.5,2.3,12.5,479.5,960.22,752.61
2018,11,20,10,30,858.0,85.0,2.3,12.7,510.0,973.82,760.16
2018,11,20,10,45,866.0,86.0,2.3,12.9,530.0,968.23,754.54
2018,11,20,11,0,874.0,87.0,2.3,13.1,550.0,958.83,746.67
2018,11,20,11,15,878.5,88.5,2.3,13.2,563.0,942.99,734.81
2018,11,20,11,30,883.0,90.0,2.3,13.3,576.0,923.47,720.6
2018,11,20,11,45,884.0,90.5,2.3,13.4,581.0,896.12,701.05
2018,11,20,12,0,885.0,91.0,2.3,13.5,586.0,865.48,679.31
2018,11,20,12,15,886.5,90.0,2.25,13.5,583.5,830.38,654.22
2018,11,20,12,30,888.0,89.0,2.2,13.5,581.0,792.26,626.96
2018,11,20,12,45,887.5,87.0,2.2,13.55,571.0,748.75,595.94
2018,11,20,13,0,887.0,85.0,2.2,13.6,561.0,702.74,560.74
