Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,13,15,879.5,83.5,2.2,13.5,542.5,650.58,520.27
2018,11,20,13,30,872.0,82.0,2.2,13.4,524.0,596.99,477.58
2018,11,20,13,45,860.0,80.5,2.2,13.35,498.5,539.87,430.77
2018,11,20,14,0,848.0,79.0,2.2,13.3,473.0,482.28,382.13
2018,11,20,14,15,831.5,76.5,2.15,13.1,441.0,421.71,329.72
2018,11,20,14,30,815.0,74.0,2.1,12.9,409.0,361.77,276.38
2018,11,20,14,45,772.5,73.5,2.0,12.65,368.0,297.03,218.89
2018,11,20,15,0,730.0,73.0,1.9,12.4,327.0,234.41,163.39
2018,11,20,15,15,717.0,66.5,1.75,11.9,290.0,180.29,115.71
2018,11,20,15,30,704.0,60.0,1.6,11.4,253.0,125.44,72.43
2018,11,20,15,45,652.5,54.5,1.45,10.9,209.0,68.06,38.92
2018,11,20,16,0,601.0,49.0,1.3,10.4,165.0,41.07,31.33
2018,11,20,16,15,516.5,41.5,1.2,9.55,122.5,34.73,25.32
2018,11,20,16,30,432.0,34.0,1.1,8.7,80.0,28.49,18.81
2018,11,20,16,45,272.0,22.5,1.05,7.85,46.5,18.69,2.05
2018,11,20,17,0,112.0,11.0,1.0,7.0,13.0,8.65,0.0
2018,11,20,17,15,56.0,5.5,1.0,6.7,6.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,-0.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.65,-0.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.6,-0.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.65,-1.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,-1.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.7,-1.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.7,-1.45,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.7,-1.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.0,0.7,-1.75,2.5,0.0,0.0
2018,11,21,7,0,62.0,6.0,0.7,-1.8,5.0,0.0,0.0
2018,11,21,7,15,232.5,16.5,0.75,-0.95,31.5,197.65,0.0
2018,11,21,7,30,403.0,27.0,0.8,-0.1,58.0,417.39,285.93
2018,11,21,7,45,508.0,34.5,0.8,0.7,100.5,523.16,428.16
2018,11,21,8,0,613.0,42.0,0.8,1.5,143.0,642.42,528.78
2018,11,21,8,15,672.0,46.5,0.9,2.15,187.5,718.95,590.96
2018,11,21,8,30,731.0,51.0,1.0,2.8,232.0,794.65,649.28
2018,11,21,8,45,771.0,53.5,1.05,3.5,275.5,848.57,687.91
2018,11,21,9,0,811.0,56.0,1.1,4.2,319.0,900.36,723.36
2018,11,21,9,15,838.0,58.5,1.1,4.8,359.0,936.91,746.05
2018,11,21,9,30,865.0,61.0,1.1,5.4,399.0,959.03,758.13
2018,11,21,9,45,884.5,62.5,1.1,5.95,433.5,980.09,769.47
2018,11,21,10,0,904.0,64.0,1.1,6.5,468.0,997.66,778.25
2018,11,21,10,15,916.0,65.0,1.15,7.0,495.5,1003.38,780.14
2018,11,21,10,30,928.0,66.0,1.2,7.5,523.0,1005.27,779.71
2018,11,21,10,45,934.0,66.0,1.25,7.95,542.0,996.08,772.1
2018,11,21,11,0,940.0,66.0,1.3,8.4,561.0,983.09,762.21
2018,11,21,11,15,945.0,67.0,1.35,8.8,574.5,966.65,750.28
2018,11,21,11,30,950.0,68.0,1.4,9.2,588.0,946.39,735.87
2018,11,21,11,45,952.5,67.5,1.45,9.6,593.0,918.34,716.2
2018,11,21,12,0,955.0,67.0,1.5,10.0,598.0,886.81,694.18
2018,11,21,12,15,953.0,67.0,1.55,10.25,594.5,848.9,667.99
2018,11,21,12,30,951.0,67.0,1.6,10.5,591.0,808.05,639.57
2018,11,21,12,45,946.5,66.0,1.6,10.8,579.5,761.52,606.16
2018,11,21,13,0,942.0,65.0,1.6,11.1,568.0,712.68,569.73
2018,11,21,13,15,935.0,64.0,1.6,11.2,549.5,660.18,528.76
2018,11,21,13,30,928.0,63.0,1.6,11.3,531.0,606.06,485.4
2018,11,21,13,45,915.5,62.5,1.6,11.45,505.0,548.21,437.75
2018,11,21,14,0,903.0,62.0,1.6,11.6,479.0,489.8,388.13
2018,11,21,14,15,886.5,60.0,1.5,11.55,446.5,427.94,334.19
2018,11,21,14,30,870.0,58.0,1.4,11.5,414.0,366.57,279.21
2018,11,21,14,45,847.5,55.5,1.3,11.45,376.0,303.73,222.19
2018,11,21,15,0,825.0,53.0,1.2,11.4,338.0,242.63,166.57
2018,11,21,15,15,792.0,50.5,1.05,10.85,296.5,179.8,112.1
2018,11,21,15,30,759.0,48.0,0.9,10.3,255.0,121.98,67.17
2018,11,21,15,45,708.5,44.0,0.75,9.8,210.5,66.0,35.51
2018,11,21,16,0,658.0,40.0,0.6,9.3,166.0,37.32,28.12
2018,11,21,16,15,573.5,34.5,0.65,8.4,123.0,31.94,22.96
2018,11,21,16,30,489.0,29.0,0.7,7.5,80.0,26.72,17.32
2018,11,21,16,45,312.0,20.0,0.75,6.6,46.5,16.66,0.25
2018,11,21,17,0,135.0,11.0,0.8,5.7,13.0,8.65,0.0
2018,11,21,17,15,67.5,5.5,0.8,5.45,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.85,2.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.75,1.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.7,0.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,-0.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.7,-0.9,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.9,3.0,0.0,0.0
2018,11,22,7,15,117.5,17.5,0.8,-0.1,25.5,106.97,0.0
2018,11,22,7,30,221.0,32.0,0.9,0.7,48.0,274.64,179.93
2018,11,22,7,45,320.5,43.5,1.0,1.5,85.5,386.38,321.21
2018,11,22,8,0,420.0,55.0,1.1,2.3,123.0,493.74,415.71
2018,11,22,8,15,487.0,63.5,1.2,3.0,165.5,577.88,485.96
2018,11,22,8,30,554.0,72.0,1.3,3.7,208.0,662.28,553.08
2018,11,22,8,45,599.0,78.5,1.4,4.35,249.5,723.33,599.55
2018,11,22,9,0,644.0,85.0,1.5,5.0,291.0,782.9,643.24
2018,11,22,9,15,676.5,89.0,1.55,5.5,329.0,825.24,672.56
2018,11,22,9,30,709.0,93.0,1.6,6.0,367.0,864.96,699.34
2018,11,22,9,45,732.5,96.0,1.65,6.55,400.5,891.54,716.0
2018,11,22,10,0,756.0,99.0,1.7,7.1,434.0,914.87,730.26
2018,11,22,10,15,771.5,101.5,1.65,7.45,461.5,926.17,735.13
2018,11,22,10,30,787.0,104.0,1.6,7.8,489.0,933.9,737.65
2018,11,22,10,45,797.5,105.5,1.55,8.2,509.0,931.82,733.32
2018,11,22,11,0,808.0,107.0,1.5,8.6,529.0,919.18,721.93
2018,11,22,11,15,814.0,108.0,1.45,8.85,542.0,905.51,710.53
2018,11,22,11,30,820.0,109.0,1.4,9.1,555.0,888.27,696.84
2018,11,22,11,45,822.0,109.5,1.35,9.4,560.0,863.52,677.97
2018,11,22,12,0,824.0,110.0,1.3,9.7,565.0,835.59,657.08
2018,11,22,12,15,838.5,103.5,1.25,9.85,565.0,807.23,636.37
2018,11,22,12,30,853.0,97.0,1.2,10.0,565.0,775.0,612.96
2018,11,22,12,45,869.5,88.5,1.15,10.2,558.0,738.24,586.18
2018,11,22,13,0,886.0,80.0,1.1,10.4,551.0,691.97,550.8
2018,11,22,13,15,877.0,79.5,1.1,10.45,532.5,645.9,514.96
2018,11,22,13,30,868.0,79.0,1.1,10.5,514.0,592.91,473.04
2018,11,22,13,45,854.5,77.5,1.05,10.55,488.5,535.47,426.17
2018,11,22,14,0,841.0,76.0,1.0,10.6,463.0,477.73,377.69
2018,11,22,14,15,822.0,75.0,1.05,10.45,431.5,418.2,327.11
2018,11,22,14,30,803.0,74.0,1.1,10.3,400.0,359.51,275.52
2018,11,22,14,45,775.5,71.0,1.1,10.2,362.0,297.66,220.23
2018,11,22,15,0,748.0,68.0,1.1,10.1,324.0,238.32,166.82
2018,11,22,15,15,711.0,64.0,1.05,9.6,283.0,179.29,115.86
2018,11,22,15,30,674.0,60.0,1.0,9.1,242.0,121.66,70.68
2018,11,22,15,45,617.0,55.0,0.9,8.65,199.0,69.2,40.0
2018,11,22,16,0,560.0,50.0,0.8,8.2,156.0,41.56,32.04
2018,11,22,16,15,468.5,42.0,0.8,7.35,114.5,34.87,25.65
2018,11,22,16,30,377.0,34.0,0.8,6.5,73.0,28.29,18.66
2018,11,22,16,45,231.0,22.5,0.8,5.7,42.5,18.64,0.0
2018,11,22,17,0,85.0,11.0,0.8,4.9,12.0,8.65,0.0
2018,11,22,17,15,42.5,5.5,0.85,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.05,-0.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.15,-1.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.45,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.35,-3.55,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.4,-3.5,3.0,0.0,0.0
2018,11,23,7,15,155.0,16.0,1.55,-3.15,26.0,135.38,0.0
2018,11,23,7,30,290.0,28.0,1.7,-2.8,49.0,317.2,196.68
2018,11,23,7,45,261.5,31.5,1.85,-2.45,60.5,320.02,271.8
2018,11,23,8,0,233.0,35.0,2.0,-2.1,72.0,291.54,255.87
2018,11,23,8,15,127.5,45.0,1.95,-1.65,66.0,189.28,167.65
2018,11,23,8,30,22.0,55.0,1.9,-1.2,60.0,71.09,59.49
2018,11,23,8,45,11.0,66.5,1.9,-0.8,69.0,63.75,52.55
2018,11,23,9,0,0.0,78.0,1.9,-0.4,78.0,63.28,51.47
2018,11,23,9,15,0.0,96.5,1.9,0.05,96.5,80.75,66.9
2018,11,23,9,30,0.0,115.0,1.9,0.5,115.0,98.22,82.11
2018,11,23,9,45,2.5,132.0,1.85,0.9,133.0,116.49,97.97
2018,11,23,10,0,5.0,149.0,1.8,1.3,151.0,134.7,113.57
2018,11,23,10,15,5.5,156.5,1.75,1.7,159.0,140.62,118.29
2018,11,23,10,30,6.0,164.0,1.7,2.1,167.0,146.69,123.14
2018,11,23,10,45,14.0,180.0,1.65,2.5,187.0,168.86,142.09
2018,11,23,11,0,22.0,196.0,1.6,2.9,207.0,190.69,160.48
2018,11,23,11,15,20.0,197.5,1.55,3.25,208.0,187.92,157.56
2018,11,23,11,30,18.0,199.0,1.5,3.6,209.0,185.45,155.02
2018,11,23,11,45,21.5,205.5,1.45,3.95,217.5,192.91,161.1
2018,11,23,12,0,25.0,212.0,1.4,4.3,226.0,200.1,166.9
2018,11,23,12,15,24.5,210.0,1.4,4.55,223.5,195.6,162.88
2018,11,23,12,30,24.0,208.0,1.4,4.8,221.0,191.25,159.06
2018,11,23,12,45,25.0,206.0,1.35,5.05,219.5,188.1,156.29
2018,11,23,13,0,26.0,204.0,1.3,5.3,218.0,184.9,153.48
2018,11,23,13,15,25.0,197.0,1.25,5.4,210.0,175.88,145.86
2018,11,23,13,30,24.0,190.0,1.2,5.5,202.0,167.08,138.44
2018,11,23,13,45,37.5,185.0,1.2,5.6,202.5,175.84,145.94
2018,11,23,14,0,51.0,180.0,1.2,5.7,203.0,173.86,144.13
2018,11,23,14,15,84.5,175.5,1.2,5.6,211.0,178.91,147.92
2018,11,23,14,30,118.0,171.0,1.2,5.5,219.0,185.54,152.33
2018,11,23,14,45,99.0,154.5,1.2,5.45,192.0,156.01,126.95
2018,11,23,15,0,80.0,138.0,1.2,5.4,165.0,125.91,101.29
2018,11,23,15,15,50.5,118.0,1.1,5.0,134.5,98.61,78.82
2018,11,23,15,30,21.0,98.0,1.0,4.6,104.0,75.62,60.27
2018,11,23,15,45,14.0,82.0,0.9,4.25,85.5,60.79,47.78
2018,11,23,16,0,7.0,66.0,0.8,3.9,67.0,48.15,38.64
2018,11,23,16,15,3.5,49.0,0.8,3.35,49.5,36.07,27.14
2018,11,23,16,30,0.0,32.0,0.8,2.8,32.0,23.89,15.07
2018,11,23,16,45,5.5,18.5,0.8,2.25,18.5,13.99,0.0
2018,11,23,17,0,11.0,5.0,0.8,1.7,5.0,3.93,0.0
2018,11,23,17,15,5.5,2.5,0.85,1.55,2.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,1.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,24,6,45,1.5,0.5,1.1,1.95,0.5,0.0,0.0
2018,11,24,7,0,3.0,1.0,0.9,2.0,1.0,0.0,0.0
2018,11,24,7,15,3.0,5.0,0.8,2.25,5.0,6.31,0.0
2018,11,24,7,30,3.0,9.0,0.7,2.5,9.0,9.53,0.0
2018,11,24,7,45,1.5,15.0,0.6,2.75,15.0,12.69,5.22
2018,11,24,8,0,0.0,21.0,0.5,3.0,21.0,15.97,8.41
2018,11,24,8,15,1.0,25.5,0.55,3.35,25.5,20.33,12.5
2018,11,24,8,30,2.0,30.0,0.6,3.7,30.0,24.73,16.57
2018,11,24,8,45,34.5,53.5,0.7,4.05,64.0,79.52,66.81
2018,11,24,9,0,67.0,77.0,0.8,4.4,98.0,154.02,132.82
2018,11,24,9,15,54.0,82.5,0.75,4.85,101.0,128.98,110.06
2018,11,24,9,30,41.0,88.0,0.7,5.3,104.0,120.78,102.07
2018,11,24,9,45,22.5,79.0,0.65,5.7,88.0,91.55,75.67
2018,11,24,10,0,4.0,70.0,0.6,6.1,72.0,57.67,45.17
2018,11,24,10,15,2.0,86.5,0.65,6.3,87.5,68.97,54.79
2018,11,24,10,30,0.0,103.0,0.7,6.5,103.0,81.44,65.26
2018,11,24,10,45,1.0,109.0,0.75,6.7,109.5,87.38,70.24
2018,11,24,11,0,2.0,115.0,0.8,6.9,116.0,93.3,75.19
2018,11,24,11,15,1.0,84.5,1.0,6.85,85.0,65.92,51.63
2018,11,24,11,30,0.0,54.0,1.2,6.8,54.0,41.41,30.43
2018,11,24,11,45,0.0,59.5,1.4,6.75,59.5,45.66,34.12
2018,11,24,12,0,0.0,65.0,1.6,6.7,65.0,49.91,37.79
2018,11,24,12,15,0.0,63.5,1.65,6.6,63.5,48.75,36.79
2018,11,24,12,30,0.0,62.0,1.7,6.5,62.0,47.59,35.81
2018,11,24,12,45,0.5,71.5,1.7,6.4,72.0,55.29,42.54
2018,11,24,13,0,1.0,81.0,1.7,6.3,82.0,62.95,49.22
2018,11,24,13,15,182.5,104.5,1.6,6.25,195.5,218.67,185.19
2018,11,24,13,30,364.0,128.0,1.5,6.2,309.0,347.45,291.07
2018,11,24,13,45,469.0,117.0,1.4,6.15,338.0,368.29,305.39
2018,11,24,14,0,574.0,106.0,1.3,6.1,367.0,383.86,314.16
2018,11,24,14,15,672.5,91.5,1.3,6.1,377.0,373.94,300.81
2018,11,24,14,30,771.0,77.0,1.3,6.1,387.0,353.1,276.47
2018,11,24,14,45,750.0,73.5,1.25,6.1,352.0,294.62,222.5
2018,11,24,15,0,729.0,70.0,1.2,6.1,317.0,237.91,170.11
2018,11,24,15,15,690.5,66.0,1.2,6.0,276.5,177.42,116.94
2018,11,24,15,30,652.0,62.0,1.2,5.9,236.0,123.26,73.64
2018,11,24,15,45,593.5,56.5,1.2,5.8,193.5,71.59,42.11
2018,11,24,16,0,535.0,51.0,1.2,5.7,151.0,42.19,32.9
2018,11,24,16,15,442.5,43.0,1.15,5.45,110.5,35.57,26.42
2018,11,24,16,30,350.0,35.0,1.1,5.2,70.0,29.09,19.23
2018,11,24,16,45,212.0,22.5,1.05,4.95,40.5,18.64,0.0
2018,11,24,17,0,74.0,10.0,1.0,4.7,11.0,7.87,0.0
2018,11,24,17,15,37.0,5.0,0.95,4.55,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.0,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.0,3.2,2.0,0.0,0.0
2018,11,25,7,15,155.5,14.5,1.0,3.35,23.5,134.25,0.0
2018,11,25,7,30,292.0,26.0,1.0,3.5,45.0,312.15,148.36
2018,11,25,7,45,406.0,34.5,1.0,3.65,83.5,446.83,360.88
2018,11,25,8,0,520.0,43.0,1.0,3.8,122.0,569.82,469.65
2018,11,25,8,15,589.0,48.5,0.95,4.15,165.5,652.33,536.96
2018,11,25,8,30,658.0,54.0,0.9,4.5,209.0,726.26,593.8
2018,11,25,8,45,703.0,58.0,0.9,4.85,251.5,786.15,637.8
2018,11,25,9,0,748.0,62.0,0.9,5.2,294.0,844.19,678.4
2018,11,25,9,15,732.0,71.0,0.8,5.75,322.0,846.43,675.5
2018,11,25,9,30,716.0,80.0,0.7,6.3,350.0,853.19,676.1
2018,11,25,9,45,656.0,99.5,0.65,6.8,363.5,818.68,648.42
2018,11,25,10,0,596.0,119.0,0.6,7.3,377.0,779.09,617.74
2018,11,25,10,15,577.5,131.5,0.6,7.95,394.5,769.12,608.8
2018,11,25,10,30,559.0,144.0,0.6,8.6,412.0,747.71,591.38
2018,11,25,10,45,516.5,161.5,0.6,9.3,417.0,716.51,567.04
2018,11,25,11,0,474.0,179.0,0.6,10.0,422.0,683.42,540.29
2018,11,25,11,15,451.5,190.5,0.65,10.55,426.5,660.89,522.7
2018,11,25,11,30,429.0,202.0,0.7,11.1,431.0,636.97,503.93
2018,11,25,11,45,431.0,203.5,0.75,11.65,435.5,622.9,492.99
2018,11,25,12,0,433.0,205.0,0.8,12.2,440.0,606.93,480.5
2018,11,25,12,15,441.0,202.0,0.85,12.45,440.5,589.4,467.51
2018,11,25,12,30,449.0,199.0,0.9,12.7,441.0,569.79,452.8
2018,11,25,12,45,462.0,192.0,1.0,13.0,437.0,547.81,436.56
2018,11,25,13,0,475.0,185.0,1.1,13.3,433.0,523.48,418.09
2018,11,25,13,15,439.5,185.5,1.1,13.25,409.0,473.49,379.06
2018,11,25,13,30,404.0,186.0,1.1,13.2,385.0,425.7,341.29
2018,11,25,13,45,370.0,181.5,1.1,13.2,357.0,366.36,294.03
2018,11,25,14,0,336.0,177.0,1.1,13.2,329.0,321.95,257.65
2018,11,25,14,15,310.5,166.5,1.1,13.05,299.5,278.95,221.94
2018,11,25,14,30,285.0,156.0,1.1,12.9,270.0,238.7,187.97
2018,11,25,14,45,284.0,142.0,1.05,12.7,246.5,205.65,158.92
2018,11,25,15,0,283.0,128.0,1.0,12.5,223.0,172.86,129.82
2018,11,25,15,15,281.0,111.0,0.9,11.95,195.5,137.9,99.48
2018,11,25,15,30,279.0,94.0,0.8,11.4,168.0,103.61,71.29
2018,11,25,15,45,225.0,72.0,0.7,10.85,125.0,64.19,43.92
2018,11,25,16,0,171.0,50.0,0.6,10.3,82.0,37.59,28.18
2018,11,25,16,15,85.5,28.5,0.65,9.8,44.5,21.86,13.79
2018,11,25,16,30,0.0,7.0,0.7,9.3,7.0,5.3,0.0
2018,11,25,16,45,13.0,5.0,0.75,8.75,5.0,3.99,0.0
2018,11,25,17,0,26.0,3.0,0.8,8.2,3.0,2.36,0.0
2018,11,25,17,15,13.0,1.5,0.8,8.0,1.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,26,6,45,4.5,1.0,1.8,7.25,1.0,0.0,0.0
2018,11,26,7,0,9.0,2.0,1.8,7.4,2.0,0.0,0.0
2018,11,26,7,15,35.5,7.0,1.8,7.6,9.0,33.51,0.0
2018,11,26,7,30,62.0,12.0,1.8,7.8,16.0,91.84,31.82
2018,11,26,7,45,158.5,24.5,1.8,8.0,45.5,209.58,169.64
2018,11,26,8,0,255.0,37.0,1.8,8.2,75.0,316.37,266.43
2018,11,26,8,15,239.0,35.5,1.85,8.5,80.5,311.27,265.41
2018,11,26,8,30,223.0,34.0,1.9,8.8,86.0,293.71,252.37
2018,11,26,8,45,114.0,55.0,2.0,9.1,82.0,189.08,162.09
2018,11,26,9,0,5.0,76.0,2.1,9.4,78.0,66.6,52.56
2018,11,26,9,15,118.5,87.5,2.2,9.75,132.0,216.25,185.47
2018,11,26,9,30,232.0,99.0,2.3,10.1,186.0,361.54,308.53
2018,11,26,9,45,284.5,104.5,2.4,10.45,220.5,444.71,375.15
2018,11,26,10,0,337.0,110.0,2.5,10.8,255.0,500.18,419.03
2018,11,26,10,15,168.5,94.0,2.65,11.1,166.5,282.99,239.0
2018,11,26,10,30,0.0,78.0,2.8,11.4,78.0,59.93,45.65
2018,11,26,10,45,0.5,89.0,2.9,11.65,89.5,69.29,53.69
2018,11,26,11,0,1.0,100.0,3.0,11.9,101.0,79.14,61.93
2018,11,26,11,15,1.0,116.5,3.1,12.15,117.5,93.43,73.84
2018,11,26,11,30,1.0,133.0,3.2,12.4,134.0,107.84,85.79
2018,11,26,11,45,10.5,151.0,3.35,12.6,157.0,131.95,106.21
2018,11,26,12,0,20.0,169.0,3.5,12.8,180.0,155.53,125.99
2018,11,26,12,15,17.0,155.0,3.55,12.85,164.5,138.99,112.07
2018,11,26,12,30,14.0,141.0,3.6,12.9,149.0,123.22,98.83
2018,11,26,12,45,7.0,115.5,3.65,12.9,119.5,95.51,75.47
2018,11,26,13,0,0.0,90.0,3.7,12.9,90.0,69.36,53.32
2018,11,26,13,15,13.0,100.0,3.65,12.7,106.5,85.64,67.47
2018,11,26,13,30,26.0,110.0,3.6,12.5,123.0,105.78,84.7
2018,11,26,13,45,34.5,114.5,3.6,12.25,130.5,112.19,90.17
2018,11,26,14,0,43.0,119.0,3.6,12.0,138.0,117.51,94.61
2018,11,26,14,15,258.0,104.5,3.55,11.6,208.0,211.13,171.08
2018,11,26,14,30,473.0,90.0,3.5,11.2,278.0,260.7,205.93
2018,11,26,14,45,631.5,75.5,3.4,10.8,302.0,262.26,198.45
2018,11,26,15,0,790.0,61.0,3.3,10.4,326.0,246.46,174.06
2018,11,26,15,15,756.0,57.5,3.1,9.9,285.0,186.03,120.39
2018,11,26,15,30,722.0,54.0,2.9,9.4,244.0,129.38,74.82
2018,11,26,15,45,670.0,49.0,2.7,8.85,200.5,74.59,41.22
2018,11,26,16,0,618.0,44.0,2.5,8.3,157.0,40.44,30.93
2018,11,26,16,15,529.0,37.0,2.3,7.7,115.0,33.9,24.6
2018,11,26,16,30,440.0,30.0,2.1,7.1,73.0,25.25,15.61
2018,11,26,16,45,276.5,20.0,1.9,6.45,42.0,16.65,0.0
2018,11,26,17,0,113.0,10.0,1.7,5.8,11.0,7.87,0.0
2018,11,26,17,15,56.5,5.0,1.7,5.5,5.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,15,21.0,10.5,0.9,-1.75,11.5,24.81,0.0
2018,11,27,7,30,42.0,21.0,1.0,-1.1,23.0,70.24,16.21
2018,11,27,7,45,115.5,36.5,1.15,-0.5,51.5,180.04,147.89
2018,11,27,8,0,189.0,52.0,1.3,0.1,80.0,265.69,229.39
2018,11,27,8,15,434.0,53.0,1.45,0.65,144.5,515.4,442.14
2018,11,27,8,30,679.0,54.0,1.6,1.2,209.0,744.12,623.42
2018,11,27,8,45,722.5,58.0,1.75,1.7,252.0,803.15,668.01
2018,11,27,9,0,766.0,62.0,1.9,2.2,295.0,860.13,710.97
2018,11,27,9,15,795.5,65.0,1.9,2.55,334.5,899.83,738.34
2018,11,27,9,30,825.0,68.0,1.9,2.9,374.0,936.55,762.77
2018,11,27,9,45,845.5,70.0,1.95,3.3,408.0,959.8,777.42
2018,11,27,10,0,866.0,72.0,2.0,3.7,442.0,979.47,789.44
2018,11,27,10,15,879.5,73.5,2.0,4.0,470.0,987.82,792.99
2018,11,27,10,30,893.0,75.0,2.0,4.3,498.0,992.32,794.02
2018,11,27,10,45,901.5,76.5,1.95,4.6,519.0,976.84,780.42
2018,11,27,11,0,910.0,78.0,1.9,4.9,540.0,968.94,772.64
2018,11,27,11,15,915.5,79.0,1.95,5.1,553.5,953.82,761.42
2018,11,27,11,30,921.0,80.0,2.0,5.3,567.0,935.0,747.77
2018,11,27,11,45,912.5,82.5,2.0,5.5,569.5,902.16,723.61
2018,11,27,12,0,904.0,85.0,2.0,5.7,572.0,875.48,704.08
2018,11,27,12,15,795.0,110.5,2.05,5.8,537.5,781.13,635.48
2018,11,27,12,30,686.0,136.0,2.1,5.9,503.0,695.33,571.06
2018,11,27,12,45,452.5,182.5,2.1,6.0,422.5,532.64,441.61
2018,11,27,13,0,219.0,229.0,2.1,6.1,342.0,367.08,306.07
2018,11,27,13,15,145.0,216.5,2.15,6.1,290.5,294.24,245.94
2018,11,27,13,30,71.0,204.0,2.2,6.1,239.0,217.8,181.58
2018,11,27,13,45,61.0,192.5,2.2,6.05,221.5,196.15,163.42
2018,11,27,14,0,51.0,181.0,2.2,6.0,204.0,175.86,146.18
2018,11,27,14,15,236.5,154.0,2.2,5.85,249.0,238.54,197.27
2018,11,27,14,30,422.0,127.0,2.2,5.7,294.0,270.87,218.73
2018,11,27,14,45,419.5,118.5,2.2,5.5,271.5,233.23,183.45
2018,11,27,15,0,417.0,110.0,2.2,5.3,249.0,195.64,148.26
2018,11,27,15,15,482.0,89.5,2.05,4.9,230.5,160.58,112.99
2018,11,27,15,30,547.0,69.0,1.9,4.5,212.0,120.77,76.26
2018,11,27,15,45,556.0,58.5,1.75,4.05,181.5,74.77,44.78
2018,11,27,16,0,565.0,48.0,1.6,3.6,151.0,40.06,31.18
2018,11,27,16,15,402.0,42.0,1.5,2.95,105.0,34.56,25.7
2018,11,27,16,30,239.0,36.0,1.4,2.3,59.0,27.29,17.64
2018,11,27,16,45,143.0,22.0,1.3,1.65,33.5,16.68,0.0
2018,11,27,17,0,47.0,8.0,1.2,1.0,8.0,6.29,0.0
2018,11,27,17,15,23.5,4.0,1.25,0.8,4.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.55,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,-2.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.55,-2.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.5,-3.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.5,-3.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.5,-3.85,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.45,-3.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.35,-4.35,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.3,-4.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.25,-4.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.15,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.1,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.1,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.05,-5.2,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.05,-5.1,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,11,28,7,15,157.0,11.5,1.3,-4.55,20.5,132.58,0.0
2018,11,28,7,30,314.0,23.0,1.5,-4.1,41.0,321.02,49.14
2018,11,28,7,45,446.0,31.0,1.75,-3.65,81.5,476.19,388.07
2018,11,28,8,0,578.0,39.0,2.0,-3.2,122.0,601.52,510.17
2018,11,28,8,15,647.5,44.5,2.1,-2.8,167.0,688.18,586.28
2018,11,28,8,30,717.0,50.0,2.2,-2.4,212.0,774.46,657.76
2018,11,28,8,45,760.5,53.5,2.3,-2.05,255.5,833.11,704.59
2018,11,28,9,0,804.0,57.0,2.4,-1.7,299.0,889.75,747.93
2018,11,28,9,15,833.5,59.5,2.4,-1.3,339.0,929.01,775.46
2018,11,28,9,30,863.0,62.0,2.4,-0.9,379.0,965.26,799.92
2018,11,28,9,45,883.5,63.5,2.45,-0.5,414.0,976.6,806.04
2018,11,28,10,0,904.0,65.0,2.5,-0.1,449.0,995.44,817.79
2018,11,28,10,15,918.5,66.5,2.45,0.25,478.0,1004.7,821.38
2018,11,28,10,30,933.0,68.0,2.4,0.6,507.0,1010.11,822.34
2018,11,28,10,45,943.5,68.5,2.4,1.0,528.5,1006.34,817.3
2018,11,28,11,0,954.0,69.0,2.4,1.4,550.0,998.62,809.7
2018,11,28,11,15,960.0,69.5,2.4,1.7,564.0,982.72,796.73
2018,11,28,11,30,966.0,70.0,2.4,2.0,578.0,962.96,781.24
2018,11,28,11,45,973.5,69.0,2.35,2.35,586.0,938.82,762.09
2018,11,28,12,0,981.0,68.0,2.3,2.7,594.0,910.86,740.37
2018,11,28,12,15,982.0,68.0,2.3,2.9,592.5,875.14,713.97
2018,11,28,12,30,983.0,68.0,2.3,3.1,591.0,836.18,685.19
2018,11,28,12,45,980.0,67.5,2.3,3.35,581.0,790.66,651.28
2018,11,28,13,0,977.0,67.0,2.3,3.6,571.0,742.58,614.33
2018,11,28,13,15,967.0,66.5,2.3,3.7,551.5,687.75,569.96
2018,11,28,13,30,957.0,66.0,2.3,3.8,532.0,631.46,523.28
2018,11,28,13,45,944.0,64.5,2.25,3.9,505.0,571.35,471.99
2018,11,28,14,0,931.0,63.0,2.2,4.0,478.0,510.67,418.75
2018,11,28,14,15,915.5,61.0,2.15,3.9,446.0,448.16,362.71
2018,11,28,14,30,900.0,59.0,2.1,3.8,414.0,385.93,305.27
2018,11,28,14,45,877.0,57.0,2.0,3.7,376.0,322.0,245.31
2018,11,28,15,0,854.0,55.0,1.9,3.6,338.0,259.74,186.54
2018,11,28,15,15,820.5,52.0,1.65,3.05,296.0,195.11,127.99
2018,11,28,15,30,787.0,49.0,1.4,2.5,254.0,135.12,78.38
2018,11,28,15,45,735.0,45.0,1.15,1.95,209.0,77.17,41.59
2018,11,28,16,0,683.0,41.0,0.9,1.4,164.0,38.36,29.9
2018,11,28,16,15,554.5,36.0,0.9,0.45,117.5,33.18,24.72
2018,11,28,16,30,426.0,31.0,0.9,-0.5,71.0,26.05,16.75
2018,11,28,16,45,266.0,20.0,0.9,-1.5,40.5,16.65,0.0
2018,11,28,17,0,106.0,9.0,0.9,-2.5,10.0,7.08,0.0
2018,11,28,17,15,53.0,4.5,0.9,-2.65,5.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.75,-4.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.65,-4.7,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.55,-4.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.5,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.5,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.45,-3.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.4,-3.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.4,-3.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.4,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.5,-3.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.55,-3.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.6,-3.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.65,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.65,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.6,-3.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,11,29,7,15,142.0,11.0,0.75,-2.8,18.5,120.23,0.0
2018,11,29,7,30,284.0,22.0,0.9,-2.1,37.0,293.39,0.0
2018,11,29,7,45,394.0,30.0,1.0,-1.4,72.5,430.33,343.66
2018,11,29,8,0,504.0,38.0,1.1,-0.7,108.0,547.34,457.45
2018,11,29,8,15,594.0,42.5,1.1,-0.05,153.5,636.66,532.92
2018,11,29,8,30,684.0,47.0,1.1,0.6,199.0,739.36,613.66
2018,11,29,8,45,728.0,50.5,1.05,1.2,241.5,797.55,656.11
2018,11,29,9,0,772.0,54.0,1.0,1.8,284.0,854.05,695.23
2018,11,29,9,15,802.0,56.0,0.9,2.4,322.5,892.67,718.58
2018,11,29,9,30,832.0,58.0,0.8,3.0,361.0,928.48,738.84
2018,11,29,9,45,853.0,59.5,0.75,3.55,395.0,940.16,742.71
2018,11,29,10,0,874.0,61.0,0.7,4.1,429.0,959.7,752.16
2018,11,29,10,15,885.5,62.0,0.65,4.65,455.5,965.65,752.04
2018,11,29,10,30,897.0,63.0,0.6,5.2,482.0,967.97,749.73
2018,11,29,10,45,906.0,64.0,0.5,5.7,503.0,964.14,742.4
2018,11,29,11,0,915.0,65.0,0.4,6.2,524.0,956.51,732.84
2018,11,29,11,15,920.5,65.5,0.45,6.55,537.5,941.17,722.28
2018,11,29,11,30,926.0,66.0,0.5,6.9,551.0,922.15,709.5
2018,11,29,11,45,928.5,66.0,0.55,7.3,556.5,896.25,692.04
2018,11,29,12,0,931.0,66.0,0.6,7.7,562.0,866.95,672.36
2018,11,29,12,15,930.5,65.5,0.65,7.95,560.0,831.36,648.62
2018,11,29,12,30,930.0,65.0,0.7,8.2,558.0,792.82,622.69
2018,11,29,12,45,925.0,65.0,0.8,8.4,547.5,748.83,593.48
2018,11,29,13,0,920.0,65.0,0.9,8.6,537.0,702.59,561.2
2018,11,29,13,15,912.0,64.5,0.95,8.65,519.5,651.87,522.68
2018,11,29,13,30,904.0,64.0,1.0,8.7,502.0,599.63,481.74
2018,11,29,13,45,891.5,63.0,1.05,8.75,477.5,543.21,436.15
2018,11,29,14,0,879.0,62.0,1.1,8.8,453.0,486.25,388.47
2018,11,29,14,15,861.0,61.0,1.1,8.7,422.0,426.72,337.02
2018,11,29,14,30,843.0,60.0,1.1,8.6,391.0,367.78,284.44
2018,11,29,14,45,815.5,58.5,1.05,8.45,354.0,306.04,228.52
2018,11,29,15,0,788.0,57.0,1.0,8.3,317.0,246.23,173.91
2018,11,29,15,15,727.0,56.0,0.95,7.6,272.0,183.5,119.91
2018,11,29,15,30,666.0,55.0,0.9,6.9,227.0,127.71,75.84
2018,11,29,15,45,367.0,56.5,0.8,6.2,148.5,65.16,40.65
2018,11,29,16,0,68.0,58.0,0.7,5.5,70.0,42.73,33.37
2018,11,29,16,15,37.5,42.0,0.8,4.7,48.5,31.53,22.78
2018,11,29,16,30,7.0,26.0,0.9,3.9,27.0,19.75,11.02
2018,11,29,16,45,15.0,15.5,0.95,3.15,16.0,11.99,0.0
2018,11,29,17,0,23.0,5.0,1.0,2.4,5.0,3.93,0.0
2018,11,29,17,15,11.5,2.5,1.0,2.2,2.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,30,7,15,7.0,6.0,1.5,4.75,6.5,10.21,0.0
2018,11,30,7,30,14.0,12.0,1.7,5.2,13.0,27.74,0.0
2018,11,30,7,45,38.0,27.0,1.9,5.7,31.5,76.46,56.82
2018,11,30,8,0,62.0,42.0,2.1,6.2,50.0,117.21,96.78
2018,11,30,8,15,118.5,55.5,2.15,6.8,78.5,203.05,173.35
2018,11,30,8,30,175.0,69.0,2.2,7.4,107.0,273.18,235.32
2018,11,30,8,45,191.0,89.0,2.25,8.05,138.5,316.9,272.21
2018,11,30,9,0,207.0,109.0,2.3,8.7,170.0,359.28,306.95
2018,11,30,9,15,217.5,118.5,2.35,9.25,190.0,379.36,322.8
2018,11,30,9,30,228.0,128.0,2.4,9.8,210.0,399.12,338.01
2018,11,30,9,45,126.0,138.5,2.4,10.35,184.5,286.07,241.18
2018,11,30,10,0,24.0,149.0,2.4,10.9,159.0,155.83,128.27
2018,11,30,10,15,58.0,169.0,2.45,11.35,195.5,227.85,189.49
2018,11,30,10,30,92.0,189.0,2.5,11.8,232.0,281.26,233.68
2018,11,30,10,45,74.0,185.5,2.6,12.25,221.0,254.09,209.98
2018,11,30,11,0,56.0,182.0,2.7,12.7,210.0,228.3,187.69
2018,11,30,11,15,67.0,187.0,2.65,13.0,221.5,240.13,197.35
2018,11,30,11,30,78.0,192.0,2.6,13.3,233.0,251.33,206.32
2018,11,30,11,45,117.0,196.0,2.6,13.6,258.0,303.77,249.33
2018,11,30,12,0,156.0,200.0,2.6,13.9,283.0,333.84,273.76
2018,11,30,12,15,161.5,206.0,2.5,14.05,291.5,336.05,274.87
2018,11,30,12,30,167.0,212.0,2.4,14.2,300.0,337.16,275.19
2018,11,30,12,45,140.0,205.0,2.3,14.4,278.0,300.19,244.53
2018,11,30,13,0,113.0,198.0,2.2,14.6,256.0,265.51,215.78
2018,11,30,13,15,131.5,203.0,2.05,14.6,268.0,273.75,222.35
2018,11,30,13,30,150.0,208.0,1.9,14.6,280.0,279.58,226.58
2018,11,30,13,45,148.0,190.0,1.75,14.6,258.5,250.41,202.47
2018,11,30,14,0,146.0,172.0,1.6,14.6,237.0,221.96,178.78
2018,11,30,14,15,78.5,128.5,1.5,14.5,163.0,144.52,115.25
2018,11,30,14,30,11.0,85.0,1.4,14.4,89.0,69.4,53.28
2018,11,30,14,45,39.0,96.5,1.25,14.25,109.5,88.54,68.8
2018,11,30,15,0,67.0,108.0,1.1,14.1,130.0,101.11,78.05
2018,11,30,15,15,60.0,81.5,1.05,13.85,99.5,76.38,57.11
2018,11,30,15,30,53.0,55.0,1.0,13.6,69.0,50.04,35.03
2018,11,30,15,45,44.5,39.5,0.95,13.35,49.5,33.52,21.84
2018,11,30,16,0,36.0,24.0,0.9,13.1,30.0,19.14,11.42
2018,11,30,16,15,18.0,16.5,0.9,12.75,19.5,13.26,5.99
2018,11,30,16,30,0.0,9.0,0.9,12.4,9.0,6.82,0.0
